Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.02.2016;11:50:00;16847;40.2;38
01.02.2016;12:00:00;13715;42.5;37
01.02.2016;12:10:00;13974;44.6;37
01.02.2016;12:20:00;13506;46.7;37
01.02.2016;12:30:00;12167;48.7;38
01.02.2016;12:40:00;25674;52.9;39
01.02.2016;12:50:00;19942;56.3;35
01.02.2016;13:00:00;19654;59.5;38
01.02.2016;13:10:00;18726;62.7;35
01.02.2016;13:20:00;17976;65.8;36
01.02.2016;13:30:00;19023;68.9;38
01.02.2016;13:40:00;17912;71.7;38
01.02.2016;13:50:00;12259;74.0;37
01.02.2016;14:00:00;10485;75.8;36
01.02.2016;14:10:00;10991;77.6;35
01.02.2016;14:20:00;13271;79.7;35
01.02.2016;14:30:00;12442;81.9;35
01.02.2016;14:40:00;10057;83.6;35
01.02.2016;14:50:00;8618;85.1;36
01.02.2016;15:00:00;9061;86.6;38
01.02.2016;15:10:00;8236;88.0;38
01.02.2016;15:20:00;6519;89.2;35
01.02.2016;15:30:00;4586;90.0;38
01.02.2016;15:40:00;4009;90.7;35
01.02.2016;15:50:00;3901;91.4;36
01.02.2016;16:00:00;3499;92.0;38
01.02.2016;16:10:00;2423;92.4;39
01.02.2016;16:20:00;2648;92.8;36
01.02.2016;16:30:00;2753;93.3;36
01.02.2016;16:40:00;2184;93.7;37
01.02.2016;16:50:00;1126;93.9;38
01.02.2016;17:00:00;1158;94.1;38
01.02.2016;17:10:00;732;94.3;38
01.02.2016;17:20:00;342;94.3;38
01.02.2016;17:30:00;9;94.3;37
02.02.2016;08:05:00;143;0;28
02.02.2016;08:15:00;512;0;29
02.02.2016;08:25:00;858;0.2;29
02.02.2016;08:35:00;1926;0.4;30
02.02.2016;08:45:00;3493;0.9;31
02.02.2016;08:55:00;5691;1.8;32
02.02.2016;09:05:00;6853;2.8;36
02.02.2016;09:15:00;12555;4.7;36
02.02.2016;09:25:00;8976;6.3;38
02.02.2016;09:35:00;7774;7.6;37
02.02.2016;09:45:00;7321;8.8;34
02.02.2016;09:55:00;8712;10.1;38
02.02.2016;10:05:00;7936;11.5;37
02.02.2016;10:15:00;10141;12.9;36
02.02.2016;10:25:00;9596;14.5;37
02.02.2016;10:35:00;10856;16.2;38
02.02.2016;10:45:00;9313;17.8;37
02.02.2016;10:55:00;10710;19.6;36
02.02.2016;11:05:00;10901;21.3;35
02.02.2016;11:15:00;10587;23.1;35
02.02.2016;11:25:00;10577;24.8;35
02.02.2016;11:35:00;15632;27.1;36
02.02.2016;11:45:00;16275;29.5;36
02.02.2016;11:55:00;21135;33.4;37
02.02.2016;12:05:00;21910;36.7;38
02.02.2016;12:15:00;21100;40.4;37
02.02.2016;12:25:00;21337;43.4;39
02.02.2016;12:35:00;17519;46.8;35
02.02.2016;12:45:00;13646;49.1;37
02.02.2016;12:55:00;9192;51.0;37
02.02.2016;13:05:00;8679;52.4;38
02.02.2016;13:15:00;19225;54.8;38
02.02.2016;13:25:00;15916;57.5;37
02.02.2016;13:35:00;18220;60.4;37
02.02.2016;13:45:00;12430;62.8;36
02.02.2016;13:55:00;15531;65.3;35
02.02.2016;14:05:00;9815;67.5;35
02.02.2016;14:15:00;9020;69.2;35
02.02.2016;14:25:00;8041;70.4;38
02.02.2016;14:35:00;7755;71.9;36
02.02.2016;14:45:00;11574;73.8;35
02.02.2016;14:55:00;7276;75.3;34
02.02.2016;15:05:00;7321;76.4;38
02.02.2016;15:15:00;4958;77.4;36
02.02.2016;15:25:00;4582;78.3;38
02.02.2016;15:35:00;2880;78.8;39
02.02.2016;15:45:00;2688;79.2;35
02.02.2016;15:55:00;2498;79.6;36
02.02.2016;16:05:00;2655;80.1;38
02.02.2016;16:15:00;2803;80.5;39
02.02.2016;16:25:00;2025;80.9;39
02.02.2016;16:35:00;1763;81.2;34
02.02.2016;16:45:00;1238;81.5;36
02.02.2016;16:55:00;804;81.6;36
02.02.2016;17:05:00;524;81.7;37
02.02.2016;17:15:00;265;81.8;37
02.02.2016;17:25:00;14;81.8;36
02.02.2016;17:35:00;0;81.8;36
03.02.2016;14:55:00;2674;21.3;38
03.02.2016;15:05:00;4899;22.0;36
03.02.2016;15:15:00;7932;23.2;38
03.02.2016;15:25:00;5118;24.2;35
03.02.2016;15:35:00;5024;25.0;38
03.02.2016;15:45:00;3406;25.6;37
03.02.2016;15:55:00;2346;26.0;35
03.02.2016;16:05:00;2087;26.4;36
03.02.2016;16:15:00;1254;26.7;37
03.02.2016;16:25:00;769;26.8;37
03.02.2016;16:35:00;314;26.9;37
03.02.2016;16:45:00;233;26.9;36
03.02.2016;16:55:00;896;27.0;37
03.02.2016;17:05:00;597;27.1;37
03.02.2016;17:15:00;249;27.2;37
03.02.2016;17:25:00;40;27.2;37
03.02.2016;17:35:00;0;27.2;36
04.02.2016;08:05:00;4;0;27
04.02.2016;08:15:00;4;0;27
04.02.2016;08:25:00;63;0;28
04.02.2016;08:35:00;368;0;28
04.02.2016;08:45:00;289;0.1;29
04.02.2016;08:55:00;425;0.1;30
04.02.2016;09:05:00;475;0.2;30
04.02.2016;09:15:00;453;0.3;31
04.02.2016;09:25:00;614;0.4;31
04.02.2016;09:35:00;2275;0.6;31
04.02.2016;09:45:00;2856;1.1;32
04.02.2016;09:55:00;3976;1.7;34
04.02.2016;10:05:00;5280;2.5;36
04.02.2016;10:15:00;3520;3.2;38
04.02.2016;10:25:00;2072;3.7;38
04.02.2016;10:35:00;5473;4.3;38
04.02.2016;10:45:00;6572;5.4;36
04.02.2016;10:55:00;5893;6.4;39
04.02.2016;11:05:00;6199;7.4;36
04.02.2016;11:15:00;7271;8.4;38
04.02.2016;11:25:00;7237;9.6;37
04.02.2016;11:35:00;8759;11.0;35
04.02.2016;11:45:00;9853;12.6;36
04.02.2016;11:55:00;8632;14.1;38
04.02.2016;12:05:00;10010;15.7;38
04.02.2016;12:15:00;12611;17.7;38
04.02.2016;12:25:00;13050;20.1;37
04.02.2016;12:35:00;11117;21.9;37
04.02.2016;12:45:00;14050;24.0;37
04.02.2016;12:55:00;12673;26.1;38
04.02.2016;13:05:00;12917;28.3;37
04.02.2016;13:15:00;10636;30.2;37
04.02.2016;13:25:00;6067;31.3;34
04.02.2016;13:35:00;4085;32.0;36
04.02.2016;13:45:00;4687;32.7;38
04.02.2016;13:55:00;4263;33.5;34
04.02.2016;14:05:00;4376;34.2;36
04.02.2016;14:15:00;4749;35.0;39
04.02.2016;14:25:00;4130;35.7;35
04.02.2016;14:35:00;4239;36.4;37
04.02.2016;14:45:00;2898;36.9;39
04.02.2016;14:55:00;2665;37.3;38
04.02.2016;15:05:00;2659;37.8;35
04.02.2016;15:15:00;2601;38.2;37
04.02.2016;15:25:00;2966;38.7;38
04.02.2016;15:35:00;2713;39.1;39
04.02.2016;15:45:00;2822;39.6;35
04.02.2016;15:55:00;2985;40.0;36
04.02.2016;16:05:00;2643;40.5;37
04.02.2016;16:15:00;1195;40.8;38
04.02.2016;16:25:00;1605;41.0;38
04.02.2016;16:35:00;1635;41.3;38
04.02.2016;16:45:00;1186;41.5;39
04.02.2016;16:55:00;575;41.6;38
04.02.2016;17:05:00;332;41.7;38
04.02.2016;17:15:00;45;41.7;37
04.02.2016;17:25:00;5;41.7;36
05.02.2016;07:55:00;8;0;26
05.02.2016;08:05:00;30;0;27
05.02.2016;08:15:00;284;0;28
05.02.2016;08:25:00;150;0;29
05.02.2016;08:35:00;183;0.1;29
05.02.2016;08:45:00;332;0.1;30
05.02.2016;08:55:00;418;0.2;30
05.02.2016;09:05:00;1306;0.4;31
05.02.2016;09:15:00;805;0.5;31
05.02.2016;09:25:00;1031;0.7;32
05.02.2016;09:35:00;1668;0.9;32
05.02.2016;09:45:00;1752;1.2;32
05.02.2016;09:55:00;3165;1.7;34
05.02.2016;10:05:00;3599;2.2;35
05.02.2016;10:15:00;3592;2.9;37
05.02.2016;10:25:00;4603;3.6;38
05.02.2016;10:35:00;4079;4.3;35
05.02.2016;10:45:00;3624;4.9;36
05.02.2016;10:55:00;3517;5.5;37
05.02.2016;11:05:00;5107;6.2;38
05.02.2016;11:15:00;6609;7.4;36
05.02.2016;11:25:00;6200;8.5;36
05.02.2016;11:35:00;5851;9.5;37
05.02.2016;11:45:00;7569;10.8;35
05.02.2016;11:55:00;6011;11.8;38
05.02.2016;12:05:00;7154;12.9;35
05.02.2016;12:15:00;8473;14.3;37
05.02.2016;12:25:00;10327;15.8;38
05.02.2016;12:35:00;8999;17.5;37
05.02.2016;12:45:00;9824;19.1;36
05.02.2016;12:55:00;8183;20.5;35
05.02.2016;13:05:00;8996;22.0;37
05.02.2016;13:15:00;9213;23.5;38
05.02.2016;13:25:00;10780;25.2;38
05.02.2016;13:35:00;10529;27.0;37
05.02.2016;13:45:00;11216;28.8;37
05.02.2016;13:55:00;10954;30.7;36
05.02.2016;14:05:00;10278;32.4;35
05.02.2016;14:15:00;9380;34.0;35
05.02.2016;14:25:00;11529;35.8;37
05.02.2016;14:35:00;5399;36.7;35
05.02.2016;14:45:00;3648;37.4;37
05.02.2016;14:55:00;4122;38.1;39
05.02.2016;15:05:00;4449;38.7;35
05.02.2016;15:15:00;4117;39.5;37
05.02.2016;15:25:00;3916;40.2;39
05.02.2016;15:35:00;3331;40.7;35
05.02.2016;15:45:00;2815;41.3;37
05.02.2016;15:55:00;1966;41.6;38
05.02.2016;16:05:00;1817;41.9;38
05.02.2016;16:15:00;1774;42.2;39
05.02.2016;16:25:00;1723;42.5;39
05.02.2016;16:35:00;1706;42.8;39
05.02.2016;16:45:00;1203;43.0;39
05.02.2016;16:55:00;918;43.2;39
05.02.2016;17:05:00;798;43.4;39
05.02.2016;17:15:00;492;43.4;39
05.02.2016;17:25:00;308;43.5;39
05.02.2016;17:35:00;32;43.5;38
06.02.2016;07:35:00;33;0;25
06.02.2016;07:55:00;247;0;27
06.02.2016;08:05:00;563;0.1;28
06.02.2016;08:15:00;1247;0.2;29
06.02.2016;08:25:00;1800;0.5;30
06.02.2016;08:35:00;2493;0.9;30
06.02.2016;08:45:00;3167;1.4;31
06.02.2016;08:55:00;4198;2.0;32
06.02.2016;09:05:00;4297;2.7;34
06.02.2016;09:15:00;6360;3.8;37
06.02.2016;09:25:00;5953;4.9;34
06.02.2016;09:35:00;9008;6.4;38
06.02.2016;09:45:00;10722;8.1;38
06.02.2016;09:55:00;12785;10.3;38
06.02.2016;10:05:00;16057;12.6;38
06.02.2016;10:15:00;19327;15.6;38
06.02.2016;10:25:00;12642;17.8;38
06.02.2016;10:35:00;18560;20.6;38
06.02.2016;10:45:00;21088;23.8;39
06.02.2016;10:55:00;19709;27.2;36
06.02.2016;11:05:00;20608;31.1;36
06.02.2016;11:15:00;19415;34.6;35
06.02.2016;11:25:00;12641;36.9;37
06.02.2016;11:35:00;25407;40.7;39
06.02.2016;11:45:00;25121;44.7;38
06.02.2016;11:55:00;27950;49.4;40
06.02.2016;12:05:00;27035;53.9;40
06.02.2016;12:15:00;24997;58.1;38
06.02.2016;12:25:00;21916;61.7;36
06.02.2016;12:35:00;24751;65.6;37
06.02.2016;12:45:00;23729;69.6;37
06.02.2016;12:55:00;22166;73.3;36
06.02.2016;13:05:00;23181;77.0;38
06.02.2016;13:15:00;19839;80.6;35
06.02.2016;13:25:00;20193;84.1;35
06.02.2016;13:35:00;18610;87.2;38
06.02.2016;13:45:00;18318;90.3;34
06.02.2016;13:55:00;16442;93.0;35
06.02.2016;14:05:00;13451;95.4;36
06.02.2016;14:15:00;11397;97.4;36
06.02.2016;14:25:00;10903;99.3;36
06.02.2016;14:35:00;10119;101.0;37
06.02.2016;14:45:00;8542;102.5;38
06.02.2016;14:55:00;7916;103.8;36
06.02.2016;15:05:00;7383;105.1;35
06.02.2016;15:15:00;6941;106.3;38
06.02.2016;15:25:00;6557;107.4;36
06.02.2016;15:35:00;6216;108.4;38
06.02.2016;15:45:00;5995;109.4;37
06.02.2016;15:55:00;5559;110.4;36
06.02.2016;16:05:00;4751;111.2;36
06.02.2016;16:15:00;3926;111.9;38
06.02.2016;16:25:00;3338;112.5;34
06.02.2016;16:35:00;2866;113.0;36
06.02.2016;16:45:00;2315;113.4;37
06.02.2016;16:55:00;1818;113.7;38
06.02.2016;17:05:00;1121;113.9;38
06.02.2016;17:15:00;540;114.1;38
06.02.2016;17:25:00;218;114.1;38
06.02.2016;17:35:00;0;114.1;36
06.02.2016;17:45:00;1;114.1;36
07.02.2016;07:55:00;11;0;27
07.02.2016;08:05:00;186;0;28
07.02.2016;08:15:00;387;0;29
07.02.2016;08:25:00;656;0.1;29
07.02.2016;08:35:00;966;0.3;30
07.02.2016;08:45:00;1276;0.5;30
07.02.2016;08:55:00;1455;0.7;31
07.02.2016;09:05:00;1734;1.0;31
07.02.2016;09:15:00;2060;1.3;32
07.02.2016;09:25:00;2460;1.7;33
07.02.2016;09:35:00;2945;2.2;34
07.02.2016;09:45:00;3960;2.8;35
07.02.2016;09:55:00;4704;3.5;37
07.02.2016;10:05:00;4607;4.3;39
07.02.2016;10:15:00;6276;5.3;35
07.02.2016;10:25:00;6924;6.4;38
07.02.2016;10:35:00;6168;7.5;36
07.02.2016;10:45:00;7589;8.7;36
07.02.2016;10:55:00;7901;10.0;38
07.02.2016;11:05:00;7974;11.3;36
07.02.2016;11:15:00;8571;12.7;35
07.02.2016;11:25:00;9160;14.2;37
07.02.2016;11:35:00;8897;15.7;38
07.02.2016;11:45:00;7704;17.1;36
07.02.2016;11:55:00;7101;18.3;35
07.02.2016;12:05:00;6798;19.4;38
07.02.2016;12:15:00;6496;20.5;35
07.02.2016;12:25:00;7764;21.7;38
07.02.2016;12:35:00;9496;23.2;38
07.02.2016;12:45:00;11793;25.1;38
07.02.2016;12:55:00;18038;27.8;38
07.02.2016;13:05:00;21536;31.3;36
07.02.2016;13:15:00;18382;34.4;38
07.02.2016;13:25:00;8325;36.2;36
07.02.2016;13:35:00;11002;37.7;38
07.02.2016;13:45:00;10625;39.9;36
07.02.2016;13:55:00;13401;42.0;35
07.02.2016;14:05:00;8455;43.9;34
07.02.2016;14:15:00;7584;45.1;38
07.02.2016;14:25:00;8478;46.5;37
07.02.2016;14:35:00;10269;48.2;35
07.02.2016;14:45:00;10762;49.9;36
07.02.2016;14:55:00;9152;51.4;38
07.02.2016;15:05:00;6669;52.6;36
07.02.2016;15:15:00;5114;53.5;39
07.02.2016;15:25:00;7424;54.6;37
07.02.2016;15:35:00;6058;55.6;36
07.02.2016;15:45:00;4506;56.5;37
07.02.2016;15:55:00;3422;57.1;38
07.02.2016;16:05:00;3164;57.7;39
07.02.2016;16:15:00;1881;58.0;35
07.02.2016;16:25:00;1838;58.3;36
07.02.2016;16:35:00;1504;58.6;37
07.02.2016;16:45:00;1135;58.8;37
07.02.2016;16:55:00;910;58.9;37
07.02.2016;17:05:00;394;59.0;37
07.02.2016;17:15:00;212;59.0;38
07.02.2016;17:25:00;137;59.1;38
07.02.2016;17:35:00;4;59.1;36
08.02.2016;07:45:00;20;0;27
08.02.2016;07:55:00;462;0;28
08.02.2016;08:05:00;997;0.2;29
08.02.2016;08:15:00;2503;0.5;30
08.02.2016;08:25:00;3364;1.0;30
08.02.2016;08:35:00;3706;1.6;31
08.02.2016;08:45:00;4965;2.4;33
08.02.2016;08:55:00;5958;3.3;36
08.02.2016;09:05:00;5896;4.4;39
08.02.2016;09:15:00;6847;5.4;35
08.02.2016;09:25:00;9683;7.0;36
08.02.2016;09:35:00;7413;8.6;35
08.02.2016;09:45:00;7261;9.8;38
08.02.2016;09:55:00;19141;12.2;35
08.02.2016;10:05:00;21434;15.6;37
08.02.2016;10:15:00;22945;19.2;35
08.02.2016;10:25:00;25422;23.3;37
08.02.2016;10:35:00;19238;26.9;35
08.02.2016;10:45:00;18609;29.9;36
08.02.2016;10:55:00;15280;32.4;37
08.02.2016;11:05:00;23005;35.6;39
08.02.2016;11:15:00;24200;39.6;37
08.02.2016;11:25:00;25025;43.2;39
08.02.2016;11:35:00;16947;46.0;38
08.02.2016;11:45:00;13414;48.3;38
08.02.2016;11:55:00;14304;50.6;38
08.02.2016;12:05:00;18694;53.7;35
08.02.2016;12:15:00;17048;56.8;35
08.02.2016;12:25:00;16258;59.5;35
08.02.2016;12:35:00;19972;62.7;38
08.02.2016;12:45:00;19200;65.8;38
08.02.2016;12:55:00;15322;68.3;38
08.02.2016;13:05:00;14091;71.0;36
08.02.2016;13:15:00;12373;73.0;37
08.02.2016;13:25:00;12364;75.0;37
08.02.2016;13:35:00;12964;77.1;37
08.02.2016;13:45:00;10732;79.0;36
08.02.2016;13:55:00;11173;80.8;35
08.02.2016;14:05:00;9371;82.5;35
08.02.2016;14:15:00;7191;83.8;38
08.02.2016;14:25:00;7446;85.1;37
08.02.2016;14:35:00;8208;86.4;35
08.02.2016;14:45:00;7714;87.8;36
08.02.2016;14:55:00;7466;89.0;38
08.02.2016;15:05:00;8784;90.4;36
08.02.2016;15:15:00;9892;91.8;35
08.02.2016;15:25:00;9088;93.4;37
08.02.2016;15:35:00;6425;94.5;37
08.02.2016;15:45:00;4819;95.4;37
08.02.2016;15:55:00;3841;96.1;36
08.02.2016;16:05:00;2752;96.6;38
08.02.2016;16:15:00;2475;97.1;39
08.02.2016;16:25:00;1082;97.4;39
08.02.2016;16:35:00;3098;97.8;37
08.02.2016;16:45:00;833;98.1;35
08.02.2016;16:55:00;468;98.2;36
08.02.2016;17:05:00;206;98.2;36
08.02.2016;17:15:00;232;98.3;37
08.02.2016;17:25:00;210;98.3;37
08.02.2016;17:35:00;0;98.3;36
08.02.2016;17:45:00;0;98.3;35
09.02.2016;07:50:00;11;0;27
09.02.2016;08:00:00;213;0;28
09.02.2016;08:10:00;228;0;29
09.02.2016;08:20:00;660;0.1;30
09.02.2016;08:30:00;818;0.2;30
09.02.2016;08:40:00;876;0.4;31
09.02.2016;08:50:00;1225;0.5;31
09.02.2016;09:00:00;2488;0.8;32
09.02.2016;09:10:00;1638;1.2;32
09.02.2016;09:20:00;1318;1.5;33
09.02.2016;09:30:00;1043;1.6;33
09.02.2016;09:40:00;796;1.8;34
09.02.2016;09:50:00;826;1.9;34
09.02.2016;10:00:00;962;2.1;34
09.02.2016;10:10:00;2903;2.5;35
09.02.2016;10:20:00;4123;3.1;37
09.02.2016;10:30:00;3561;3.7;38
09.02.2016;10:40:00;3758;4.3;38
09.02.2016;10:50:00;4521;5.0;35
09.02.2016;11:00:00;5272;5.9;38
09.02.2016;11:10:00;4781;6.7;34
09.02.2016;11:20:00;4251;7.5;37
09.02.2016;11:30:00;4228;8.1;38
09.02.2016;11:40:00;3875;8.7;35
09.02.2016;11:50:00;3566;9.3;36
09.02.2016;12:00:00;3961;10.0;38
09.02.2016;12:10:00;3489;10.6;38
09.02.2016;12:20:00;3816;11.3;36
09.02.2016;12:30:00;2713;11.8;37
09.02.2016;12:40:00;1753;12.1;38
09.02.2016;12:50:00;2056;12.4;38
09.02.2016;13:00:00;2450;12.8;39
09.02.2016;13:10:00;2866;13.3;34
09.02.2016;13:20:00;2573;13.8;37
09.02.2016;13:30:00;1288;14.1;37
09.02.2016;13:40:00;758;14.2;37
09.02.2016;13:50:00;1832;14.4;38
09.02.2016;14:00:00;3001;14.9;39
09.02.2016;14:10:00;1200;15.2;39
09.02.2016;14:20:00;1236;15.4;39
09.02.2016;14:30:00;1514;15.6;39
09.02.2016;14:40:00;2390;15.9;36
09.02.2016;14:50:00;2714;16.4;36
09.02.2016;15:00:00;1968;16.7;37
09.02.2016;15:10:00;1950;17.1;38
09.02.2016;15:20:00;1119;17.3;39
09.02.2016;15:30:00;863;17.5;39
09.02.2016;15:40:00;491;17.6;39
09.02.2016;15:50:00;707;17.7;39
09.02.2016;16:00:00;544;17.8;39
09.02.2016;16:10:00;322;17.8;39
09.02.2016;16:20:00;234;17.9;39
09.02.2016;16:30:00;163;17.9;39
09.02.2016;16:40:00;252;18.0;39
09.02.2016;16:50:00;152;18.0;39
09.02.2016;17:00:00;321;18.0;39
09.02.2016;17:10:00;234;18.1;39
09.02.2016;17:20:00;214;18.1;39
09.02.2016;17:30:00;11;18.1;37
10.02.2016;08:25:00;0;0;27
10.02.2016;08:35:00;0;0;28
10.02.2016;08:45:00;14;0;28
10.02.2016;08:55:00;17;0;28
10.02.2016;09:05:00;69;0;28
10.02.2016;09:15:00;215;0;29
10.02.2016;09:25:00;91;0;30
10.02.2016;09:35:00;314;0.1;30
10.02.2016;09:45:00;571;0.1;30
10.02.2016;09:55:00;294;0.2;31
10.02.2016;10:05:00;523;0.3;31
10.02.2016;10:15:00;671;0.4;32
10.02.2016;10:25:00;786;0.5;32
10.02.2016;10:35:00;6364;1.1;33
10.02.2016;10:45:00;8689;2.7;38
10.02.2016;10:55:00;15128;5.4;36
10.02.2016;11:05:00;14482;7.7;38
10.02.2016;11:15:00;15209;10.2;38
10.02.2016;11:25:00;26093;13.2;39
10.02.2016;11:35:00;13665;16.3;35
10.02.2016;11:45:00;10173;17.9;38
10.02.2016;11:55:00;14909;20.4;36
10.02.2016;12:05:00;8970;22.1;37
10.02.2016;12:15:00;9894;23.7;37
10.02.2016;12:25:00;8752;25.3;38
10.02.2016;12:35:00;8969;27.0;36
10.02.2016;12:45:00;10873;28.7;35
10.02.2016;12:55:00;5923;29.9;38
10.02.2016;13:05:00;4690;30.7;36
10.02.2016;13:15:00;5942;31.7;38
10.02.2016;13:25:00;6590;32.7;36
10.02.2016;13:35:00;7356;34.0;34
10.02.2016;13:45:00;7256;35.2;38
10.02.2016;13:55:00;5463;36.2;36
10.02.2016;14:05:00;3623;36.8;37
10.02.2016;14:15:00;6297;37.8;35
10.02.2016;14:25:00;7528;39.0;38
10.02.2016;14:35:00;6350;40.2;36
10.02.2016;14:45:00;6424;41.3;37
10.02.2016;14:55:00;8118;42.6;38
10.02.2016;15:05:00;7367;43.8;36
10.02.2016;15:15:00;4244;44.7;39
10.02.2016;15:25:00;3928;45.4;34
10.02.2016;15:35:00;5056;46.1;37
10.02.2016;15:45:00;6314;47.1;35
10.02.2016;15:55:00;5490;48.1;38
10.02.2016;16:05:00;3237;48.8;37
10.02.2016;16:15:00;4550;49.5;36
10.02.2016;16:25:00;4348;50.2;38
10.02.2016;16:35:00;2384;50.7;39
10.02.2016;16:45:00;1391;50.9;39
10.02.2016;16:55:00;1523;51.2;39
10.02.2016;17:05:00;1732;51.5;36
10.02.2016;17:15:00;1456;51.7;36
10.02.2016;17:25:00;1044;51.9;36
10.02.2016;17:35:00;397;52.0;37
10.02.2016;17:45:00;31;52.0;36
11.02.2016;07:25:00;4;0;25
11.02.2016;07:35:00;76;0;27
11.02.2016;07:45:00;333;0;28
11.02.2016;07:55:00;601;0.1;29
11.02.2016;08:05:00;817;0.2;29
11.02.2016;08:15:00;993;0.4;30
11.02.2016;08:25:00;5449;1.0;30
11.02.2016;08:35:00;9365;2.3;35
11.02.2016;08:45:00;11650;4.2;35
11.02.2016;08:55:00;13950;6.4;35
11.02.2016;09:05:00;18345;9.2;35
11.02.2016;09:15:00;21943;12.8;37
11.02.2016;09:25:00;23243;16.6;36
11.02.2016;09:35:00;24342;20.6;37
11.02.2016;09:45:00;25372;24.8;37
11.02.2016;09:55:00;26487;29.1;38
11.02.2016;10:05:00;27564;33.7;39
11.02.2016;10:15:00;28451;38.4;40
11.02.2016;10:25:00;29396;43.3;40
11.02.2016;10:35:00;29779;48.2;40
11.02.2016;10:45:00;29598;53.2;40
11.02.2016;10:55:00;29381;58.1;40
11.02.2016;11:05:00;29142;62.9;40
11.02.2016;11:15:00;29060;67.8;40
11.02.2016;11:25:00;28954;72.6;40
11.02.2016;11:35:00;28553;77.4;40
11.02.2016;11:45:00;28258;82.1;40
11.02.2016;11:55:00;27658;86.7;40
11.02.2016;12:05:00;27045;91.3;40
11.02.2016;12:15:00;26407;95.7;40
11.02.2016;12:25:00;25648;100.0;39
11.02.2016;12:35:00;24898;104.2;39
11.02.2016;12:45:00;24614;108.3;39
11.02.2016;12:55:00;19860;112.0;37
11.02.2016;13:05:00;23233;115.1;39
11.02.2016;13:15:00;22956;118.9;38
11.02.2016;13:25:00;21531;122.6;37
11.02.2016;13:35:00;24401;126.5;39
11.02.2016;13:45:00;18562;129.4;37
11.02.2016;13:55:00;20286;132.5;38
11.02.2016;14:05:00;10096;134.5;38
11.02.2016;14:15:00;14806;136.7;38
11.02.2016;14:25:00;12339;138.8;38
11.02.2016;14:35:00;12696;140.8;38
11.02.2016;14:45:00;10084;142.7;37
11.02.2016;14:55:00;6897;143.9;36
11.02.2016;15:05:00;6462;144.9;38
11.02.2016;15:15:00;8508;146.2;37
11.02.2016;15:25:00;8392;147.7;35
11.02.2016;15:35:00;7858;149.0;36
11.02.2016;15:45:00;7381;150.3;38
11.02.2016;15:55:00;6740;151.4;36
11.02.2016;16:05:00;6369;152.5;37
11.02.2016;16:15:00;6270;153.5;37
11.02.2016;16:25:00;4468;154.3;38
11.02.2016;16:35:00;3475;155.0;35
11.02.2016;16:45:00;2608;155.4;37
11.02.2016;16:55:00;2122;155.8;38
11.02.2016;17:05:00;1853;156.1;38
11.02.2016;17:15:00;687;156.3;38
11.02.2016;17:25:00;407;156.4;38
11.02.2016;17:35:00;199;156.4;38
11.02.2016;17:45:00;0;156.4;37
12.02.2016;07:35:00;0;0;25
12.02.2016;07:45:00;0;0;27
12.02.2016;07:55:00;269;0;27
12.02.2016;08:05:00;567;0.1;29
12.02.2016;08:15:00;1149;0.2;29
12.02.2016;08:25:00;3459;0.7;30
12.02.2016;08:35:00;5487;1.6;31
12.02.2016;08:45:00;5514;2.5;34
12.02.2016;08:55:00;11046;4.1;37
12.02.2016;09:05:00;17788;6.7;37
12.02.2016;09:15:00;19009;9.8;38
12.02.2016;09:25:00;23239;13.5;36
12.02.2016;09:35:00;23324;17.4;36
12.02.2016;09:45:00;25273;21.4;36
12.02.2016;09:55:00;26393;25.7;38
12.02.2016;10:05:00;27591;30.3;39
12.02.2016;10:15:00;28536;35.0;40
12.02.2016;10:25:00;29210;39.8;40
12.02.2016;10:35:00;29623;44.8;40
12.02.2016;10:45:00;29439;49.7;40
12.02.2016;10:55:00;29313;54.6;40
12.02.2016;11:05:00;29241;59.4;40
12.02.2016;11:15:00;29762;64.4;41
12.02.2016;11:25:00;31018;69.5;41
12.02.2016;11:35:00;31858;74.8;41
12.02.2016;11:45:00;25528;79.1;39
12.02.2016;11:55:00;24155;83.1;37
12.02.2016;12:05:00;25173;87.0;38
12.02.2016;12:15:00;21415;90.6;36
12.02.2016;12:25:00;22413;94.2;36
12.02.2016;12:35:00;24859;98.3;38
12.02.2016;12:45:00;22078;102.2;37
12.02.2016;12:55:00;21031;105.7;36
12.02.2016;13:05:00;16283;108.7;37
12.02.2016;13:15:00;16215;111.3;37
12.02.2016;13:25:00;18478;114.3;35
12.02.2016;13:35:00;13470;116.7;36
12.02.2016;13:45:00;13164;118.9;36
12.02.2016;13:55:00;12401;121.1;36
12.02.2016;14:05:00;10490;122.9;37
12.02.2016;14:15:00;11251;124.7;38
12.02.2016;14:25:00;14256;127.0;38
12.02.2016;14:35:00;10205;128.9;38
12.02.2016;14:45:00;7262;130.2;36
12.02.2016;14:55:00;6441;131.3;36
12.02.2016;15:05:00;6199;132.3;37
12.02.2016;15:15:00;5769;133.3;34
12.02.2016;15:25:00;2831;133.9;36
12.02.2016;15:35:00;2096;134.3;37
12.02.2016;15:45:00;1722;134.6;38
12.02.2016;15:55:00;1457;134.8;38
12.02.2016;16:05:00;1309;135.1;38
12.02.2016;16:15:00;537;135.2;38
12.02.2016;16:25:00;554;135.3;38
12.02.2016;16:35:00;750;135.4;38
12.02.2016;16:45:00;457;135.5;39
12.02.2016;16:55:00;296;135.6;39
12.02.2016;17:05:00;262;135.6;39
12.02.2016;17:15:00;257;135.6;39
12.02.2016;17:25:00;24;135.7;37
12.02.2016;17:35:00;4;135.7;36
13.02.2016;07:35:00;6;0;26
13.02.2016;07:45:00;28;0;27
13.02.2016;07:55:00;211;0;28
13.02.2016;08:05:00;323;0;29
13.02.2016;08:15:00;589;0.1;29
13.02.2016;08:25:00;1023;0.3;30
13.02.2016;08:35:00;4473;0.8;30
13.02.2016;08:45:00;4971;1.6;32
13.02.2016;08:55:00;8981;3.0;36
13.02.2016;09:05:00;13239;5.5;35
13.02.2016;09:15:00;10580;7.3;36
13.02.2016;09:25:00;5675;8.4;39
13.02.2016;09:35:00;19963;10.7;39
13.02.2016;09:45:00;26953;14.5;39
13.02.2016;09:55:00;29179;18.9;39
13.02.2016;10:05:00;10532;21.1;36
13.02.2016;10:15:00;10227;22.8;35
13.02.2016;10:25:00;9811;24.6;35
13.02.2016;10:35:00;8631;26.0;38
13.02.2016;10:45:00;10156;27.6;38
13.02.2016;10:55:00;9343;29.2;37
13.02.2016;11:05:00;8854;30.8;35
13.02.2016;11:15:00;12119;32.5;36
13.02.2016;11:25:00;8587;34.1;38
13.02.2016;11:35:00;7732;35.4;37
13.02.2016;11:45:00;5593;36.4;37
13.02.2016;11:55:00;7820;37.6;38
13.02.2016;12:05:00;8533;39.1;35
13.02.2016;12:15:00;15252;41.4;35
13.02.2016;12:25:00;9711;43.2;36
13.02.2016;12:35:00;8121;44.7;38
13.02.2016;12:45:00;7798;46.0;37
13.02.2016;12:55:00;10011;47.4;35
13.02.2016;13:05:00;9503;49.1;36
13.02.2016;13:15:00;11950;51.3;35
13.02.2016;13:25:00;7226;52.5;38
13.02.2016;13:35:00;6910;53.7;35
13.02.2016;13:45:00;8235;55.0;36
13.02.2016;13:55:00;11860;56.7;38
13.02.2016;14:05:00;13702;59.3;36
13.02.2016;14:15:00;12571;61.4;35
13.02.2016;14:25:00;13186;63.3;36
13.02.2016;14:35:00;12130;65.3;36
13.02.2016;14:45:00;11954;67.3;37
13.02.2016;14:55:00;4924;68.4;36
13.02.2016;15:05:00;4902;69.3;36
13.02.2016;15:15:00;8491;70.5;38
13.02.2016;15:25:00;3287;71.5;35
13.02.2016;15:35:00;5552;72.2;37
13.02.2016;15:45:00;2391;72.8;39
13.02.2016;15:55:00;2390;73.2;39
13.02.2016;16:05:00;4769;73.9;34
13.02.2016;16:15:00;1678;74.3;37
13.02.2016;16:25:00;447;74.4;37
13.02.2016;16:35:00;772;74.5;37
13.02.2016;16:45:00;702;74.6;37
13.02.2016;16:55:00;139;74.7;37
13.02.2016;17:05:00;222;74.7;37
13.02.2016;17:15:00;79;74.7;36
14.02.2016;07:35:00;13;0;27
14.02.2016;07:45:00;393;0;28
14.02.2016;07:55:00;785;0.1;29
14.02.2016;08:05:00;860;0.2;29
14.02.2016;08:15:00;1300;0.4;30
14.02.2016;08:25:00;3581;0.9;30
14.02.2016;08:35:00;5629;1.8;32
14.02.2016;08:45:00;6056;2.8;35
14.02.2016;08:55:00;4902;3.6;37
14.02.2016;09:05:00;4462;4.3;38
14.02.2016;09:15:00;6034;5.3;35
14.02.2016;09:25:00;6569;6.3;37
14.02.2016;09:35:00;7376;7.6;35
14.02.2016;09:45:00;8422;8.8;39
14.02.2016;09:55:00;12285;12.2;35
14.02.2016;10:05:00;14956;14.6;36
14.02.2016;10:15:00;8208;16.1;37
14.02.2016;10:25:00;7747;17.5;35
14.02.2016;10:35:00;9021;19.0;36
14.02.2016;10:45:00;8831;20.4;38
14.02.2016;10:55:00;13181;22.4;38
14.02.2016;11:05:00;14691;24.8;38
14.02.2016;11:15:00;14234;27.1;38
14.02.2016;11:25:00;12095;29.3;38
14.02.2016;11:35:00;10135;31.1;37
14.02.2016;11:45:00;8515;32.6;35
14.02.2016;11:55:00;4024;33.5;38
14.02.2016;12:05:00;3454;34.1;39
14.02.2016;12:15:00;3290;34.7;34
14.02.2016;12:25:00;3685;35.3;36
14.02.2016;12:35:00;2427;35.8;38
14.02.2016;12:45:00;2881;36.3;39
14.02.2016;12:55:00;2798;36.7;38
14.02.2016;13:05:00;3663;37.3;35
14.02.2016;13:15:00;3374;37.8;37
14.02.2016;13:25:00;2812;38.3;39
14.02.2016;13:35:00;2700;38.8;37
14.02.2016;13:45:00;2143;39.2;35
14.02.2016;13:55:00;1966;39.5;36
14.02.2016;14:05:00;2064;39.8;37
14.02.2016;14:15:00;2683;40.2;38
14.02.2016;14:25:00;4031;40.9;36
14.02.2016;14:35:00;4803;41.6;37
14.02.2016;14:45:00;5119;42.5;37
14.02.2016;14:55:00;5572;43.4;36
14.02.2016;15:05:00;3832;44.1;39
14.02.2016;15:15:00;2867;44.6;36
14.02.2016;15:25:00;2891;45.1;36
14.02.2016;15:35:00;3548;45.6;37
14.02.2016;15:45:00;2615;46.1;39
14.02.2016;15:55:00;2042;46.5;39
14.02.2016;16:05:00;1955;46.8;39
14.02.2016;16:15:00;1741;47.1;34
14.02.2016;16:25:00;1699;47.4;36
14.02.2016;16:35:00;1170;47.6;36
14.02.2016;16:45:00;557;47.7;37
14.02.2016;16:55:00;473;47.8;37
14.02.2016;17:05:00;598;47.9;37
14.02.2016;17:15:00;541;48.0;38
14.02.2016;17:25:00;403;48.0;38
14.02.2016;17:35:00;195;48.1;38
14.02.2016;17:45:00;5;48.1;36
15.02.2016;07:35:00;6;0;26
15.02.2016;07:45:00;149;0;27
15.02.2016;07:55:00;307;0;28
15.02.2016;08:05:00;506;0.1;29
15.02.2016;08:15:00;880;0.2;30
15.02.2016;08:25:00;1640;0.4;30
15.02.2016;08:35:00;2365;0.8;30
15.02.2016;08:45:00;2519;1.2;31
15.02.2016;08:55:00;3004;1.7;32
15.02.2016;09:05:00;4206;2.4;34
15.02.2016;09:15:00;4686;3.1;36
15.02.2016;09:25:00;5578;4.0;38
15.02.2016;09:35:00;5177;4.9;36
15.02.2016;09:45:00;6751;5.9;37
15.02.2016;09:55:00;7681;7.2;35
15.02.2016;10:05:00;7402;8.5;38
15.02.2016;10:15:00;8204;9.8;37
15.02.2016;10:25:00;9222;11.2;35
15.02.2016;10:35:00;9735;12.9;35
15.02.2016;10:45:00;12959;14.7;37
15.02.2016;10:55:00;15007;17.2;37
15.02.2016;11:05:00;13636;19.5;37
15.02.2016;11:15:00;13208;21.7;37
15.02.2016;11:25:00;13492;23.9;36
15.02.2016;11:35:00;11695;25.9;37
15.02.2016;11:45:00;6769;27.3;37
15.02.2016;11:55:00;6615;28.3;37
15.02.2016;12:05:00;8119;29.8;38
15.02.2016;12:15:00;5551;30.7;35
15.02.2016;12:25:00;5080;31.6;38
15.02.2016;12:35:00;4360;32.4;34
15.02.2016;12:45:00;7861;33.6;38
15.02.2016;12:55:00;8648;34.9;36
15.02.2016;13:05:00;9069;36.5;35
15.02.2016;13:15:00;14618;38.6;35
15.02.2016;13:25:00;10405;40.5;35
15.02.2016;13:35:00;11047;42.3;36
15.02.2016;13:45:00;7772;43.7;38
15.02.2016;13:55:00;2977;44.4;34
15.02.2016;14:05:00;2419;44.8;36
15.02.2016;14:15:00;3654;45.4;37
15.02.2016;14:25:00;1891;45.8;38
15.02.2016;14:35:00;1094;46.0;38
15.02.2016;14:45:00;957;46.1;38
15.02.2016;14:55:00;1126;46.3;38
15.02.2016;15:05:00;1319;46.5;38
15.02.2016;15:15:00;993;46.7;38
15.02.2016;15:25:00;650;46.8;38
15.02.2016;15:35:00;662;46.9;38
15.02.2016;15:45:00;552;47.0;38
15.02.2016;15:55:00;423;47.1;38
15.02.2016;16:05:00;375;47.2;38
15.02.2016;16:15:00;261;47.2;38
15.02.2016;16:25:00;224;47.3;38
15.02.2016;16:35:00;237;47.3;38
15.02.2016;16:45:00;158;47.3;38
15.02.2016;16:55:00;123;47.3;38
15.02.2016;17:05:00;29;47.4;37
15.02.2016;17:15:00;15;47.4;36
15.02.2016;17:25:00;6;47.4;35
16.02.2016;07:45:00;0;0;26
16.02.2016;08:05:00;161;0;27
16.02.2016;08:15:00;202;0;28
16.02.2016;08:25:00;257;0;29
16.02.2016;08:35:00;327;0.1;30
16.02.2016;08:45:00;581;0.2;30
16.02.2016;08:55:00;537;0.3;30
16.02.2016;09:05:00;595;0.4;31
16.02.2016;09:15:00;718;0.5;31
16.02.2016;09:25:00;906;0.6;31
16.02.2016;09:35:00;978;0.8;32
16.02.2016;09:45:00;1064;0.9;32
16.02.2016;09:55:00;1218;1.1;32
16.02.2016;10:05:00;1223;1.3;33
16.02.2016;10:15:00;1907;1.6;34
16.02.2016;10:25:00;3265;2.1;35
16.02.2016;10:35:00;3877;2.7;36
16.02.2016;10:45:00;3291;3.2;37
16.02.2016;10:55:00;3922;3.9;38
16.02.2016;11:05:00;3420;4.4;39
16.02.2016;11:15:00;3626;5.0;34
16.02.2016;11:25:00;3869;5.7;37
16.02.2016;11:35:00;5672;6.6;38
16.02.2016;11:45:00;4277;7.3;35
16.02.2016;11:55:00;4549;8.1;38
16.02.2016;12:05:00;5795;9.0;34
16.02.2016;12:15:00;4387;9.8;36
16.02.2016;12:25:00;4686;10.6;38
16.02.2016;12:35:00;3957;11.3;34
16.02.2016;12:45:00;4404;12.0;36
16.02.2016;12:55:00;3889;12.6;38
16.02.2016;13:05:00;3901;13.3;36
16.02.2016;13:15:00;4484;14.0;36
16.02.2016;13:25:00;4185;14.7;38
16.02.2016;13:35:00;3362;15.3;39
16.02.2016;13:45:00;2754;15.8;34
16.02.2016;13:55:00;2528;16.2;36
16.02.2016;14:05:00;2592;16.7;37
16.02.2016;14:15:00;2300;17.1;38
16.02.2016;14:25:00;2377;17.4;38
16.02.2016;14:35:00;2065;17.8;39
16.02.2016;14:45:00;1869;18.1;39
16.02.2016;14:55:00;1829;18.4;39
16.02.2016;15:05:00;1980;18.8;39
16.02.2016;15:15:00;1926;19.1;34
16.02.2016;15:25:00;1191;19.3;36
16.02.2016;15:35:00;1150;19.5;36
16.02.2016;15:45:00;920;19.7;37
16.02.2016;15:55:00;841;19.8;37
16.02.2016;16:05:00;868;20.0;37
16.02.2016;16:15:00;663;20.1;37
16.02.2016;16:25:00;606;20.2;38
16.02.2016;16:35:00;456;20.3;38
16.02.2016;16:45:00;358;20.3;38
16.02.2016;16:55:00;298;20.4;38
16.02.2016;17:05:00;205;20.4;38
16.02.2016;17:15:00;127;20.4;38
16.02.2016;17:25:00;19;20.4;36
16.02.2016;17:35:00;6;20.4;35
17.02.2016;07:55:00;0;0;26
17.02.2016;08:15:00;33;0;27
17.02.2016;08:25:00;189;0;28
17.02.2016;08:35:00;309;0;29
17.02.2016;08:45:00;454;0.1;29
17.02.2016;08:55:00;662;0.2;30
17.02.2016;09:05:00;656;0.3;30
17.02.2016;09:15:00;711;0.4;31
17.02.2016;09:25:00;1238;0.6;31
17.02.2016;09:35:00;2571;1.0;31
17.02.2016;09:45:00;1907;1.4;32
17.02.2016;09:55:00;1060;1.5;33
17.02.2016;10:05:00;1143;1.7;33
17.02.2016;10:15:00;1025;1.9;33
17.02.2016;10:25:00;2173;2.2;34
17.02.2016;10:35:00;2339;2.6;35
17.02.2016;10:45:00;3219;3.0;36
17.02.2016;10:55:00;3181;3.6;37
17.02.2016;11:05:00;3897;4.2;38
17.02.2016;11:15:00;3799;4.9;37
17.02.2016;11:25:00;3484;5.4;35
17.02.2016;11:35:00;3345;6.0;37
17.02.2016;11:45:00;2830;6.5;38
17.02.2016;11:55:00;3406;7.1;39
17.02.2016;12:15:00;5273;8.6;37
17.02.2016;12:25:00;6615;9.6;35
17.02.2016;12:35:00;6990;10.8;38
17.02.2016;12:45:00;8624;12.2;36
17.02.2016;12:55:00;6846;13.4;34
17.02.2016;13:05:00;4551;14.2;37
17.02.2016;13:15:00;4225;15.0;39
17.02.2016;13:25:00;4116;15.7;35
17.02.2016;13:35:00;3555;16.3;37
17.02.2016;13:45:00;4316;16.9;38
17.02.2016;13:55:00;5628;17.9;35
17.02.2016;14:05:00;5363;18.9;39
17.02.2016;14:15:00;3265;19.5;34
17.02.2016;14:25:00;3899;20.1;36
17.02.2016;14:35:00;6695;21.2;36
17.02.2016;14:45:00;5161;22.1;37
17.02.2016;14:55:00;4125;22.9;39
17.02.2016;15:05:00;3039;23.4;34
17.02.2016;15:15:00;2698;23.9;36
17.02.2016;15:25:00;2014;24.3;37
17.02.2016;15:35:00;1968;24.6;38
17.02.2016;15:45:00;1930;24.9;38
17.02.2016;15:55:00;1407;25.2;39
17.02.2016;16:05:00;1318;25.4;39
17.02.2016;16:15:00;1518;25.6;39
17.02.2016;16:25:00;1307;25.9;39
17.02.2016;16:35:00;938;26.0;39
17.02.2016;16:45:00;597;26.2;39
17.02.2016;16:55:00;963;26.3;39
17.02.2016;17:05:00;1710;26.5;39
17.02.2016;17:15:00;1488;26.8;39
17.02.2016;17:25:00;1215;27.0;35
17.02.2016;17:35:00;598;27.1;36
17.02.2016;17:45:00;277;27.2;36
17.02.2016;17:55:00;118;27.2;36
17.02.2016;18:05:00;0;27.2;35
18.02.2016;07:20:00;0;0;25
18.02.2016;07:30:00;15;0;26
18.02.2016;07:40:00;210;0;27
18.02.2016;07:50:00;476;0;28
18.02.2016;08:00:00;969;0.2;29
18.02.2016;08:10:00;1948;0.4;29
18.02.2016;08:20:00;2692;0.9;30
18.02.2016;08:30:00;3430;1.4;30
18.02.2016;08:40:00;4146;2.1;32
18.02.2016;08:50:00;4935;2.9;35
18.02.2016;09:00:00;5269;3.7;37
18.02.2016;09:10:00;5621;4.6;38
18.02.2016;09:20:00;7806;5.8;36
18.02.2016;09:30:00;8661;7.2;36
18.02.2016;09:40:00;9758;8.8;38
18.02.2016;09:50:00;9840;10.4;38
18.02.2016;10:00:00;10976;12.2;37
18.02.2016;10:10:00;7779;13.7;36
18.02.2016;10:20:00;26785;16.6;40
18.02.2016;10:30:00;27429;21.2;39
18.02.2016;10:40:00;26140;25.6;39
18.02.2016;10:50:00;28179;30.2;40
18.02.2016;11:00:00;28044;34.9;40
18.02.2016;11:10:00;25147;39.4;38
18.02.2016;11:20:00;26230;43.9;39
18.02.2016;11:30:00;23884;47.8;37
18.02.2016;11:40:00;29397;52.7;40
18.02.2016;11:50:00;20499;56.4;36
18.02.2016;12:00:00;30908;61.1;40
18.02.2016;12:10:00;27136;65.7;39
18.02.2016;12:20:00;29498;70.5;40
18.02.2016;12:30:00;23697;74.7;38
18.02.2016;12:40:00;26152;79.0;39
18.02.2016;12:50:00;24253;82.8;37
18.02.2016;13:00:00;24227;86.9;38
18.02.2016;13:10:00;22778;90.8;37
18.02.2016;13:20:00;18733;94.1;36
18.02.2016;13:30:00;16877;97.4;36
18.02.2016;13:40:00;14782;99.7;37
18.02.2016;13:50:00;13663;101.8;38
18.02.2016;14:00:00;12646;104.1;38
18.02.2016;14:10:00;11815;106.3;37
18.02.2016;14:20:00;9354;107.9;38
18.02.2016;14:30:00;10141;109.5;38
18.02.2016;14:40:00;8862;111.0;36
18.02.2016;14:50:00;6615;112.2;34
18.02.2016;15:00:00;5878;113.2;38
18.02.2016;15:10:00;6239;114.2;34
18.02.2016;15:20:00;4792;115.1;38
18.02.2016;15:30:00;4599;115.9;36
18.02.2016;15:40:00;4034;116.5;36
18.02.2016;15:50:00;3413;117.1;38
18.02.2016;16:00:00;3056;117.7;39
18.02.2016;16:10:00;2697;118.1;34
18.02.2016;16:20:00;2616;118.6;36
18.02.2016;16:30:00;2366;119.0;37
18.02.2016;16:40:00;1604;119.3;38
18.02.2016;16:50:00;942;119.4;38
18.02.2016;17:00:00;778;119.6;38
18.02.2016;17:10:00;762;119.7;38
18.02.2016;17:20:00;762;119.8;38
18.02.2016;17:30:00;394;119.9;38
18.02.2016;17:40:00;180;120.0;38
19.02.2016;07:30:00;6;0;26
19.02.2016;07:40:00;196;0;27
19.02.2016;07:50:00;375;0;28
19.02.2016;08:00:00;904;0.1;29
19.02.2016;08:10:00;1599;0.4;30
19.02.2016;08:20:00;1957;0.7;30
19.02.2016;08:30:00;1825;1.0;31
19.02.2016;08:40:00;1780;1.3;31
19.02.2016;08:50:00;1627;1.6;31
19.02.2016;09:00:00;1631;1.9;32
19.02.2016;09:10:00;1463;2.1;33
19.02.2016;09:20:00;939;2.3;33
19.02.2016;09:30:00;1816;2.6;34
19.02.2016;09:40:00;3955;3.1;35
19.02.2016;09:50:00;4504;3.9;37
19.02.2016;10:00:00;8830;5.0;36
19.02.2016;10:10:00;3677;5.9;36
19.02.2016;10:20:00;2125;6.3;37
19.02.2016;10:30:00;2361;6.7;37
19.02.2016;10:40:00;2565;7.1;38
19.02.2016;10:50:00;2384;7.6;38
19.02.2016;11:00:00;3143;8.1;39
19.02.2016;11:10:00;3809;8.8;35
19.02.2016;11:20:00;3657;9.4;37
19.02.2016;11:30:00;3087;9.9;38
19.02.2016;11:40:00;3265;10.5;39
19.02.2016;11:50:00;6165;11.4;35
19.02.2016;12:00:00;10557;13.1;35
19.02.2016;12:10:00;14577;15.1;35
19.02.2016;12:20:00;17076;18.1;35
19.02.2016;12:30:00;15844;21.0;35
19.02.2016;12:40:00;11265;23.0;35
19.02.2016;12:50:00;7490;24.4;38
19.02.2016;13:00:00;7079;25.6;37
19.02.2016;13:10:00;7640;26.9;34
19.02.2016;13:20:00;10707;28.6;36
19.02.2016;13:30:00;6954;29.9;38
19.02.2016;13:40:00;7666;31.1;35
19.02.2016;13:50:00;11587;33.0;35
19.02.2016;14:00:00;11987;35.3;35
19.02.2016;14:10:00;7864;36.4;38
19.02.2016;14:20:00;5947;37.6;36
19.02.2016;14:30:00;5871;38.6;39
19.02.2016;14:40:00;7208;39.7;36
19.02.2016;14:50:00;9336;41.2;35
19.02.2016;15:00:00;12371;43.1;35
19.02.2016;15:10:00;11174;45.2;35
19.02.2016;15:20:00;9663;46.6;38
19.02.2016;15:30:00;5770;48.0;36
19.02.2016;15:40:00;4716;48.6;37
19.02.2016;15:50:00;2886;49.2;39
19.02.2016;16:00:00;5052;49.9;36
19.02.2016;16:10:00;4123;50.7;36
19.02.2016;16:20:00;2903;51.2;38
19.02.2016;16:30:00;4579;51.9;38
19.02.2016;16:40:00;5334;52.7;36
19.02.2016;16:50:00;4123;53.5;38
19.02.2016;17:00:00;3025;54.0;39
19.02.2016;17:10:00;2343;54.4;34
19.02.2016;17:20:00;1438;54.7;36
19.02.2016;17:30:00;788;54.9;36
19.02.2016;17:40:00;350;54.9;37
19.02.2016;17:50:00;72;55.0;36
19.02.2016;18:00:00;6;55.0;35
20.02.2016;07:25:00;386;0;26
20.02.2016;07:35:00;355;0.1;28
20.02.2016;07:45:00;441;0.1;29
20.02.2016;07:55:00;877;0.2;29
20.02.2016;08:05:00;1871;0.5;30
20.02.2016;08:15:00;1500;0.8;30
20.02.2016;08:25:00;1449;1.0;31
20.02.2016;08:35:00;1606;1.3;31
20.02.2016;08:45:00;2834;1.7;32
20.02.2016;08:55:00;3508;2.2;33
20.02.2016;09:05:00;4691;2.9;35
20.02.2016;09:15:00;4177;3.6;37
20.02.2016;09:25:00;4805;4.4;38
20.02.2016;09:35:00;5363;5.2;34
20.02.2016;09:45:00;5001;6.1;37
20.02.2016;09:55:00;4583;6.9;39
20.02.2016;10:05:00;4677;7.7;34
20.02.2016;10:15:00;4480;8.4;37
20.02.2016;10:25:00;5042;9.2;39
20.02.2016;10:35:00;5777;10.1;36
20.02.2016;10:45:00;6637;11.2;38
20.02.2016;10:55:00;6123;12.2;36
20.02.2016;11:05:00;6007;13.3;37
20.02.2016;11:15:00;6859;14.3;37
20.02.2016;11:25:00;7152;15.5;34
20.02.2016;11:35:00;8613;16.9;37
20.02.2016;11:45:00;9795;18.5;38
20.02.2016;11:55:00;8947;20.1;38
20.02.2016;12:05:00;8820;21.5;36
20.02.2016;12:15:00;8836;23.0;35
20.02.2016;12:25:00;7942;24.4;37
20.02.2016;12:35:00;8122;25.6;38
20.02.2016;12:45:00;9280;27.2;36
20.02.2016;12:55:00;9882;28.8;35
20.02.2016;13:05:00;8689;30.2;37
20.02.2016;13:15:00;7973;31.6;38
20.02.2016;13:25:00;6231;32.8;35
20.02.2016;13:35:00;5428;33.7;38
20.02.2016;13:45:00;5363;34.6;35
20.02.2016;13:55:00;5280;35.5;38
20.02.2016;14:05:00;4629;36.3;35
20.02.2016;14:15:00;3465;36.9;36
20.02.2016;14:25:00;2568;37.4;37
20.02.2016;14:35:00;2642;37.8;38
20.02.2016;14:45:00;2548;38.3;39
20.02.2016;14:55:00;2411;38.7;39
20.02.2016;15:05:00;2791;39.1;34
20.02.2016;15:15:00;2930;39.6;36
20.02.2016;15:25:00;2688;40.1;38
20.02.2016;15:35:00;2290;40.5;38
20.02.2016;15:45:00;4359;41.1;36
20.02.2016;15:55:00;5029;41.9;37
20.02.2016;16:05:00;3879;42.6;39
20.02.2016;16:15:00;3506;43.2;34
20.02.2016;16:25:00;1660;43.6;36
20.02.2016;16:35:00;1031;43.8;36
20.02.2016;16:45:00;844;43.9;37
20.02.2016;16:55:00;1010;44.1;37
20.02.2016;17:05:00;731;44.2;37
20.02.2016;17:15:00;397;44.3;37
20.02.2016;17:25:00;342;44.4;38
20.02.2016;17:35:00;148;44.4;38
20.02.2016;17:45:00;17;44.4;36
21.02.2016;07:25:00;6;0;26
21.02.2016;07:35:00;211;0;27
21.02.2016;07:45:00;432;0;28
21.02.2016;07:55:00;728;0.1;29
21.02.2016;08:05:00;1363;0.3;30
21.02.2016;08:15:00;2056;0.6;30
21.02.2016;08:25:00;2507;1.0;31
21.02.2016;08:35:00;2136;1.4;31
21.02.2016;08:45:00;2051;1.8;32
21.02.2016;08:55:00;2765;2.2;33
21.02.2016;09:05:00;4487;2.9;35
21.02.2016;09:15:00;3306;3.5;37
21.02.2016;09:25:00;3617;4.0;37
21.02.2016;09:35:00;3736;4.6;38
21.02.2016;09:45:00;4071;5.3;36
21.02.2016;09:55:00;4498;6.1;36
21.02.2016;10:05:00;6647;7.0;38
21.02.2016;10:15:00;6416;8.2;36
21.02.2016;10:25:00;7848;9.4;36
21.02.2016;10:35:00;8525;10.8;38
21.02.2016;10:45:00;11030;12.5;38
21.02.2016;10:55:00;11119;14.4;37
21.02.2016;11:05:00;12808;16.5;37
21.02.2016;11:15:00;14348;18.8;37
21.02.2016;11:25:00;20849;22.0;37
21.02.2016;11:35:00;22389;25.5;35
21.02.2016;11:45:00;33935;30.4;40
21.02.2016;11:55:00;24553;35.4;39
21.02.2016;12:05:00;26426;39.8;39
21.02.2016;12:15:00;30235;45.2;40
21.02.2016;12:25:00;33770;50.1;41
21.02.2016;12:35:00;33919;55.7;42
21.02.2016;12:45:00;29005;60.7;40
21.02.2016;12:55:00;32812;65.6;41
21.02.2016;13:05:00;29181;70.6;40
21.02.2016;13:15:00;24995;75.0;39
21.02.2016;13:25:00;23092;78.9;38
21.02.2016;13:35:00;19728;82.4;36
21.02.2016;13:45:00;19252;85.7;35
21.02.2016;13:55:00;18391;88.7;36
21.02.2016;14:05:00;16470;91.6;38
21.02.2016;14:15:00;16283;93.9;38
21.02.2016;14:25:00;16183;96.6;36
21.02.2016;14:35:00;11980;98.7;36
21.02.2016;14:45:00;10064;100.5;37
21.02.2016;14:55:00;8309;101.9;38
21.02.2016;15:05:00;6715;103.1;36
21.02.2016;15:15:00;5377;104.1;38
21.02.2016;15:25:00;4223;104.8;36
21.02.2016;15:35:00;3049;105.4;37
21.02.2016;15:45:00;2275;105.8;38
21.02.2016;15:55:00;2061;106.1;39
21.02.2016;16:05:00;2282;106.5;36
21.02.2016;16:15:00;2124;106.9;36
21.02.2016;16:25:00;2117;107.2;37
21.02.2016;16:35:00;1732;107.5;38
21.02.2016;16:45:00;1488;107.8;38
21.02.2016;16:55:00;1209;108.0;39
21.02.2016;17:05:00;1005;108.2;39
21.02.2016;17:15:00;893;108.3;39
21.02.2016;17:25:00;739;108.4;39
21.02.2016;17:35:00;540;108.5;39
21.02.2016;17:45:00;373;108.6;39
21.02.2016;17:55:00;218;108.7;39
21.02.2016;18:05:00;11;108.7;38
22.02.2016;07:15:00;3;0;26
22.02.2016;07:25:00;76;0;27
22.02.2016;07:35:00;311;0;28
22.02.2016;07:45:00;781;0.1;29
22.02.2016;07:55:00;1288;0.3;30
22.02.2016;08:05:00;2233;0.6;30
22.02.2016;08:15:00;5841;1.5;31
22.02.2016;08:25:00;7873;2.7;36
22.02.2016;08:35:00;12451;4.5;35
22.02.2016;08:45:00;16098;7.0;35
22.02.2016;08:55:00;20753;10.2;37
22.02.2016;09:05:00;22475;13.9;36
22.02.2016;09:15:00;23775;17.8;36
22.02.2016;09:25:00;24813;21.9;37
22.02.2016;09:35:00;26107;26.2;38
22.02.2016;09:45:00;26759;30.7;39
22.02.2016;09:55:00;29931;35.5;40
22.02.2016;10:05:00;29926;40.6;41
22.02.2016;10:15:00;29491;45.5;40
22.02.2016;10:25:00;30415;50.4;41
22.02.2016;10:35:00;29905;55.0;40
22.02.2016;10:45:00;30742;59.9;41
22.02.2016;10:55:00;30060;65.0;41
22.02.2016;11:05:00;30228;70.0;41
22.02.2016;11:15:00;33205;75.3;41
22.02.2016;11:25:00;32284;80.6;41
22.02.2016;11:35:00;32030;86.1;41
22.02.2016;11:45:00;29354;91.1;41
22.02.2016;11:55:00;28877;95.9;41
22.02.2016;12:05:00;28088;100.6;40
22.02.2016;12:15:00;27785;105.3;40
22.02.2016;12:25:00;26931;109.8;40
22.02.2016;12:35:00;25842;114.2;40
22.02.2016;12:45:00;24689;118.3;39
22.02.2016;12:55:00;24260;122.4;39
22.02.2016;13:05:00;23175;126.3;38
22.02.2016;13:15:00;21988;130.0;37
22.02.2016;13:25:00;21211;133.6;37
22.02.2016;13:35:00;20869;137.1;36
22.02.2016;13:45:00;8562;138.9;37
22.02.2016;13:55:00;18884;141.6;36
22.02.2016;14:05:00;14652;144.5;35
22.02.2016;14:15:00;17372;147.1;37
22.02.2016;14:25:00;12285;149.4;38
22.02.2016;14:35:00;12484;151.7;37
22.02.2016;14:45:00;9144;153.1;36
22.02.2016;14:55:00;10276;155.0;35
22.02.2016;15:05:00;11514;156.7;35
22.02.2016;15:15:00;7520;158.2;38
22.02.2016;15:25:00;7680;159.5;37
22.02.2016;15:35:00;7112;160.6;35
22.02.2016;15:45:00;6887;161.8;38
22.02.2016;15:55:00;4992;162.7;36
22.02.2016;16:05:00;5184;163.5;38
22.02.2016;16:15:00;6345;164.5;36
22.02.2016;16:25:00;6224;165.6;35
22.02.2016;16:35:00;6753;166.7;38
22.02.2016;16:45:00;3711;167.4;35
22.02.2016;16:55:00;1811;167.8;36
22.02.2016;17:05:00;1383;168.1;37
22.02.2016;17:15:00;1054;168.2;37
22.02.2016;17:25:00;1265;168.4;38
22.02.2016;17:35:00;543;168.6;38
22.02.2016;17:45:00;233;168.6;38
22.02.2016;17:55:00;26;168.6;37
22.02.2016;18:05:00;0;168.6;36
23.02.2016;07:15:00;4;0;26
23.02.2016;07:25:00;132;0;28
23.02.2016;07:35:00;307;0;29
23.02.2016;07:45:00;758;0.1;30
23.02.2016;07:55:00;815;0.3;30
23.02.2016;08:05:00;1226;0.4;31
23.02.2016;08:15:00;3209;0.9;31
23.02.2016;08:25:00;2949;1.4;32
23.02.2016;08:35:00;2137;1.8;33
23.02.2016;08:45:00;2080;2.1;34
23.02.2016;08:55:00;3393;2.6;35
23.02.2016;09:05:00;3379;3.2;36
23.02.2016;09:15:00;6952;4.1;38
23.02.2016;09:25:00;4938;5.1;35
23.02.2016;09:35:00;6186;6.1;38
23.02.2016;09:45:00;5326;6.9;35
23.02.2016;09:55:00;8785;8.3;37
23.02.2016;10:05:00;14003;10.5;36
23.02.2016;10:15:00;20429;13.4;38
23.02.2016;10:25:00;16778;16.3;35
23.02.2016;10:35:00;20122;19.4;36
23.02.2016;10:45:00;16420;22.8;35
23.02.2016;10:55:00;14108;25.2;35
23.02.2016;11:05:00;17660;28.0;35
23.02.2016;11:15:00;11195;30.5;36
23.02.2016;11:25:00;7508;31.7;37
23.02.2016;11:35:00;7515;32.9;37
23.02.2016;11:45:00;12370;34.7;36
23.02.2016;11:55:00;14950;37.3;35
23.02.2016;12:05:00;12896;39.7;35
23.02.2016;12:15:00;16993;42.0;36
23.02.2016;12:25:00;16519;44.8;37
23.02.2016;12:35:00;12469;47.0;37
23.02.2016;12:45:00;9691;48.7;38
23.02.2016;12:55:00;9355;50.3;38
23.02.2016;13:05:00;9137;51.8;36
23.02.2016;13:15:00;9566;53.4;35
23.02.2016;13:25:00;9689;54.9;36
23.02.2016;13:35:00;8960;56.4;37
23.02.2016;13:45:00;8467;57.8;38
23.02.2016;13:55:00;7934;59.1;36
23.02.2016;14:05:00;10299;60.7;35
23.02.2016;14:15:00;9863;62.4;35
23.02.2016;14:25:00;9246;63.8;37
23.02.2016;14:35:00;7853;65.3;38
23.02.2016;14:45:00;6261;66.4;35
23.02.2016;14:55:00;6189;67.4;38
23.02.2016;15:05:00;6675;68.5;36
23.02.2016;15:15:00;5893;69.4;38
23.02.2016;15:25:00;3107;70.2;36
23.02.2016;15:35:00;1721;70.6;37
23.02.2016;15:45:00;577;70.7;37
23.02.2016;15:55:00;2986;71.0;37
23.02.2016;16:05:00;3456;71.7;39
23.02.2016;16:15:00;2206;72.1;35
23.02.2016;16:25:00;2052;72.4;36
23.02.2016;16:35:00;1721;72.7;37
23.02.2016;16:45:00;1263;73.0;38
23.02.2016;16:55:00;1226;73.2;38
23.02.2016;17:05:00;910;73.3;38
23.02.2016;17:15:00;509;73.4;38
23.02.2016;17:25:00;295;73.5;38
23.02.2016;17:35:00;128;73.5;38
23.02.2016;17:45:00;15;73.5;36
24.02.2016;07:05:00;4;0;20
24.02.2016;07:15:00;79;0;27
24.02.2016;07:25:00;358;0;28
24.02.2016;07:35:00;603;0.1;29
24.02.2016;07:45:00;958;0.2;30
24.02.2016;07:55:00;1383;0.5;30
24.02.2016;08:05:00;2408;0.8;31
24.02.2016;08:15:00;10624;2.3;35
24.02.2016;08:25:00;14120;4.4;35
24.02.2016;08:35:00;14983;6.9;35
24.02.2016;08:45:00;18009;9.8;36
24.02.2016;08:55:00;20645;13.1;35
24.02.2016;09:05:00;23872;17.0;36
24.02.2016;09:15:00;26691;21.3;38
24.02.2016;09:25:00;25400;25.8;38
24.02.2016;09:35:00;29188;30.0;39
24.02.2016;09:45:00;30490;34.8;40
24.02.2016;09:55:00;31503;40.0;41
24.02.2016;10:05:00;32557;45.3;41
24.02.2016;10:15:00;35626;51.1;42
24.02.2016;10:25:00;20485;55.9;37
24.02.2016;10:35:00;31647;60.0;42
24.02.2016;10:45:00;32259;65.5;41
24.02.2016;10:55:00;33883;71.2;42
24.02.2016;11:05:00;33032;76.6;42
24.02.2016;11:15:00;33553;82.2;42
24.02.2016;11:25:00;35795;88.1;43
24.02.2016;11:35:00;40620;94.6;44
24.02.2016;11:45:00;35422;100.8;43
24.02.2016;11:55:00;27601;105.8;41
24.02.2016;12:05:00;13035;108.8;35
24.02.2016;12:15:00;20472;111.4;37
24.02.2016;12:25:00;37862;117.9;44
24.02.2016;12:35:00;39602;124.4;44
24.02.2016;12:45:00;37528;130.9;43
24.02.2016;12:55:00;11749;133.7;36
24.02.2016;13:05:00;20225;136.8;37
24.02.2016;13:15:00;23571;140.8;38
24.02.2016;13:25:00;15555;143.7;35
24.02.2016;13:35:00;15151;146.2;35
24.02.2016;13:45:00;13184;148.4;35
24.02.2016;13:55:00;11456;150.4;36
24.02.2016;14:05:00;11124;152.3;36
24.02.2016;14:15:00;12052;154.3;36
24.02.2016;14:25:00;12347;156.5;36
24.02.2016;14:35:00;8529;158.1;37
24.02.2016;14:45:00;9501;159.7;38
24.02.2016;14:55:00;10182;161.4;38
24.02.2016;15:05:00;8377;162.9;37
24.02.2016;15:15:00;8091;164.2;35
24.02.2016;15:25:00;7296;165.5;36
24.02.2016;15:35:00;7209;166.7;38
24.02.2016;15:45:00;7178;167.9;35
24.02.2016;15:55:00;5756;168.9;38
24.02.2016;16:05:00;4726;169.8;36
24.02.2016;16:15:00;4170;170.5;38
24.02.2016;16:25:00;3232;171.1;35
24.02.2016;16:35:00;2739;171.6;36
24.02.2016;16:45:00;2333;172.0;37
24.02.2016;16:55:00;1659;172.3;38
24.02.2016;17:05:00;950;172.5;38
24.02.2016;17:15:00;486;172.6;38
24.02.2016;17:25:00;317;172.6;38
24.02.2016;17:35:00;192;172.7;38
24.02.2016;17:45:00;22;172.7;37
24.02.2016;17:55:00;4;172.7;36
25.02.2016;08:15:00;0;0;28
25.02.2016;08:25:00;6;0;28
25.02.2016;08:35:00;8;0;28
25.02.2016;08:45:00;8;0;29
25.02.2016;08:55:00;0;0;29
25.02.2016;09:05:00;18;0;29
25.02.2016;09:15:00;17;0;29
25.02.2016;09:25:00;17;0;29
25.02.2016;09:35:00;18;0;29
25.02.2016;09:45:00;19;0;29
25.02.2016;09:55:00;24;0;29
25.02.2016;10:05:00;146;0;29
25.02.2016;10:15:00;130;0;30
25.02.2016;10:25:00;151;0;30
25.02.2016;10:35:00;156;0.1;31
25.02.2016;10:45:00;175;0.1;31
25.02.2016;10:55:00;198;0.1;32
25.02.2016;11:05:00;188;0.1;32
25.02.2016;11:15:00;188;0.2;32
25.02.2016;11:25:00;174;0.2;32
25.02.2016;11:35:00;140;0.2;33
25.02.2016;11:45:00;154;0.3;33
25.02.2016;11:55:00;164;0.3;33
25.02.2016;12:05:00;242;0.3;33
25.02.2016;12:15:00;217;0.4;34
