Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.02.2016;12:25:00;239;0.4;34
25.02.2016;12:35:00;282;0.4;34
25.02.2016;12:45:00;331;0.5;34
25.02.2016;12:55:00;301;0.5;35
25.02.2016;13:05:00;370;0.6;35
25.02.2016;13:15:00;347;0.7;35
25.02.2016;13:25:00;254;0.7;35
25.02.2016;13:35:00;260;0.7;35
25.02.2016;13:45:00;295;0.8;36
25.02.2016;13:55:00;250;0.8;36
25.02.2016;14:05:00;209;0.9;36
25.02.2016;14:15:00;241;0.9;36
25.02.2016;14:25:00;340;1.0;36
25.02.2016;14:35:00;339;1.0;36
25.02.2016;14:45:00;306;1.1;36
25.02.2016;14:55:00;304;1.1;37
25.02.2016;15:05:00;257;1.2;37
25.02.2016;15:15:00;270;1.2;37
25.02.2016;15:25:00;178;1.2;37
25.02.2016;15:35:00;212;1.3;37
25.02.2016;15:45:00;206;1.3;37
25.02.2016;15:55:00;159;1.3;37
25.02.2016;16:05:00;22;1.4;36
25.02.2016;16:15:00;11;1.4;35
25.02.2016;16:25:00;7;1.4;35
25.02.2016;16:35:00;7;1.4;34
25.02.2016;16:45:00;6;1.4;34
25.02.2016;16:55:00;6;1.4;34
26.02.2016;07:30:00;3;0;27
26.02.2016;07:40:00;9;0;28
26.02.2016;07:50:00;69;0;28
26.02.2016;08:00:00;258;0;29
26.02.2016;08:10:00;422;0.1;29
26.02.2016;08:20:00;457;0.1;30
26.02.2016;08:30:00;401;0.2;30
26.02.2016;08:40:00;301;0.3;31
26.02.2016;08:50:00;313;0.3;31
26.02.2016;09:00:00;389;0.4;31
26.02.2016;09:10:00;384;0.4;32
26.02.2016;09:20:00;561;0.5;32
26.02.2016;09:30:00;566;0.6;32
26.02.2016;09:40:00;679;0.7;32
26.02.2016;09:50:00;818;0.8;33
26.02.2016;10:00:00;2247;1.1;33
26.02.2016;10:10:00;8884;2.2;38
26.02.2016;10:20:00;7757;3.8;35
26.02.2016;10:30:00;7775;5.2;36
26.02.2016;10:40:00;3962;6.0;33
26.02.2016;10:50:00;10537;7.5;38
26.02.2016;11:00:00;7649;9.0;35
26.02.2016;11:10:00;4457;9.7;37
26.02.2016;11:20:00;4685;10.5;35
26.02.2016;11:30:00;5877;11.5;38
26.02.2016;11:40:00;7361;12.7;36
26.02.2016;11:50:00;11979;14.4;37
26.02.2016;12:00:00;8243;16.0;36
26.02.2016;12:10:00;8493;17.4;36
26.02.2016;12:20:00;10641;19.1;36
26.02.2016;12:30:00;11012;20.9;38
26.02.2016;12:40:00;11259;22.7;38
26.02.2016;12:50:00;10833;24.5;36
26.02.2016;13:00:00;11047;26.3;35
26.02.2016;13:10:00;10745;28.1;38
26.02.2016;13:20:00;10296;29.9;36
26.02.2016;13:30:00;10100;31.6;35
26.02.2016;13:40:00;10179;33.2;38
26.02.2016;13:50:00;9713;34.8;37
26.02.2016;14:00:00;8514;36.3;34
26.02.2016;14:10:00;8705;37.8;37
26.02.2016;14:20:00;6426;38.9;35
26.02.2016;14:30:00;7261;40.0;38
26.02.2016;14:40:00;8242;41.4;37
26.02.2016;14:50:00;7107;42.6;34
26.02.2016;15:00:00;7152;43.8;38
26.02.2016;15:10:00;5339;44.8;35
26.02.2016;15:20:00;4816;45.6;38
26.02.2016;15:30:00;4864;46.4;35
26.02.2016;15:40:00;3534;47.1;38
26.02.2016;15:50:00;3261;47.6;38
26.02.2016;16:00:00;2910;48.1;35
26.02.2016;16:10:00;2369;48.5;37
26.02.2016;16:20:00;2082;48.9;38
26.02.2016;16:30:00;2019;49.2;39
26.02.2016;16:40:00;2247;49.6;35
26.02.2016;16:50:00;2185;50.0;36
26.02.2016;17:00:00;1904;50.3;37
26.02.2016;17:10:00;1607;50.6;38
26.02.2016;17:20:00;1342;50.8;39
26.02.2016;17:30:00;830;51.0;39
26.02.2016;17:40:00;466;51.1;39
26.02.2016;17:50:00;221;51.1;39
26.02.2016;18:00:00;3;51.1;38
27.02.2016;07:20:00;0;0;26
27.02.2016;07:30:00;0;0;27
27.02.2016;07:40:00;20;0;27
27.02.2016;07:50:00;181;0;28
27.02.2016;08:00:00;234;0;29
27.02.2016;08:10:00;329;0.1;29
27.02.2016;08:20:00;463;0.1;30
27.02.2016;08:30:00;542;0.2;30
27.02.2016;08:40:00;563;0.3;31
27.02.2016;08:50:00;670;0.4;31
27.02.2016;09:00:00;708;0.5;31
27.02.2016;09:10:00;846;0.7;32
27.02.2016;09:20:00;874;0.8;32
27.02.2016;09:30:00;1031;1.0;32
27.02.2016;09:40:00;1415;1.2;33
27.02.2016;09:50:00;1641;1.5;34
27.02.2016;10:00:00;1680;1.7;34
27.02.2016;10:10:00;2019;2.1;35
27.02.2016;10:20:00;2573;2.5;36
27.02.2016;10:30:00;4155;3.0;37
27.02.2016;10:40:00;4559;3.8;38
27.02.2016;10:50:00;4960;4.6;36
27.02.2016;11:00:00;5240;5.5;39
27.02.2016;11:10:00;5653;6.4;36
27.02.2016;11:20:00;6022;7.3;38
27.02.2016;11:30:00;5795;8.4;36
27.02.2016;11:40:00;6539;9.4;36
27.02.2016;11:50:00;7373;10.6;38
27.02.2016;12:00:00;8335;11.9;36
27.02.2016;12:10:00;8261;13.3;35
27.02.2016;12:20:00;8814;14.7;36
27.02.2016;12:30:00;9641;16.3;38
27.02.2016;12:40:00;11418;18.1;38
27.02.2016;12:50:00;11055;19.9;38
27.02.2016;13:00:00;10743;21.8;38
27.02.2016;13:10:00;8976;23.4;37
27.02.2016;13:20:00;9181;25.0;35
27.02.2016;13:30:00;14379;27.4;36
27.02.2016;13:40:00;13088;29.7;36
27.02.2016;13:50:00;12409;31.7;36
27.02.2016;14:00:00;11655;33.7;36
27.02.2016;14:10:00;11150;35.5;36
27.02.2016;14:20:00;10576;37.3;35
27.02.2016;14:30:00;9904;39.0;35
27.02.2016;14:40:00;9432;40.6;35
27.02.2016;14:50:00;8513;42.1;37
27.02.2016;15:00:00;7700;43.4;38
27.02.2016;15:10:00;6247;44.5;36
27.02.2016;15:20:00;5582;45.5;37
27.02.2016;15:30:00;5190;46.4;36
27.02.2016;15:40:00;4691;47.1;38
27.02.2016;15:50:00;3653;47.8;36
27.02.2016;16:00:00;2844;48.3;37
27.02.2016;16:10:00;2775;48.8;39
27.02.2016;16:20:00;2711;49.2;34
27.02.2016;16:30:00;2800;49.7;36
27.02.2016;16:40:00;2886;50.2;38
27.02.2016;16:50:00;2639;50.6;38
27.02.2016;17:00:00;2313;51.0;36
27.02.2016;17:10:00;1897;51.4;37
27.02.2016;17:20:00;1497;51.6;38
27.02.2016;17:30:00;995;51.8;38
27.02.2016;17:40:00;592;51.9;39
27.02.2016;17:50:00;310;52.0;39
27.02.2016;18:00:00;67;52.0;38
27.02.2016;18:10:00;0;52.0;36
28.02.2016;07:15:00;0;0;26
28.02.2016;07:25:00;24;0;27
28.02.2016;07:35:00;348;0;28
28.02.2016;07:45:00;802;0.1;29
28.02.2016;07:55:00;1091;0.3;29
28.02.2016;08:05:00;1489;0.5;30
28.02.2016;08:15:00;2166;0.8;30
28.02.2016;08:25:00;2736;1.3;31
28.02.2016;08:35:00;3347;1.8;32
28.02.2016;08:45:00;3899;2.4;34
28.02.2016;08:55:00;4633;3.2;36
28.02.2016;09:05:00;5076;4.0;38
28.02.2016;09:15:00;5192;4.9;34
28.02.2016;09:25:00;5978;5.8;37
28.02.2016;09:35:00;6604;6.9;34
28.02.2016;09:45:00;6761;8.0;38
28.02.2016;09:55:00;6383;9.1;36
28.02.2016;10:05:00;6250;10.1;38
28.02.2016;10:15:00;5400;11.1;36
28.02.2016;10:25:00;4832;12.0;38
28.02.2016;10:35:00;4088;12.7;36
28.02.2016;10:45:00;4596;13.4;38
28.02.2016;10:55:00;2977;13.9;38
28.02.2016;11:05:00;2858;14.4;35
28.02.2016;11:15:00;3843;15.0;37
28.02.2016;11:25:00;6043;15.9;35
28.02.2016;11:35:00;11769;17.5;37
28.02.2016;11:45:00;11610;19.5;38
28.02.2016;11:55:00;12591;21.5;38
28.02.2016;12:05:00;18048;24.2;37
28.02.2016;12:15:00;24379;28.0;36
28.02.2016;12:25:00;17962;31.1;37
28.02.2016;12:35:00;12587;33.6;36
28.02.2016;12:45:00;11909;35.7;35
28.02.2016;12:55:00;14935;37.9;36
28.02.2016;13:05:00;13083;40.2;36
28.02.2016;13:15:00;12547;42.3;37
28.02.2016;13:25:00;13281;44.5;37
28.02.2016;13:35:00;12427;46.6;36
28.02.2016;13:45:00;11569;48.7;36
28.02.2016;13:55:00;10890;50.5;35
28.02.2016;14:05:00;11733;52.5;35
28.02.2016;14:15:00;10060;54.2;35
28.02.2016;14:25:00;9901;55.9;35
28.02.2016;14:35:00;8799;57.4;38
28.02.2016;14:45:00;9163;58.9;38
28.02.2016;14:55:00;9348;60.4;37
28.02.2016;15:05:00;8301;61.8;36
28.02.2016;15:15:00;7736;63.2;35
28.02.2016;15:25:00;7312;64.4;38
28.02.2016;15:35:00;7004;65.6;37
28.02.2016;15:45:00;5410;66.5;36
28.02.2016;15:55:00;3619;67.2;36
28.02.2016;16:05:00;3374;67.8;38
28.02.2016;16:15:00;2545;68.3;39
28.02.2016;16:25:00;2324;68.7;34
28.02.2016;16:35:00;1839;69.0;36
28.02.2016;16:45:00;2401;69.3;37
28.02.2016;16:55:00;2443;69.8;38
28.02.2016;17:05:00;2162;70.1;39
28.02.2016;17:15:00;1801;70.5;36
28.02.2016;17:25:00;1245;70.7;36
28.02.2016;17:35:00;748;70.8;36
28.02.2016;17:45:00;467;70.9;37
28.02.2016;17:55:00;232;71.0;37
28.02.2016;18:05:00;9;71.0;36
29.02.2016;07:25:00;34;0;27
29.02.2016;07:35:00;264;0;28
29.02.2016;07:45:00;392;0.1;29
29.02.2016;07:55:00;479;0.1;29
29.02.2016;08:05:00;487;0.2;30
29.02.2016;08:15:00;582;0.3;30
29.02.2016;08:25:00;685;0.4;31
29.02.2016;08:35:00;596;0.5;31
29.02.2016;08:45:00;456;0.6;31
29.02.2016;08:55:00;443;0.7;32
29.02.2016;09:05:00;543;0.8;32
29.02.2016;09:15:00;552;0.9;32
29.02.2016;09:25:00;697;1.0;33
29.02.2016;09:35:00;900;1.1;33
29.02.2016;09:45:00;797;1.3;33
29.02.2016;09:55:00;792;1.4;34
29.02.2016;10:05:00;880;1.5;34
29.02.2016;10:15:00;1457;1.7;34
29.02.2016;10:25:00;1332;2.0;35
29.02.2016;10:35:00;1365;2.2;35
29.02.2016;10:45:00;1260;2.4;36
29.02.2016;10:55:00;1390;2.7;36
29.02.2016;11:05:00;2232;3.0;37
29.02.2016;11:15:00;2743;3.4;38
29.02.2016;11:25:00;2961;3.9;39
29.02.2016;11:35:00;1845;4.3;39
29.02.2016;11:45:00;1276;4.5;39
29.02.2016;11:55:00;1224;4.7;39
29.02.2016;12:05:00;2053;5.0;39
29.02.2016;12:15:00;2012;5.3;39
29.02.2016;12:25:00;1854;5.7;39
29.02.2016;12:35:00;2907;6.1;35
29.02.2016;12:45:00;3506;6.6;37
29.02.2016;12:55:00;4988;7.4;38
29.02.2016;13:05:00;4183;8.2;36
29.02.2016;13:15:00;2987;8.7;37
29.02.2016;13:25:00;3134;9.1;38
29.02.2016;13:35:00;1838;9.5;39
29.02.2016;13:45:00;1892;9.8;39
29.02.2016;13:55:00;1856;10.2;39
29.02.2016;14:05:00;1884;10.5;36
29.02.2016;14:15:00;2500;10.9;35
29.02.2016;14:25:00;1820;11.2;37
29.02.2016;14:35:00;3487;11.7;38
29.02.2016;14:45:00;4504;12.5;34
29.02.2016;14:55:00;4188;13.2;37
29.02.2016;15:05:00;4222;13.9;39
29.02.2016;15:15:00;2943;14.4;34
29.02.2016;15:25:00;3997;15.0;36
29.02.2016;15:35:00;4222;15.8;39
29.02.2016;15:45:00;3560;16.4;34
29.02.2016;15:55:00;2492;16.9;36
29.02.2016;16:05:00;1571;17.2;37
29.02.2016;16:15:00;1509;17.4;38
29.02.2016;16:25:00;2323;17.8;38
29.02.2016;16:35:00;1681;18.1;39
29.02.2016;16:45:00;952;18.3;39
29.02.2016;16:55:00;603;18.4;39
29.02.2016;17:05:00;353;18.5;38
29.02.2016;17:15:00;236;18.5;38
29.02.2016;17:25:00;177;18.5;38
29.02.2016;17:35:00;5;18.6;37
29.02.2016;17:45:00;0;18.6;35
29.02.2016;17:55:00;5;18.6;35
01.03.2016;08:15:00;3;0;28
01.03.2016;08:25:00;0;0;28
01.03.2016;08:35:00;7;0;28
01.03.2016;08:45:00;18;0;28
01.03.2016;08:55:00;17;0;28
01.03.2016;09:05:00;21;0;29
01.03.2016;09:15:00;75;0;29
01.03.2016;09:25:00;52;0;29
01.03.2016;09:35:00;15;0;29
01.03.2016;09:45:00;28;0;29
01.03.2016;09:55:00;27;0;29
01.03.2016;10:05:00;142;0;29
01.03.2016;10:15:00;162;0;30
01.03.2016;10:25:00;192;0.1;31
01.03.2016;10:35:00;200;0.1;31
01.03.2016;10:45:00;209;0.1;31
01.03.2016;10:55:00;240;0.2;32
01.03.2016;11:05:00;350;0.2;32
01.03.2016;11:15:00;450;0.3;32
01.03.2016;11:25:00;454;0.4;32
01.03.2016;11:35:00;446;0.4;33
01.03.2016;11:45:00;470;0.5;33
01.03.2016;11:55:00;527;0.6;33
01.03.2016;12:05:00;547;0.7;33
01.03.2016;12:15:00;642;0.8;34
01.03.2016;12:25:00;804;0.9;34
01.03.2016;12:35:00;864;1.1;34
01.03.2016;12:45:00;989;1.2;35
01.03.2016;12:55:00;843;1.4;35
01.03.2016;13:05:00;937;1.5;35
01.03.2016;13:15:00;1338;1.7;36
01.03.2016;13:25:00;651;1.8;36
01.03.2016;13:35:00;379;1.9;36
01.03.2016;13:45:00;441;2.0;36
01.03.2016;13:55:00;325;2.0;36
01.03.2016;14:05:00;282;2.1;36
01.03.2016;14:15:00;895;2.2;36
01.03.2016;14:25:00;981;2.3;37
01.03.2016;14:35:00;891;2.5;37
01.03.2016;14:45:00;707;2.6;37
01.03.2016;14:55:00;1572;2.8;37
01.03.2016;15:05:00;2079;3.2;38
01.03.2016;15:15:00;1994;3.5;38
01.03.2016;15:25:00;1805;3.8;39
01.03.2016;15:35:00;1780;4.1;39
01.03.2016;15:45:00;1613;4.4;39
01.03.2016;15:55:00;1577;4.7;35
01.03.2016;16:05:00;1954;5.0;36
01.03.2016;16:15:00;3508;5.5;37
01.03.2016;16:25:00;1770;5.9;38
01.03.2016;16:35:00;1611;6.2;39
01.03.2016;16:45:00;1426;6.4;39
01.03.2016;16:55:00;1069;6.6;39
01.03.2016;17:05:00;905;6.8;39
01.03.2016;17:15:00;667;6.9;39
01.03.2016;17:25:00;638;7.0;39
01.03.2016;17:35:00;487;7.1;39
01.03.2016;17:45:00;354;7.1;39
01.03.2016;17:55:00;178;7.2;39
01.03.2016;18:05:00;4;7.2;37
02.03.2016;07:05:00;182;0;26
02.03.2016;07:15:00;330;0;28
02.03.2016;07:25:00;917;0.1;29
02.03.2016;07:35:00;1471;0.4;30
02.03.2016;07:45:00;2298;0.7;30
02.03.2016;07:55:00;2656;1.1;31
02.03.2016;08:05:00;2259;1.5;31
02.03.2016;08:15:00;4727;2.2;33
02.03.2016;08:25:00;4965;3.0;35
02.03.2016;08:35:00;5532;4.1;38
02.03.2016;08:45:00;11567;5.6;36
02.03.2016;08:55:00;9620;7.4;36
02.03.2016;09:05:00;9382;9.0;35
02.03.2016;09:15:00;8339;10.4;36
02.03.2016;09:25:00;9683;12.0;38
02.03.2016;09:35:00;7533;13.6;37
02.03.2016;09:45:00;5560;14.7;34
02.03.2016;09:55:00;7918;15.9;38
02.03.2016;10:05:00;6299;17.2;35
02.03.2016;10:15:00;5480;18.1;38
02.03.2016;10:25:00;5345;19.0;34
02.03.2016;10:35:00;10172;20.4;38
02.03.2016;10:45:00;14495;22.7;38
02.03.2016;10:55:00;9224;24.6;37
02.03.2016;11:05:00;11373;26.4;36
02.03.2016;11:15:00;17774;29.0;37
02.03.2016;11:25:00;13194;31.3;38
02.03.2016;11:35:00;9388;33.2;36
02.03.2016;11:45:00;15067;35.4;35
02.03.2016;11:55:00;16709;38.1;35
02.03.2016;12:05:00;10498;40.1;37
02.03.2016;12:15:00;15125;42.6;35
02.03.2016;12:25:00;14608;45.3;35
02.03.2016;12:35:00;19591;48.5;36
02.03.2016;12:45:00;13336;51.0;38
02.03.2016;12:55:00;16527;53.3;38
02.03.2016;13:05:00;26869;57.9;39
02.03.2016;13:15:00;26844;62.4;39
02.03.2016;13:25:00;18768;66.1;36
02.03.2016;13:35:00;16639;69.0;37
02.03.2016;13:45:00;10426;70.9;38
02.03.2016;13:55:00;2546;71.8;35
02.03.2016;14:05:00;3270;72.2;36
02.03.2016;14:15:00;5873;73.2;39
02.03.2016;14:25:00;5100;74.0;36
02.03.2016;14:35:00;6412;75.0;38
02.03.2016;14:45:00;5925;75.9;36
02.03.2016;14:55:00;10356;77.4;35
02.03.2016;15:05:00;11478;79.4;35
02.03.2016;15:15:00;7217;80.7;38
02.03.2016;15:25:00;5378;81.8;36
02.03.2016;15:35:00;848;82.1;37
02.03.2016;15:45:00;3287;82.4;37
02.03.2016;15:55:00;2414;82.9;39
02.03.2016;16:05:00;1740;83.2;39
02.03.2016;16:15:00;946;83.4;39
02.03.2016;16:25:00;1634;83.6;39
02.03.2016;16:35:00;1304;83.9;39
02.03.2016;16:45:00;788;84.0;39
02.03.2016;16:55:00;645;84.1;39
02.03.2016;17:05:00;213;84.2;39
02.03.2016;17:15:00;10;84.2;37
02.03.2016;17:25:00;13;84.2;36
02.03.2016;17:35:00;11;84.2;35
02.03.2016;17:45:00;10;84.2;35
02.03.2016;17:55:00;0;84.2;35
03.03.2016;07:05:00;0;0;26
03.03.2016;07:15:00;218;0;27
03.03.2016;07:25:00;349;0;28
03.03.2016;07:35:00;514;0.1;29
03.03.2016;07:45:00;835;0.2;30
03.03.2016;07:55:00;1179;0.4;30
03.03.2016;08:05:00;773;0.6;31
03.03.2016;08:15:00;1011;0.7;31
03.03.2016;08:25:00;1527;1.0;31
03.03.2016;08:35:00;1883;1.3;32
03.03.2016;08:45:00;3492;1.7;33
03.03.2016;08:55:00;5301;2.6;35
03.03.2016;09:05:00;4268;3.4;38
03.03.2016;09:15:00;4416;4.1;39
03.03.2016;09:25:00;5754;5.0;35
03.03.2016;09:35:00;8516;6.4;36
03.03.2016;09:45:00;17538;8.7;39
03.03.2016;09:55:00;13981;10.9;38
03.03.2016;10:05:00;14390;13.4;37
03.03.2016;10:15:00;18392;16.2;37
03.03.2016;10:25:00;18614;19.2;37
03.03.2016;10:35:00;19618;22.3;38
03.03.2016;10:45:00;29399;26.1;40
03.03.2016;10:55:00;34749;31.4;40
03.03.2016;11:05:00;38538;37.9;43
03.03.2016;11:15:00;37814;44.2;43
03.03.2016;11:25:00;39166;50.6;43
03.03.2016;11:35:00;36656;57.0;43
03.03.2016;11:45:00;22712;61.4;38
03.03.2016;11:55:00;7662;62.9;37
03.03.2016;12:05:00;16908;65.2;36
03.03.2016;12:15:00;11508;67.6;38
03.03.2016;12:25:00;10386;69.5;37
03.03.2016;12:35:00;21810;73.0;38
03.03.2016;12:45:00;13177;75.2;38
03.03.2016;12:55:00;8782;76.9;37
03.03.2016;13:05:00;7952;78.2;35
03.03.2016;13:15:00;9191;79.6;37
03.03.2016;13:25:00;10983;81.3;38
03.03.2016;13:35:00;11803;83.3;37
03.03.2016;13:45:00;11718;85.2;37
03.03.2016;13:55:00;11314;87.0;38
03.03.2016;14:05:00;14186;89.3;38
03.03.2016;14:15:00;11191;91.2;37
03.03.2016;14:25:00;11981;93.4;36
03.03.2016;14:35:00;6700;94.8;34
03.03.2016;14:45:00;3809;95.4;36
03.03.2016;14:55:00;7229;96.4;38
03.03.2016;15:05:00;14099;98.7;38
03.03.2016;15:15:00;12784;100.9;38
03.03.2016;15:25:00;8207;102.7;36
03.03.2016;15:35:00;7948;103.9;37
03.03.2016;15:45:00;7596;105.3;38
03.03.2016;15:55:00;5935;106.4;35
03.03.2016;16:05:00;5394;107.3;38
03.03.2016;16:15:00;5127;108.1;36
03.03.2016;16:25:00;5173;109.0;37
03.03.2016;16:35:00;3791;109.7;39
03.03.2016;16:45:00;1098;110.0;39
03.03.2016;16:55:00;4604;110.7;34
03.03.2016;17:05:00;4542;111.5;37
03.03.2016;17:15:00;2175;112.0;39
03.03.2016;17:25:00;1522;112.3;39
03.03.2016;17:35:00;1236;112.5;39
03.03.2016;17:45:00;1247;112.7;39
03.03.2016;17:55:00;580;112.8;39
03.03.2016;18:05:00;268;112.9;39
03.03.2016;18:15:00;3;112.9;37
04.03.2016;07:05:00;9;0;27
04.03.2016;07:15:00;77;0;27
04.03.2016;07:25:00;232;0;28
04.03.2016;07:35:00;365;0;29
04.03.2016;07:45:00;862;0.2;29
04.03.2016;07:55:00;2210;0.5;30
04.03.2016;08:05:00;2302;0.9;30
04.03.2016;08:15:00;2516;1.3;31
04.03.2016;08:25:00;2618;1.7;32
04.03.2016;08:35:00;3489;2.3;34
04.03.2016;08:45:00;4028;2.9;36
04.03.2016;08:55:00;4560;3.6;37
04.03.2016;09:05:00;3350;4.2;38
04.03.2016;09:15:00;3518;4.8;39
04.03.2016;09:25:00;3565;5.3;35
04.03.2016;09:35:00;3058;5.9;37
04.03.2016;09:45:00;4064;6.5;38
04.03.2016;09:55:00;4000;7.2;35
04.03.2016;10:05:00;3786;7.8;36
04.03.2016;10:15:00;4004;8.4;38
04.03.2016;10:25:00;4290;9.2;34
04.03.2016;10:35:00;4091;9.8;37
04.03.2016;10:45:00;4019;10.5;39
04.03.2016;10:55:00;3702;11.1;35
04.03.2016;11:05:00;3974;11.8;38
04.03.2016;11:15:00;4824;12.6;35
04.03.2016;11:25:00;5793;13.5;38
04.03.2016;11:35:00;7011;14.6;35
04.03.2016;11:45:00;8790;16.0;35
04.03.2016;11:55:00;9535;17.5;37
04.03.2016;12:05:00;9747;19.2;38
04.03.2016;12:15:00;10530;20.9;38
04.03.2016;12:25:00;10529;22.6;38
04.03.2016;12:35:00;12230;24.6;38
04.03.2016;12:45:00;14194;26.9;38
04.03.2016;12:55:00;15552;29.4;38
04.03.2016;13:05:00;17314;32.2;38
04.03.2016;13:15:00;20935;35.5;36
04.03.2016;13:25:00;21437;39.1;35
04.03.2016;13:35:00;19215;42.3;35
04.03.2016;13:45:00;12714;44.8;35
04.03.2016;13:55:00;7886;46.2;38
04.03.2016;14:05:00;10655;47.8;38
04.03.2016;14:15:00;9828;49.5;37
04.03.2016;14:25:00;9459;51.3;36
04.03.2016;14:35:00;10162;52.8;36
04.03.2016;14:45:00;12789;54.9;36
04.03.2016;14:55:00;12504;57.0;36
04.03.2016;15:05:00;9050;58.7;37
04.03.2016;15:15:00;10726;60.4;38
04.03.2016;15:25:00;9318;62.0;37
04.03.2016;15:35:00;9086;63.5;36
04.03.2016;15:45:00;7364;64.8;35
04.03.2016;15:55:00;6016;65.9;38
04.03.2016;16:05:00;5811;66.9;35
04.03.2016;16:15:00;2131;67.4;37
04.03.2016;16:25:00;2467;67.8;37
04.03.2016;16:35:00;2587;68.2;38
04.03.2016;16:45:00;2152;68.6;39
04.03.2016;16:55:00;1855;68.9;39
04.03.2016;17:05:00;2399;69.3;34
04.03.2016;17:15:00;1789;69.7;36
04.03.2016;17:25:00;1169;69.9;37
04.03.2016;17:35:00;613;70.0;37
04.03.2016;17:45:00;412;70.1;37
04.03.2016;17:55:00;267;70.1;37
04.03.2016;18:05:00;90;70.2;37
05.03.2016;07:05:00;4;0;27
05.03.2016;07:15:00;96;0;27
05.03.2016;07:25:00;254;0;28
05.03.2016;07:35:00;254;0;29
05.03.2016;07:45:00;330;0.1;30
05.03.2016;07:55:00;414;0.2;30
05.03.2016;08:05:00;495;0.2;31
05.03.2016;08:15:00;745;0.3;31
05.03.2016;08:25:00;876;0.5;31
05.03.2016;08:35:00;1006;0.6;32
05.03.2016;08:45:00;943;0.8;32
05.03.2016;08:55:00;1088;1.0;32
05.03.2016;09:05:00;1747;1.2;33
05.03.2016;09:15:00;1361;1.5;33
05.03.2016;09:25:00;1283;1.7;34
05.03.2016;09:35:00;1191;1.9;34
05.03.2016;09:45:00;1187;2.1;35
05.03.2016;09:55:00;1241;2.3;35
05.03.2016;10:05:00;1502;2.5;36
05.03.2016;10:15:00;1711;2.8;36
05.03.2016;10:25:00;1724;3.1;37
05.03.2016;10:35:00;2032;3.4;37
05.03.2016;10:45:00;2097;3.8;38
05.03.2016;10:55:00;3243;4.3;38
05.03.2016;11:05:00;3895;4.9;34
05.03.2016;11:15:00;3628;5.5;36
05.03.2016;11:25:00;4101;6.2;38
05.03.2016;11:35:00;3853;6.8;36
05.03.2016;11:45:00;3345;7.4;36
05.03.2016;11:55:00;2746;7.9;37
05.03.2016;12:05:00;2838;8.4;38
05.03.2016;12:15:00;2846;8.8;39
05.03.2016;12:25:00;2919;9.3;36
05.03.2016;12:35:00;3015;9.8;36
05.03.2016;12:45:00;2875;10.3;37
05.03.2016;12:55:00;3629;10.9;38
05.03.2016;13:05:00;3439;11.4;37
05.03.2016;13:15:00;4694;12.1;36
05.03.2016;13:25:00;4080;12.8;38
05.03.2016;13:35:00;4166;13.6;34
05.03.2016;13:45:00;3373;14.2;36
05.03.2016;13:55:00;3863;14.8;38
05.03.2016;14:05:00;5175;15.6;35
05.03.2016;14:15:00;5010;16.3;37
05.03.2016;14:25:00;3884;17.0;39
05.03.2016;14:35:00;4845;17.8;34
05.03.2016;14:45:00;4289;18.6;37
05.03.2016;14:55:00;4681;19.3;38
05.03.2016;15:05:00;4802;20.1;36
05.03.2016;15:15:00;3642;20.7;38
05.03.2016;15:25:00;4216;21.4;38
05.03.2016;15:35:00;4652;22.2;36
05.03.2016;15:45:00;3078;22.7;38
05.03.2016;15:55:00;2340;23.2;39
05.03.2016;16:05:00;1895;23.5;39
05.03.2016;16:15:00;2091;23.8;39
05.03.2016;16:25:00;1891;24.1;39
05.03.2016;16:35:00;1836;24.4;35
05.03.2016;16:45:00;1981;24.8;36
05.03.2016;16:55:00;1277;25.0;37
05.03.2016;17:05:00;890;25.2;37
05.03.2016;17:15:00;581;25.3;37
05.03.2016;17:25:00;403;25.4;37
05.03.2016;17:35:00;233;25.4;37
05.03.2016;17:45:00;103;25.5;37
05.03.2016;18:05:00;2;25.5;35
06.03.2016;07:15:00;4;0;27
06.03.2016;07:25:00;12;0;28
06.03.2016;07:35:00;387;0;28
06.03.2016;07:45:00;354;0.1;29
06.03.2016;07:55:00;659;0.2;30
06.03.2016;08:05:00;839;0.3;30
06.03.2016;08:15:00;1222;0.5;31
06.03.2016;08:25:00;1985;0.8;31
06.03.2016;08:35:00;1852;1.1;32
06.03.2016;08:45:00;1754;1.4;32
06.03.2016;08:55:00;1949;1.7;33
06.03.2016;09:05:00;4277;2.3;34
06.03.2016;09:15:00;7442;3.3;37
06.03.2016;09:25:00;13576;5.6;36
06.03.2016;09:35:00;18203;8.4;36
06.03.2016;09:45:00;21565;11.7;36
06.03.2016;09:55:00;23428;15.7;37
06.03.2016;10:05:00;34553;20.9;41
06.03.2016;10:15:00;37927;27.0;43
06.03.2016;10:25:00;11329;30.1;35
06.03.2016;10:35:00;18637;32.2;39
06.03.2016;10:45:00;15399;35.2;35
06.03.2016;10:55:00;6819;37.2;35
06.03.2016;11:05:00;18006;40.7;38
06.03.2016;11:15:00;30553;44.5;40
06.03.2016;11:25:00;44502;51.6;46
06.03.2016;11:35:00;16037;54.6;35
06.03.2016;11:45:00;14582;57.0;35
06.03.2016;11:55:00;4939;58.3;38
06.03.2016;12:05:00;3829;59.0;39
06.03.2016;12:15:00;22292;61.4;39
06.03.2016;12:25:00;19968;65.7;37
06.03.2016;12:35:00;25225;69.8;37
06.03.2016;12:45:00;37053;75.9;43
06.03.2016;12:55:00;35725;82.1;43
06.03.2016;13:05:00;31084;87.5;41
06.03.2016;13:15:00;28598;92.4;40
06.03.2016;13:25:00;39787;98.6;44
06.03.2016;13:35:00;34034;104.1;42
06.03.2016;13:45:00;22863;108.7;38
06.03.2016;13:55:00;7941;110.9;36
06.03.2016;14:05:00;13738;112.8;37
06.03.2016;14:15:00;31753;117.9;41
06.03.2016;14:25:00;14085;121.1;35
06.03.2016;14:35:00;5715;122.4;39
06.03.2016;14:45:00;4076;123.0;37
06.03.2016;14:55:00;7045;124.5;36
06.03.2016;15:05:00;1691;124.8;37
06.03.2016;15:15:00;1589;125.2;37
06.03.2016;15:25:00;4987;125.9;39
06.03.2016;15:35:00;5854;126.7;36
06.03.2016;15:45:00;13341;128.7;35
06.03.2016;15:55:00;6362;129.9;38
06.03.2016;16:05:00;4395;130.7;36
06.03.2016;16:15:00;5396;131.6;37
06.03.2016;16:25:00;9480;132.9;35
06.03.2016;16:35:00;4477;133.9;39
06.03.2016;16:45:00;3583;134.5;35
06.03.2016;16:55:00;2986;135.0;37
06.03.2016;17:05:00;2367;135.4;38
06.03.2016;17:15:00;1784;135.8;38
06.03.2016;17:25:00;1332;136.0;39
06.03.2016;17:35:00;1230;136.2;39
06.03.2016;17:45:00;894;136.4;39
06.03.2016;17:55:00;549;136.5;39
06.03.2016;18:05:00;296;136.5;39
06.03.2016;18:15:00;88;136.6;38
07.03.2016;06:45:00;5;0;25
07.03.2016;06:55:00;106;0;27
07.03.2016;07:05:00;293;0;28
07.03.2016;07:15:00;534;0.1;29
07.03.2016;07:25:00;904;0.2;30
07.03.2016;07:35:00;1175;0.4;30
07.03.2016;07:45:00;5111;1.1;31
07.03.2016;07:55:00;8478;2.4;35
07.03.2016;08:05:00;13076;4.3;35
07.03.2016;08:15:00;16031;6.9;35
07.03.2016;08:25:00;21245;10.1;37
07.03.2016;08:35:00;25136;14.2;37
07.03.2016;08:45:00;27241;18.6;39
07.03.2016;08:55:00;29072;23.4;40
07.03.2016;09:05:00;30526;28.4;41
07.03.2016;09:15:00;31733;33.7;41
07.03.2016;09:25:00;32646;39.1;42
07.03.2016;09:35:00;34089;44.7;42
07.03.2016;09:45:00;35914;50.6;43
07.03.2016;09:55:00;36618;56.7;43
07.03.2016;10:05:00;37606;62.9;44
07.03.2016;10:15:00;37477;69.2;44
07.03.2016;10:25:00;37697;75.5;44
07.03.2016;10:35:00;37773;81.7;44
07.03.2016;10:45:00;38821;88.1;44
07.03.2016;10:55:00;40687;94.8;45
07.03.2016;11:05:00;21603;100.2;39
07.03.2016;11:15:00;17929;103.5;37
07.03.2016;11:25:00;17862;107.1;36
07.03.2016;11:35:00;29228;111.1;42
07.03.2016;11:45:00;32653;115.6;40
07.03.2016;11:55:00;22650;119.7;37
07.03.2016;12:05:00;13652;122.8;35
07.03.2016;12:15:00;20374;125.5;38
07.03.2016;12:25:00;11219;127.5;38
07.03.2016;12:35:00;7372;128.8;37
07.03.2016;12:45:00;33582;132.9;43
07.03.2016;12:55:00;39517;137.8;42
07.03.2016;13:05:00;29463;142.9;40
07.03.2016;13:15:00;24654;146.0;39
07.03.2016;13:25:00;29753;151.5;41
07.03.2016;13:35:00;24705;154.8;40
07.03.2016;13:45:00;9722;157.0;35
07.03.2016;13:55:00;17265;159.2;38
07.03.2016;14:05:00;14934;161.8;37
07.03.2016;14:15:00;25288;166.0;39
07.03.2016;14:25:00;22718;170.0;38
07.03.2016;14:35:00;18943;173.2;35
07.03.2016;14:45:00;16595;176.1;38
07.03.2016;14:55:00;13371;178.2;37
07.03.2016;15:05:00;11800;180.3;36
07.03.2016;15:15:00;11070;182.2;36
07.03.2016;15:25:00;10995;184.1;37
07.03.2016;15:35:00;9836;185.7;38
07.03.2016;15:45:00;10270;187.4;38
07.03.2016;15:55:00;8909;189.0;37
07.03.2016;16:05:00;7138;190.3;35
07.03.2016;16:15:00;5171;191.2;38
07.03.2016;16:25:00;5543;192.1;35
07.03.2016;16:35:00;5470;193.0;38
07.03.2016;16:45:00;4560;193.8;35
07.03.2016;16:55:00;2748;194.3;37
07.03.2016;17:05:00;2279;194.7;38
07.03.2016;17:15:00;1872;195.1;38
07.03.2016;17:25:00;1505;195.3;39
07.03.2016;17:35:00;1123;195.5;39
07.03.2016;17:45:00;758;195.7;39
07.03.2016;17:55:00;452;195.7;39
07.03.2016;18:05:00;298;195.8;39
07.03.2016;18:15:00;161;195.8;39
07.03.2016;18:25:00;12;195.8;37
08.03.2016;06:55:00;2;0;26
08.03.2016;07:05:00;19;0;27
08.03.2016;07:15:00;202;0;28
08.03.2016;07:25:00;398;0;29
08.03.2016;07:35:00;681;0.1;29
08.03.2016;07:45:00;847;0.3;30
08.03.2016;07:55:00;816;0.4;30
08.03.2016;08:05:00;701;0.5;31
08.03.2016;08:15:00;718;0.7;31
08.03.2016;08:25:00;743;0.8;32
08.03.2016;08:35:00;936;0.9;32
08.03.2016;08:45:00;946;1.1;32
08.03.2016;08:55:00;1136;1.3;32
08.03.2016;09:05:00;1151;1.5;33
08.03.2016;09:15:00;1015;1.6;34
08.03.2016;09:25:00;748;1.8;34
08.03.2016;09:35:00;497;1.9;34
08.03.2016;09:45:00;563;1.9;35
08.03.2016;09:55:00;705;2.1;35
08.03.2016;10:05:00;782;2.2;35
08.03.2016;10:15:00;719;2.3;35
08.03.2016;10:25:00;766;2.4;36
08.03.2016;10:35:00;828;2.6;36
08.03.2016;10:45:00;1131;2.7;36
08.03.2016;10:55:00;1827;3.0;36
08.03.2016;11:05:00;3843;3.6;38
08.03.2016;11:15:00;6010;4.5;35
08.03.2016;11:25:00;5866;5.5;38
08.03.2016;11:35:00;4661;6.3;34
08.03.2016;11:45:00;5908;7.1;37
08.03.2016;11:55:00;6933;8.3;35
08.03.2016;12:05:00;6991;9.4;38
08.03.2016;12:15:00;9148;10.8;38
08.03.2016;12:25:00;13220;12.8;37
08.03.2016;12:35:00;16562;15.5;36
08.03.2016;12:45:00;13104;17.9;36
08.03.2016;12:55:00;10744;19.7;36
08.03.2016;13:05:00;11368;21.6;35
08.03.2016;13:15:00;13464;23.7;35
08.03.2016;13:25:00;14204;26.1;36
08.03.2016;13:35:00;16692;28.7;35
08.03.2016;13:45:00;16467;31.4;36
08.03.2016;13:55:00;21099;34.5;35
08.03.2016;14:05:00;25589;38.6;37
08.03.2016;14:15:00;24739;42.9;38
08.03.2016;14:25:00;16940;46.2;36
08.03.2016;14:35:00;11006;48.2;37
08.03.2016;14:45:00;13525;50.4;37
08.03.2016;14:55:00;13427;52.7;36
08.03.2016;15:05:00;13974;55.0;36
08.03.2016;15:15:00;12063;57.0;36
08.03.2016;15:25:00;13665;59.3;36
08.03.2016;15:35:00;15769;61.6;37
08.03.2016;15:45:00;9619;63.3;37
08.03.2016;15:55:00;10069;65.0;36
08.03.2016;16:05:00;9142;66.6;35
08.03.2016;16:15:00;7975;68.1;36
08.03.2016;16:25:00;6505;69.2;37
08.03.2016;16:35:00;7157;70.3;35
08.03.2016;16:45:00;6578;71.5;38
08.03.2016;16:55:00;5079;72.4;36
08.03.2016;17:05:00;3505;73.1;38
08.03.2016;17:15:00;1963;73.4;38
08.03.2016;17:25:00;827;73.6;38
08.03.2016;17:35:00;312;73.7;38
08.03.2016;17:45:00;228;73.7;38
08.03.2016;17:55:00;133;73.7;37
08.03.2016;18:05:00;0;73.7;35
09.03.2016;07:00:00;4;0;26
09.03.2016;07:10:00;7;0;27
09.03.2016;07:20:00;20;0;28
09.03.2016;07:30:00;176;0;28
09.03.2016;07:40:00;437;0;29
09.03.2016;07:50:00;1766;0.3;29
09.03.2016;08:00:00;1036;0.5;30
09.03.2016;08:10:00;887;0.6;30
09.03.2016;08:20:00;1757;0.9;31
09.03.2016;08:30:00;1435;1.2;31
09.03.2016;08:40:00;754;1.3;32
09.03.2016;08:50:00;1719;1.5;32
09.03.2016;09:00:00;2537;2.0;33
09.03.2016;09:10:00;2405;2.4;34
09.03.2016;09:20:00;3472;3.0;36
09.03.2016;09:30:00;4452;3.7;37
09.03.2016;09:40:00;6638;4.6;37
09.03.2016;09:50:00;7198;5.9;38
09.03.2016;10:00:00;8843;7.2;35
09.03.2016;10:10:00;11810;9.1;35
09.03.2016;10:20:00;14397;11.4;35
09.03.2016;10:30:00;17160;14.1;35
09.03.2016;10:40:00;17784;16.9;36
09.03.2016;10:50:00;22572;20.5;36
09.03.2016;11:00:00;16135;24.3;35
09.03.2016;11:10:00;12621;26.6;35
09.03.2016;11:20:00;14585;28.8;35
09.03.2016;11:30:00;19671;32.0;36
09.03.2016;11:40:00;19568;35.8;35
09.03.2016;11:50:00;43020;42.5;45
09.03.2016;12:00:00;43076;48.2;44
09.03.2016;12:10:00;39565;55.0;44
09.03.2016;12:20:00;37125;61.2;43
09.03.2016;12:30:00;32179;66.8;41
09.03.2016;12:40:00;37603;72.2;42
09.03.2016;12:50:00;30096;78.0;41
09.03.2016;13:00:00;18424;81.9;37
09.03.2016;13:10:00;14705;84.1;38
09.03.2016;13:20:00;20159;87.0;39
09.03.2016;13:30:00;18564;90.7;36
09.03.2016;13:40:00;28552;95.4;40
09.03.2016;13:50:00;27595;100.1;40
09.03.2016;14:00:00;25762;104.4;39
09.03.2016;14:10:00;14619;106.8;38
09.03.2016;14:20:00;21933;110.4;37
09.03.2016;14:30:00;22317;114.2;37
09.03.2016;14:40:00;18277;117.3;34
09.03.2016;14:50:00;16586;120.1;36
09.03.2016;15:00:00;14779;122.7;36
09.03.2016;15:10:00;12313;124.8;37
09.03.2016;15:20:00;9846;126.6;37
09.03.2016;15:30:00;7903;128.0;38
09.03.2016;15:40:00;6404;129.1;36
09.03.2016;15:50:00;5222;130.1;39
09.03.2016;16:00:00;4182;130.8;35
09.03.2016;16:10:00;3528;131.4;37
09.03.2016;16:20:00;3192;132.0;39
09.03.2016;16:30:00;2834;132.4;35
09.03.2016;16:40:00;2599;132.9;36
09.03.2016;16:50:00;2381;133.3;37
09.03.2016;17:00:00;2204;133.7;38
09.03.2016;17:10:00;1974;134.0;39
09.03.2016;17:20:00;1799;134.3;39
09.03.2016;17:30:00;1568;134.6;39
09.03.2016;17:40:00;1206;134.8;39
09.03.2016;17:50:00;823;135.0;39
09.03.2016;18:00:00;460;135.1;39
09.03.2016;18:10:00;268;135.1;39
09.03.2016;18:20:00;79;135.1;38
09.03.2016;18:30:00;4;135.1;37
10.03.2016;06:45:00;18;0;26
10.03.2016;06:55:00;314;0;27
10.03.2016;07:05:00;713;0.1;28
10.03.2016;07:15:00;1275;0.3;29
10.03.2016;07:25:00;2387;0.6;30
10.03.2016;07:35:00;3369;1.1;30
10.03.2016;07:45:00;4167;1.8;32
10.03.2016;07:55:00;5237;2.6;35
10.03.2016;08:05:00;9307;3.9;38
10.03.2016;08:15:00;14773;6.1;38
10.03.2016;08:25:00;20148;9.3;38
10.03.2016;08:35:00;23082;13.0;37
10.03.2016;08:45:00;25054;17.1;37
10.03.2016;08:55:00;26945;21.5;39
10.03.2016;09:05:00;28073;26.1;40
10.03.2016;09:15:00;29931;31.0;40
10.03.2016;09:25:00;30793;36.1;41
10.03.2016;09:35:00;31643;41.3;41
10.03.2016;09:45:00;33375;46.8;42
10.03.2016;09:55:00;34586;52.5;42
10.03.2016;10:05:00;35902;58.4;43
10.03.2016;10:15:00;36362;64.5;43
10.03.2016;10:25:00;36618;70.6;43
10.03.2016;10:35:00;36839;76.7;43
10.03.2016;10:45:00;37192;82.9;44
10.03.2016;10:55:00;36918;89.1;44
10.03.2016;11:05:00;37164;95.2;44
10.03.2016;11:15:00;37012;101.4;44
10.03.2016;11:25:00;36826;107.6;43
10.03.2016;11:35:00;36396;113.7;43
10.03.2016;11:45:00;35936;119.7;43
10.03.2016;11:55:00;35688;125.6;43
10.03.2016;12:05:00;35134;131.5;43
10.03.2016;12:15:00;34189;137.2;42
10.03.2016;12:25:00;33905;142.9;42
10.03.2016;12:35:00;33281;148.5;42
10.03.2016;12:45:00;32281;153.9;41
10.03.2016;12:55:00;31588;159.2;41
10.03.2016;13:05:00;30276;164.3;41
10.03.2016;13:15:00;29263;169.3;41
10.03.2016;13:25:00;27560;174.0;40
10.03.2016;13:35:00;26346;178.5;40
10.03.2016;13:45:00;25817;182.8;40
10.03.2016;13:55:00;24226;186.9;39
10.03.2016;14:05:00;22747;190.7;38
10.03.2016;14:15:00;21362;194.3;37
10.03.2016;14:25:00;19511;197.7;35
10.03.2016;14:35:00;17720;200.7;36
10.03.2016;14:45:00;16017;203.4;35
10.03.2016;14:55:00;14117;205.9;35
10.03.2016;15:05:00;12424;208.0;35
10.03.2016;15:15:00;10728;209.9;35
10.03.2016;15:25:00;9139;211.5;36
10.03.2016;15:35:00;7806;212.9;38
10.03.2016;15:45:00;6531;214.0;36
10.03.2016;15:55:00;5418;215.0;37
10.03.2016;16:05:00;4619;215.8;36
10.03.2016;16:15:00;4029;216.4;38
10.03.2016;16:25:00;3725;217.1;35
10.03.2016;16:35:00;3490;217.7;36
10.03.2016;16:45:00;3351;218.2;38
10.03.2016;16:55:00;2948;218.8;37
10.03.2016;17:05:00;2694;219.2;36
10.03.2016;17:15:00;2316;219.6;37
10.03.2016;17:25:00;2001;220.0;38
10.03.2016;17:35:00;1711;220.3;38
10.03.2016;17:45:00;1346;220.5;39
10.03.2016;17:55:00;950;220.7;39
10.03.2016;18:05:00;633;220.8;39
10.03.2016;18:15:00;356;220.9;39
10.03.2016;18:25:00;133;220.9;38
10.03.2016;18:35:00;4;220.9;37
11.03.2016;06:45:00;0;0;27
11.03.2016;06:55:00;258;0;28
11.03.2016;07:05:00;734;0.1;29
11.03.2016;07:15:00;1264;0.3;30
11.03.2016;07:25:00;1980;0.6;30
11.03.2016;07:35:00;3135;1.0;31
11.03.2016;07:45:00;4935;1.7;32
11.03.2016;07:55:00;6756;2.7;35
11.03.2016;08:05:00;8164;4.0;38
11.03.2016;08:15:00;10658;5.6;38
11.03.2016;08:25:00;15536;8.0;38
11.03.2016;08:35:00;16596;10.8;38
11.03.2016;08:45:00;16222;13.6;38
11.03.2016;08:55:00;15096;16.2;38
11.03.2016;09:05:00;19788;19.4;37
11.03.2016;09:15:00;18850;22.5;38
11.03.2016;09:25:00;13962;25.2;36
11.03.2016;09:35:00;26896;29.2;39
11.03.2016;09:45:00;30446;34.1;40
11.03.2016;09:55:00;24994;37.9;39
11.03.2016;10:05:00;28232;41.7;40
11.03.2016;10:15:00;34443;47.5;42
11.03.2016;10:25:00;33775;53.1;41
11.03.2016;10:35:00;34429;58.9;42
11.03.2016;10:45:00;34327;64.6;42
11.03.2016;10:55:00;34144;70.3;42
11.03.2016;11:05:00;36063;75.6;42
11.03.2016;11:15:00;30371;80.9;41
11.03.2016;11:25:00;28863;86.6;41
11.03.2016;11:35:00;22174;90.7;38
11.03.2016;11:45:00;35533;95.3;41
11.03.2016;11:55:00;38374;101.7;43
11.03.2016;12:05:00;31299;107.7;42
11.03.2016;12:15:00;18302;110.6;37
11.03.2016;12:25:00;24047;114.2;39
11.03.2016;12:35:00;14389;117.1;36
11.03.2016;12:45:00;9863;118.8;37
11.03.2016;12:55:00;19445;122.0;36
11.03.2016;13:05:00;17418;125.0;36
11.03.2016;13:15:00;16346;127.6;35
11.03.2016;13:25:00;11949;129.8;35
11.03.2016;13:35:00;13384;131.8;35
11.03.2016;13:45:00;10011;133.6;37
11.03.2016;13:55:00;15011;136.0;36
11.03.2016;14:05:00;7107;137.7;38
11.03.2016;14:15:00;12903;139.7;37
11.03.2016;14:25:00;11528;141.9;35
11.03.2016;14:35:00;11242;143.9;35
11.03.2016;14:45:00;7038;145.0;38
11.03.2016;14:55:00;7361;146.2;35
11.03.2016;15:05:00;7193;147.4;38
11.03.2016;15:15:00;5556;148.3;36
11.03.2016;15:25:00;4416;149.1;39
11.03.2016;15:35:00;5470;150.0;35
11.03.2016;15:45:00;4369;150.7;38
11.03.2016;15:55:00;3366;151.4;38
11.03.2016;16:05:00;2861;151.8;35
11.03.2016;16:15:00;2800;152.3;37
11.03.2016;16:25:00;3080;152.8;38
11.03.2016;16:35:00;2502;153.2;39
11.03.2016;16:45:00;2508;153.7;34
11.03.2016;16:55:00;2299;154.0;36
11.03.2016;17:05:00;1176;154.3;37
11.03.2016;17:15:00;1030;154.5;37
11.03.2016;17:25:00;576;154.6;38
11.03.2016;17:35:00;431;154.7;38
11.03.2016;17:45:00;267;154.7;38
11.03.2016;17:55:00;214;154.8;38
11.03.2016;18:15:00;9;154.8;36
12.03.2016;07:05:00;29;0;27
12.03.2016;07:15:00;207;0;28
12.03.2016;07:25:00;311;0;29
12.03.2016;07:35:00;510;0.1;30
12.03.2016;07:45:00;691;0.2;30
12.03.2016;07:55:00;754;0.3;31
12.03.2016;08:05:00;816;0.5;31
12.03.2016;08:15:00;932;0.6;31
12.03.2016;08:25:00;1086;0.8;32
12.03.2016;08:35:00;1284;1.0;32
12.03.2016;08:45:00;1601;1.3;32
12.03.2016;08:55:00;1863;1.6;33
12.03.2016;09:05:00;2079;1.9;34
12.03.2016;09:15:00;2505;2.3;35
12.03.2016;09:25:00;2567;2.7;36
12.03.2016;09:35:00;2691;3.2;37
12.03.2016;09:45:00;2758;3.6;38
12.03.2016;09:55:00;2754;4.1;38
12.03.2016;10:05:00;2885;4.6;39
12.03.2016;10:15:00;3228;5.1;36
12.03.2016;10:25:00;3941;5.7;36
12.03.2016;10:35:00;3964;6.4;38
12.03.2016;10:45:00;3750;7.0;39
12.03.2016;10:55:00;3966;7.7;35
12.03.2016;11:05:00;4287;8.4;37
12.03.2016;11:15:00;4808;9.1;38
12.03.2016;11:25:00;4493;9.9;36
12.03.2016;11:35:00;4410;10.6;38
12.03.2016;11:45:00;4615;11.4;36
12.03.2016;11:55:00;4734;12.1;36
12.03.2016;12:05:00;3939;12.8;38
12.03.2016;12:15:00;4269;13.5;34
12.03.2016;12:25:00;4386;14.3;37
12.03.2016;12:35:00;5270;15.1;38
12.03.2016;12:45:00;5329;16.0;36
12.03.2016;12:55:00;5615;17.0;38
12.03.2016;13:05:00;4782;17.8;36
12.03.2016;13:15:00;5231;18.6;38
12.03.2016;13:25:00;6344;19.6;35
12.03.2016;13:35:00;6827;20.7;38
12.03.2016;13:45:00;5796;21.7;36
12.03.2016;13:55:00;6020;22.7;38
12.03.2016;14:05:00;4325;23.4;36
12.03.2016;14:15:00;4490;24.2;38
12.03.2016;14:25:00;3210;24.8;38
12.03.2016;14:35:00;3071;25.3;35
12.03.2016;14:45:00;3479;25.9;37
12.03.2016;14:55:00;2871;26.4;38
12.03.2016;15:05:00;2258;26.8;39
12.03.2016;15:15:00;2074;27.1;39
12.03.2016;15:25:00;1910;27.4;38
12.03.2016;15:35:00;1966;27.8;35
12.03.2016;15:45:00;1950;28.1;36
12.03.2016;15:55:00;1724;28.4;37
12.03.2016;16:05:00;1518;28.7;38
12.03.2016;16:15:00;1302;28.9;38
12.03.2016;16:25:00;1232;29.1;38
12.03.2016;16:35:00;1012;29.3;38
12.03.2016;16:45:00;944;29.4;38
12.03.2016;16:55:00;701;29.6;39
12.03.2016;17:05:00;529;29.7;39
12.03.2016;17:15:00;459;29.7;39
12.03.2016;17:25:00;407;29.8;39
12.03.2016;17:35:00;283;29.9;39
12.03.2016;17:45:00;235;29.9;39
12.03.2016;17:55:00;179;29.9;39
12.03.2016;18:05:00;115;30.0;38
12.03.2016;18:15:00;23;30.0;36
13.03.2016;06:55:00;4;0;26
13.03.2016;07:05:00;12;0;27
13.03.2016;07:15:00;98;0;28
13.03.2016;07:25:00;176;0;29
13.03.2016;07:35:00;249;0;29
13.03.2016;07:45:00;344;0.1;30
13.03.2016;07:55:00;556;0.2;30
13.03.2016;08:05:00;887;0.3;31
13.03.2016;08:15:00;1075;0.5;31
13.03.2016;08:25:00;1299;0.7;32
13.03.2016;08:35:00;2190;1.0;32
13.03.2016;08:45:00;2784;1.4;33
13.03.2016;08:55:00;2891;1.9;34
13.03.2016;09:05:00;2253;2.3;35
13.03.2016;09:15:00;2110;2.7;36
13.03.2016;09:25:00;2322;3.1;36
13.03.2016;09:35:00;2590;3.5;37
13.03.2016;09:45:00;2656;3.9;38
13.03.2016;09:55:00;3019;4.4;38
13.03.2016;10:05:00;2721;4.9;39
13.03.2016;10:15:00;3326;5.4;36
13.03.2016;10:25:00;3018;5.9;36
13.03.2016;10:35:00;3166;6.5;37
13.03.2016;10:45:00;3817;7.1;38
13.03.2016;10:55:00;5327;7.9;34
13.03.2016;11:05:00;5344;8.8;37
13.03.2016;11:15:00;5667;9.7;35
13.03.2016;11:25:00;7589;10.8;38
13.03.2016;11:35:00;10970;12.4;37
13.03.2016;11:45:00;11783;14.2;37
13.03.2016;11:55:00;9588;16.0;36
13.03.2016;12:05:00;9306;17.5;35
13.03.2016;12:15:00;6980;18.8;36
13.03.2016;12:25:00;5705;19.8;37
13.03.2016;12:35:00;8361;21.2;35
13.03.2016;12:45:00;6149;22.4;37
13.03.2016;12:55:00;5205;23.3;36
13.03.2016;13:05:00;5888;24.3;38
13.03.2016;13:15:00;7609;25.5;37
13.03.2016;13:25:00;6605;26.6;35
13.03.2016;13:35:00;5847;27.6;38
13.03.2016;13:45:00;4648;28.4;34
13.03.2016;13:55:00;5321;29.2;37
13.03.2016;14:05:00;5956;30.2;36
13.03.2016;14:15:00;6431;31.1;37
13.03.2016;14:25:00;7511;32.2;35
13.03.2016;14:35:00;7892;33.6;37
13.03.2016;14:45:00;7122;34.9;38
13.03.2016;14:55:00;7354;36.0;35
13.03.2016;15:05:00;5226;37.0;38
13.03.2016;15:15:00;8396;38.2;35
13.03.2016;15:25:00;8682;39.6;35
13.03.2016;15:35:00;9100;41.0;38
13.03.2016;15:45:00;5471;42.1;36
13.03.2016;15:55:00;4258;42.9;38
13.03.2016;16:05:00;5212;43.7;34
13.03.2016;16:15:00;4313;44.5;37
13.03.2016;16:25:00;4389;45.3;35
13.03.2016;16:35:00;6049;46.3;37
13.03.2016;16:45:00;4436;47.1;35
13.03.2016;16:55:00;2854;47.6;36
13.03.2016;17:05:00;1588;47.9;37
13.03.2016;17:15:00;1169;48.1;37
13.03.2016;17:25:00;1237;48.3;37
13.03.2016;17:35:00;1102;48.5;38
13.03.2016;17:45:00;798;48.7;38
13.03.2016;17:55:00;805;48.8;38
13.03.2016;18:05:00;534;48.9;38
13.03.2016;18:15:00;300;49.0;38
13.03.2016;18:25:00;60;49.0;37
13.03.2016;18:35:00;0;49.0;36
14.03.2016;06:45:00;1;0;26
14.03.2016;06:55:00;0;0;27
14.03.2016;07:05:00;17;0;28
14.03.2016;07:15:00;228;0;28
14.03.2016;07:25:00;344;0;29
14.03.2016;07:35:00;529;0.1;30
14.03.2016;07:45:00;664;0.2;30
14.03.2016;07:55:00;914;0.4;31
14.03.2016;08:05:00;956;0.5;31
14.03.2016;08:15:00;1212;0.7;31
14.03.2016;08:25:00;1984;1.0;32
14.03.2016;08:35:00;2168;1.4;33
14.03.2016;08:45:00;2532;1.7;34
14.03.2016;08:55:00;3983;2.3;35
14.03.2016;09:05:00;4120;3.0;37
14.03.2016;09:15:00;3597;3.6;38
14.03.2016;09:25:00;3859;4.3;39
14.03.2016;09:35:00;4653;5.0;34
14.03.2016;09:45:00;4411;5.8;37
14.03.2016;09:55:00;5000;6.6;38
14.03.2016;10:05:00;4812;7.4;36
14.03.2016;10:15:00;4762;8.2;38
14.03.2016;10:25:00;5124;9.1;35
14.03.2016;10:35:00;5065;9.9;37
14.03.2016;10:45:00;5673;10.8;37
14.03.2016;10:55:00;5767;11.8;37
14.03.2016;11:05:00;6076;12.7;38
14.03.2016;11:15:00;8258;14.0;37
14.03.2016;11:25:00;10132;15.6;36
14.03.2016;11:35:00;10540;17.4;36
14.03.2016;11:45:00;9133;19.0;35
14.03.2016;11:55:00;8326;20.4;36
14.03.2016;12:05:00;8272;21.7;38
14.03.2016;12:15:00;8391;23.1;36
14.03.2016;12:25:00;7894;24.5;35
14.03.2016;12:35:00;7904;25.7;38
14.03.2016;12:45:00;9254;27.2;38
14.03.2016;12:55:00;9517;28.8;36
14.03.2016;13:05:00;10184;30.5;35
14.03.2016;13:15:00;9491;32.1;35
14.03.2016;13:25:00;9716;33.7;36
14.03.2016;13:35:00;9943;35.4;37
14.03.2016;13:45:00;9705;37.0;38
14.03.2016;13:55:00;8781;38.5;37
14.03.2016;14:05:00;9495;40.0;36
14.03.2016;14:15:00;9254;41.6;35
14.03.2016;14:25:00;8879;43.0;37
14.03.2016;14:35:00;9634;44.7;38
14.03.2016;14:45:00;8170;46.1;37
14.03.2016;14:55:00;7801;47.4;35
14.03.2016;15:05:00;6684;48.6;38
14.03.2016;15:15:00;6874;49.7;36
14.03.2016;15:25:00;6403;50.8;36
14.03.2016;15:35:00;7312;51.9;37
14.03.2016;15:45:00;8272;53.3;35
14.03.2016;15:55:00;9717;54.8;35
14.03.2016;16:05:00;7203;56.2;38
14.03.2016;16:15:00;6632;57.3;36
14.03.2016;16:25:00;5531;58.2;38
14.03.2016;16:35:00;5438;59.1;36
14.03.2016;16:45:00;5061;60.0;39
14.03.2016;16:55:00;4665;60.8;35
14.03.2016;17:05:00;3641;61.5;37
14.03.2016;17:15:00;3156;62.0;39
14.03.2016;17:25:00;2463;62.5;39
14.03.2016;17:35:00;2055;62.8;34
14.03.2016;17:45:00;1436;63.1;36
14.03.2016;17:55:00;956;63.3;36
14.03.2016;18:05:00;436;63.4;37
14.03.2016;18:15:00;235;63.4;37
14.03.2016;18:25:00;52;63.4;36
14.03.2016;18:35:00;3;63.4;35
15.03.2016;06:35:00;4;0;26
15.03.2016;06:45:00;119;0;27
15.03.2016;06:55:00;545;0;28
15.03.2016;07:05:00;1015;0.2;29
15.03.2016;07:15:00;2011;0.5;30
15.03.2016;07:25:00;3002;0.9;30
15.03.2016;07:35:00;3669;1.5;31
15.03.2016;07:45:00;4203;2.2;33
15.03.2016;07:55:00;4731;2.9;35
15.03.2016;08:05:00;6064;3.9;37
15.03.2016;08:15:00;7572;5.1;35
15.03.2016;08:25:00;8639;6.5;38
15.03.2016;08:35:00;9401;8.0;38
15.03.2016;08:45:00;11800;9.9;37
15.03.2016;08:55:00;13929;12.1;37
15.03.2016;09:05:00;16469;14.8;38
15.03.2016;09:15:00;15924;17.5;38
15.03.2016;09:25:00;16989;20.3;38
15.03.2016;09:35:00;16733;23.2;37
15.03.2016;09:45:00;21456;26.5;35
15.03.2016;09:55:00;24247;30.5;36
15.03.2016;10:05:00;25383;34.6;37
15.03.2016;10:15:00;24431;38.9;38
15.03.2016;10:25:00;22926;42.9;36
15.03.2016;10:35:00;26362;47.0;37
15.03.2016;10:45:00;32229;52.1;41
15.03.2016;10:55:00;33424;57.6;41
15.03.2016;11:05:00;27109;62.2;39
15.03.2016;11:15:00;27707;67.1;39
15.03.2016;11:25:00;38677;73.4;43
15.03.2016;11:35:00;28570;78.9;40
15.03.2016;11:45:00;22083;82.6;37
15.03.2016;11:55:00;21435;86.1;36
15.03.2016;12:05:00;17780;89.2;36
15.03.2016;12:15:00;17094;92.1;35
15.03.2016;12:25:00;18576;95.2;35
15.03.2016;12:35:00;20026;98.5;35
15.03.2016;12:45:00;18414;101.8;36
15.03.2016;12:55:00;18976;105.0;36
15.03.2016;13:05:00;11269;107.1;38
15.03.2016;13:15:00;11965;109.1;37
15.03.2016;13:25:00;10437;111.0;38
15.03.2016;13:35:00;9224;112.4;38
15.03.2016;13:45:00;7228;113.8;36
15.03.2016;13:55:00;5479;114.8;38
15.03.2016;14:05:00;3558;115.5;35
15.03.2016;14:15:00;2858;116.0;37
15.03.2016;14:25:00;3151;116.5;38
15.03.2016;14:35:00;4106;117.1;37
15.03.2016;14:45:00;2109;117.6;35
15.03.2016;14:55:00;1983;117.9;36
15.03.2016;15:05:00;3182;118.4;38
15.03.2016;15:15:00;2617;118.8;39
15.03.2016;15:25:00;3296;119.3;36
15.03.2016;15:35:00;3550;119.9;36
15.03.2016;15:45:00;3785;120.5;38
15.03.2016;15:55:00;1624;120.9;39
15.03.2016;16:05:00;1615;121.2;39
15.03.2016;16:15:00;2013;121.5;39
15.03.2016;16:25:00;1365;121.8;39
15.03.2016;16:35:00;1330;122.0;39
15.03.2016;16:45:00;1009;122.2;39
15.03.2016;16:55:00;881;122.3;39
15.03.2016;17:05:00;832;122.5;39
15.03.2016;17:15:00;735;122.6;39
15.03.2016;17:25:00;588;122.7;39
15.03.2016;17:35:00;256;122.7;39
15.03.2016;17:45:00;120;122.8;38
15.03.2016;17:55:00;7;122.8;37
16.03.2016;07:10:00;21;0;27
16.03.2016;07:20:00;372;0;28
16.03.2016;07:30:00;708;0.1;29
16.03.2016;07:40:00;983;0.3;29
16.03.2016;07:50:00;992;0.4;30
16.03.2016;08:00:00;1376;0.6;30
16.03.2016;08:10:00;2011;0.9;31
16.03.2016;08:20:00;2083;1.3;31
16.03.2016;08:30:00;2166;1.6;32
16.03.2016;08:40:00;2501;2.0;33
16.03.2016;08:50:00;2258;2.4;34
16.03.2016;09:00:00;1754;2.7;35
16.03.2016;09:10:00;1702;3.0;35
16.03.2016;09:20:00;3841;3.6;36
16.03.2016;09:30:00;3430;4.2;38
16.03.2016;09:40:00;3040;4.7;38
16.03.2016;09:50:00;2513;5.1;39
16.03.2016;10:00:00;2206;5.5;39
16.03.2016;10:10:00;4264;6.1;35
16.03.2016;10:20:00;4917;7.0;37
16.03.2016;10:30:00;4739;7.7;39
16.03.2016;10:40:00;5995;8.7;36
16.03.2016;10:50:00;5781;9.6;38
16.03.2016;11:00:00;7305;10.8;37
16.03.2016;11:10:00;8895;12.1;35
16.03.2016;11:20:00;9175;13.7;36
16.03.2016;11:30:00;10733;15.3;38
16.03.2016;11:40:00;9051;16.8;38
16.03.2016;11:50:00;13141;18.7;38
16.03.2016;12:00:00;13490;21.0;38
16.03.2016;12:10:00;19085;24.0;35
16.03.2016;12:20:00;26534;28.4;39
16.03.2016;12:30:00;16834;31.4;38
16.03.2016;12:40:00;21096;34.7;36
16.03.2016;12:50:00;39641;40.3;43
16.03.2016;13:00:00;10901;42.8;36
16.03.2016;13:10:00;24231;46.9;38
16.03.2016;13:20:00;31132;51.5;40
16.03.2016;13:30:00;30721;56.8;41
16.03.2016;13:40:00;28390;61.5;40
16.03.2016;13:50:00;24924;65.8;39
16.03.2016;14:00:00;26108;70.0;38
16.03.2016;14:10:00;22056;73.3;38
16.03.2016;14:20:00;18463;76.4;35
16.03.2016;14:30:00;14443;79.1;35
16.03.2016;14:40:00;20049;82.4;37
16.03.2016;14:50:00;17405;85.4;37
16.03.2016;15:00:00;17668;88.3;35
16.03.2016;15:10:00;16434;91.0;35
16.03.2016;15:20:00;13124;93.4;35
16.03.2016;15:30:00;8321;95.0;35
16.03.2016;15:40:00;7062;96.2;38
16.03.2016;15:50:00;8352;97.6;36
16.03.2016;16:00:00;8176;99.0;35
16.03.2016;16:10:00;7675;100.3;38
16.03.2016;16:20:00;7568;101.5;37
16.03.2016;16:30:00;7364;102.8;35
16.03.2016;16:40:00;6959;103.9;37
16.03.2016;16:50:00;6424;105.0;37
16.03.2016;17:00:00;4799;105.9;36
16.03.2016;17:10:00;3594;106.6;36
16.03.2016;17:20:00;2966;107.1;37
16.03.2016;17:30:00;2370;107.5;38
16.03.2016;17:40:00;1875;107.8;39
16.03.2016;17:50:00;1232;108.1;39
16.03.2016;18:00:00;658;108.2;39
16.03.2016;18:10:00;393;108.3;39
16.03.2016;18:20:00;170;108.3;39
16.03.2016;18:30:00;6;108.3;37
17.03.2016;06:35:00;11;0;26
17.03.2016;06:45:00;137;0;27
17.03.2016;06:55:00;398;0;28
17.03.2016;07:05:00;626;0.1;29
17.03.2016;07:15:00;851;0.2;30
17.03.2016;07:25:00;1238;0.4;30
17.03.2016;07:35:00;1549;0.7;31
17.03.2016;07:45:00;1895;1.0;31
17.03.2016;07:55:00;2470;1.4;31
17.03.2016;08:05:00;3059;1.8;33
17.03.2016;08:15:00;3453;2.4;34
17.03.2016;08:25:00;4087;3.0;36
17.03.2016;08:35:00;4799;3.8;37
17.03.2016;08:45:00;5006;4.6;39
17.03.2016;08:55:00;5320;5.5;35
17.03.2016;09:05:00;5610;6.4;38
17.03.2016;09:15:00;6294;7.4;34
17.03.2016;09:25:00;7248;8.6;38
17.03.2016;09:35:00;7371;9.8;36
17.03.2016;09:45:00;8108;11.1;35
17.03.2016;09:55:00;8677;12.6;37
17.03.2016;10:05:00;9615;14.1;38
17.03.2016;10:15:00;10841;15.9;38
17.03.2016;10:25:00;11616;17.7;38
17.03.2016;10:35:00;12930;19.8;38
17.03.2016;10:45:00;14779;22.1;38
17.03.2016;10:55:00;13607;24.4;37
17.03.2016;11:05:00;14735;26.8;37
17.03.2016;11:15:00;15822;29.4;36
17.03.2016;11:25:00;20410;32.5;37
17.03.2016;11:35:00;21742;36.1;35
17.03.2016;11:45:00;24626;40.0;36
17.03.2016;11:55:00;26249;44.3;38
17.03.2016;12:05:00;36554;50.4;42
17.03.2016;12:15:00;37842;56.5;43
17.03.2016;12:25:00;35865;62.6;42
17.03.2016;12:35:00;35407;68.4;42
17.03.2016;12:45:00;34084;74.2;42
17.03.2016;12:55:00;33464;79.8;42
17.03.2016;13:05:00;32412;85.3;42
17.03.2016;13:15:00;31473;90.5;41
17.03.2016;13:25:00;30124;95.6;41
17.03.2016;13:35:00;28916;100.5;41
17.03.2016;13:45:00;27666;105.2;40
17.03.2016;13:55:00;26069;109.6;40
