Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.03.2016;14:05:00;24597;113.7;39
17.03.2016;14:15:00;22938;117.6;38
17.03.2016;14:25:00;21349;121.3;37
17.03.2016;14:35:00;19572;124.6;35
17.03.2016;14:45:00;17804;127.7;37
17.03.2016;14:55:00;15980;130.4;36
17.03.2016;15:05:00;13984;132.8;35
17.03.2016;15:15:00;12110;134.9;35
17.03.2016;15:25:00;10216;136.7;35
17.03.2016;15:35:00;8409;138.2;36
17.03.2016;15:45:00;6693;139.4;38
17.03.2016;15:55:00;5240;140.3;35
17.03.2016;16:05:00;4034;141.0;38
17.03.2016;16:15:00;3126;141.6;39
17.03.2016;16:25:00;2675;142.1;35
17.03.2016;16:35:00;2419;142.5;36
17.03.2016;16:45:00;2310;142.9;38
17.03.2016;16:55:00;2124;143.2;38
17.03.2016;17:05:00;1993;143.6;39
17.03.2016;17:15:00;1873;143.9;35
17.03.2016;17:25:00;1751;144.2;36
17.03.2016;17:35:00;1602;144.4;37
17.03.2016;17:45:00;1313;144.7;37
17.03.2016;17:55:00;957;144.9;38
17.03.2016;18:05:00;762;145.0;38
17.03.2016;18:15:00;495;145.1;38
17.03.2016;18:25:00;302;145.1;38
17.03.2016;18:35:00;99;145.2;37
18.03.2016;06:25:00;0;0;26
18.03.2016;06:35:00;228;0;27
18.03.2016;06:45:00;557;0.1;29
18.03.2016;06:55:00;1030;0.2;29
18.03.2016;07:05:00;1786;0.5;30
18.03.2016;07:15:00;2868;0.9;30
18.03.2016;07:25:00;3968;1.5;31
18.03.2016;07:35:00;4922;2.3;34
18.03.2016;07:45:00;6708;3.3;37
18.03.2016;07:55:00;13412;5.2;35
18.03.2016;08:05:00;19589;8.2;35
18.03.2016;08:15:00;23194;11.9;35
18.03.2016;08:25:00;25347;16.1;37
18.03.2016;08:35:00;27184;20.5;38
18.03.2016;08:45:00;29075;25.3;40
18.03.2016;08:55:00;30782;30.3;40
18.03.2016;09:05:00;32387;35.6;41
18.03.2016;09:15:00;33795;41.2;42
18.03.2016;09:25:00;35010;47.0;42
18.03.2016;09:35:00;36389;53.0;43
18.03.2016;09:45:00;37298;59.2;43
18.03.2016;09:55:00;37811;65.5;43
18.03.2016;10:05:00;37761;71.8;44
18.03.2016;10:15:00;37821;78.1;44
18.03.2016;10:25:00;38148;84.4;44
18.03.2016;10:35:00;38411;90.8;44
18.03.2016;10:45:00;38491;97.2;44
18.03.2016;10:55:00;38422;103.6;44
18.03.2016;11:05:00;38351;110.0;44
18.03.2016;11:15:00;38249;116.4;44
18.03.2016;11:25:00;38133;122.8;44
18.03.2016;11:35:00;37766;129.1;44
18.03.2016;11:45:00;37469;135.4;44
18.03.2016;11:55:00;37017;141.5;44
18.03.2016;12:05:00;36470;147.6;44
18.03.2016;12:15:00;36184;153.7;43
18.03.2016;12:25:00;35600;159.7;43
18.03.2016;12:35:00;34889;165.5;43
18.03.2016;12:45:00;34170;171.2;43
18.03.2016;12:55:00;33198;176.8;42
18.03.2016;13:05:00;32190;182.2;42
18.03.2016;13:15:00;31092;187.5;42
18.03.2016;13:25:00;29968;192.5;41
18.03.2016;13:35:00;28173;197.3;41
18.03.2016;13:45:00;26979;201.8;40
18.03.2016;13:55:00;25875;206.2;40
18.03.2016;14:05:00;23849;210.3;39
18.03.2016;14:15:00;22104;214.0;38
18.03.2016;14:25:00;21016;217.6;37
18.03.2016;14:35:00;19199;220.8;35
18.03.2016;14:45:00;17753;223.8;35
18.03.2016;14:55:00;15891;226.6;35
18.03.2016;15:05:00;14156;229.0;36
18.03.2016;15:15:00;12396;231.1;37
18.03.2016;15:25:00;10582;233.0;38
18.03.2016;15:35:00;8790;234.5;38
18.03.2016;15:45:00;7111;235.8;36
18.03.2016;15:55:00;5622;236.8;37
18.03.2016;16:05:00;4401;237.6;36
18.03.2016;16:15:00;3459;238.2;38
18.03.2016;16:25:00;2775;238.7;36
18.03.2016;16:35:00;2389;239.1;36
18.03.2016;16:45:00;2352;239.5;37
18.03.2016;16:55:00;2206;239.8;38
18.03.2016;17:05:00;2147;240.2;39
18.03.2016;17:15:00;2107;240.6;35
18.03.2016;17:25:00;1956;240.9;37
18.03.2016;17:35:00;1765;241.2;37
18.03.2016;17:45:00;1570;241.5;38
18.03.2016;17:55:00;1273;241.7;38
18.03.2016;18:05:00;886;241.9;39
18.03.2016;18:15:00;578;242.0;39
18.03.2016;18:25:00;339;242.0;39
18.03.2016;18:35:00;142;242.1;39
18.03.2016;18:45:00;6;242.1;37
19.03.2016;06:25:00;0;0;26
19.03.2016;06:35:00;275;0;28
19.03.2016;06:45:00;668;0.1;29
19.03.2016;06:55:00;1134;0.2;30
19.03.2016;07:05:00;2026;0.5;30
19.03.2016;07:15:00;3491;1.0;31
19.03.2016;07:25:00;4907;1.8;32
19.03.2016;07:35:00;6016;2.8;35
19.03.2016;07:45:00;8586;4.0;38
19.03.2016;07:55:00;15584;6.4;38
19.03.2016;08:05:00;21876;9.8;38
19.03.2016;08:15:00;24599;13.8;37
19.03.2016;08:25:00;26312;18.1;37
19.03.2016;08:35:00;28156;22.7;39
19.03.2016;08:45:00;29943;27.6;40
19.03.2016;08:55:00;31531;32.8;41
19.03.2016;09:05:00;33028;38.2;41
19.03.2016;09:15:00;34179;43.9;42
19.03.2016;09:25:00;35423;49.7;42
19.03.2016;09:35:00;36305;55.8;43
19.03.2016;09:45:00;37167;61.9;43
19.03.2016;09:55:00;37629;68.2;43
19.03.2016;10:05:00;37738;74.5;44
19.03.2016;10:15:00;37819;80.8;44
19.03.2016;10:25:00;38085;87.1;44
19.03.2016;10:35:00;38182;93.4;44
19.03.2016;10:45:00;38268;99.8;44
19.03.2016;10:55:00;38396;106.2;44
19.03.2016;11:05:00;38497;112.6;44
19.03.2016;11:15:00;38167;119.0;44
19.03.2016;11:25:00;38038;125.3;44
19.03.2016;11:35:00;37932;131.7;44
19.03.2016;11:45:00;37304;137.9;44
19.03.2016;11:55:00;37267;144.1;44
19.03.2016;12:05:00;36712;150.3;44
19.03.2016;12:15:00;35757;156.3;43
19.03.2016;12:25:00;35106;162.2;43
19.03.2016;12:35:00;34157;167.9;43
19.03.2016;12:45:00;33667;173.5;43
19.03.2016;12:55:00;32803;179.0;42
19.03.2016;13:05:00;31805;184.4;42
19.03.2016;13:15:00;30656;189.5;42
19.03.2016;13:25:00;29647;194.5;41
19.03.2016;13:35:00;28025;199.3;41
19.03.2016;13:45:00;26442;203.7;40
19.03.2016;13:55:00;25319;208.0;40
19.03.2016;14:05:00;23862;212.0;39
19.03.2016;14:15:00;22598;215.9;38
19.03.2016;14:25:00;21503;219.5;37
19.03.2016;14:35:00;19887;222.9;36
19.03.2016;14:45:00;18128;226.0;35
19.03.2016;14:55:00;16351;228.8;37
19.03.2016;15:05:00;14499;231.3;38
19.03.2016;15:15:00;12561;233.5;38
19.03.2016;15:25:00;10881;235.3;37
19.03.2016;15:35:00;9098;236.9;36
19.03.2016;15:45:00;7479;238.3;35
19.03.2016;15:55:00;6117;239.3;38
19.03.2016;16:05:00;4914;240.2;36
19.03.2016;16:15:00;3997;240.9;38
19.03.2016;16:25:00;3378;241.5;36
19.03.2016;16:35:00;3044;242.0;36
19.03.2016;16:45:00;2816;242.5;38
19.03.2016;16:55:00;2704;242.9;39
19.03.2016;17:05:00;2553;243.4;35
19.03.2016;17:15:00;2381;243.8;37
19.03.2016;17:25:00;2167;244.2;38
19.03.2016;17:35:00;1952;244.5;38
19.03.2016;17:45:00;1720;244.8;39
19.03.2016;17:55:00;1432;245.0;39
19.03.2016;18:05:00;1046;245.2;39
19.03.2016;18:15:00;637;245.3;39
19.03.2016;18:25:00;369;245.4;39
19.03.2016;18:35:00;164;245.5;39
19.03.2016;18:45:00;0;245.5;37
20.03.2016;06:35:00;5;0;27
20.03.2016;06:45:00;33;0;28
20.03.2016;06:55:00;222;0;29
20.03.2016;07:05:00;368;0;30
20.03.2016;07:15:00;548;0.1;30
20.03.2016;07:25:00;715;0.2;31
20.03.2016;07:35:00;957;0.4;31
20.03.2016;07:45:00;1369;0.6;32
20.03.2016;07:55:00;1676;0.9;32
20.03.2016;08:05:00;2103;1.2;32
20.03.2016;08:15:00;3362;1.7;34
20.03.2016;08:25:00;3460;2.3;35
20.03.2016;08:35:00;3994;2.9;37
20.03.2016;08:45:00;4197;3.6;38
20.03.2016;08:55:00;4442;4.3;38
20.03.2016;09:05:00;5262;5.1;36
20.03.2016;09:15:00;5961;6.1;39
20.03.2016;09:25:00;7613;7.3;36
20.03.2016;09:35:00;8466;8.7;35
20.03.2016;09:45:00;9692;10.3;36
20.03.2016;09:55:00;8030;11.7;38
20.03.2016;10:05:00;8053;13.0;37
20.03.2016;10:15:00;10077;14.6;35
20.03.2016;10:25:00;13589;16.7;35
20.03.2016;10:35:00;14447;19.1;35
20.03.2016;10:45:00;16570;21.7;36
20.03.2016;10:55:00;17357;24.5;35
20.03.2016;11:05:00;18400;27.6;35
20.03.2016;11:15:00;19399;30.7;36
20.03.2016;11:25:00;21704;34.2;35
20.03.2016;11:35:00;23289;37.9;35
20.03.2016;11:45:00;40552;43.8;44
20.03.2016;11:55:00;33970;49.4;42
20.03.2016;12:05:00;41462;56.1;44
20.03.2016;12:15:00;40406;62.9;45
20.03.2016;12:25:00;37186;69.2;43
20.03.2016;12:35:00;33487;75.1;42
20.03.2016;12:45:00;34126;79.9;42
20.03.2016;12:55:00;33245;85.5;42
20.03.2016;13:05:00;31857;90.8;41
20.03.2016;13:15:00;31027;96.1;41
20.03.2016;13:25:00;29817;101.1;41
20.03.2016;13:35:00;28768;105.9;41
20.03.2016;13:45:00;26845;110.5;40
20.03.2016;13:55:00;26131;114.8;40
20.03.2016;14:05:00;24614;119.0;39
20.03.2016;14:15:00;23073;122.9;38
20.03.2016;14:25:00;21449;126.5;37
20.03.2016;14:35:00;19758;129.9;36
20.03.2016;14:45:00;18265;133.0;35
20.03.2016;14:55:00;16769;135.8;37
20.03.2016;15:05:00;14977;138.4;38
20.03.2016;15:15:00;13112;140.7;38
20.03.2016;15:25:00;11636;142.7;38
20.03.2016;15:35:00;10046;144.4;37
20.03.2016;15:45:00;8641;145.9;35
20.03.2016;15:55:00;7298;147.2;36
20.03.2016;16:05:00;6073;148.3;38
20.03.2016;16:15:00;5074;149.2;35
20.03.2016;16:25:00;4440;149.9;37
20.03.2016;16:35:00;4070;150.6;38
20.03.2016;16:45:00;3800;151.3;36
20.03.2016;16:55:00;3478;151.8;38
20.03.2016;17:05:00;3130;152.4;38
20.03.2016;17:15:00;2881;152.9;36
20.03.2016;17:25:00;2645;153.3;37
20.03.2016;17:35:00;2332;153.7;38
20.03.2016;17:45:00;1979;154.1;39
20.03.2016;17:55:00;1621;154.4;39
20.03.2016;18:05:00;1131;154.6;39
20.03.2016;18:15:00;729;154.7;39
20.03.2016;18:25:00;411;154.8;39
20.03.2016;18:35:00;189;154.8;39
20.03.2016;18:45:00;4;154.8;37
21.03.2016;06:35:00;5;0;27
21.03.2016;06:45:00;179;0;28
21.03.2016;06:55:00;245;0;29
21.03.2016;07:05:00;367;0.1;30
21.03.2016;07:15:00;576;0.1;30
21.03.2016;07:25:00;967;0.3;31
21.03.2016;07:35:00;1307;0.5;31
21.03.2016;07:45:00;1683;0.7;32
21.03.2016;07:55:00;2005;1.1;32
21.03.2016;08:05:00;2472;1.5;33
21.03.2016;08:15:00;2692;1.9;34
21.03.2016;08:25:00;3123;2.4;35
21.03.2016;08:35:00;3410;3.0;37
21.03.2016;08:45:00;4154;3.7;38
21.03.2016;08:55:00;3935;4.3;39
21.03.2016;09:05:00;4636;5.1;35
21.03.2016;09:15:00;5501;5.9;38
21.03.2016;09:25:00;6793;7.1;35
21.03.2016;09:35:00;8425;8.4;37
21.03.2016;09:45:00;8349;9.7;38
21.03.2016;09:55:00;8320;11.1;36
21.03.2016;10:05:00;8927;12.7;35
21.03.2016;10:15:00;6802;14.0;38
21.03.2016;10:25:00;7676;15.2;37
21.03.2016;10:35:00;8647;16.6;35
21.03.2016;10:45:00;8948;18.1;35
21.03.2016;10:55:00;8608;19.6;37
21.03.2016;11:05:00;11057;21.3;38
21.03.2016;11:15:00;11125;23.2;38
21.03.2016;11:25:00;10661;25.0;38
21.03.2016;11:35:00;12202;26.9;38
21.03.2016;11:45:00;10975;28.8;38
21.03.2016;11:55:00;11809;30.8;37
21.03.2016;12:05:00;10910;32.6;36
21.03.2016;12:15:00;9149;34.2;35
21.03.2016;12:25:00;10081;35.8;35
21.03.2016;12:35:00;11560;37.7;35
21.03.2016;12:45:00;13661;39.8;36
21.03.2016;12:55:00;16720;42.5;36
21.03.2016;13:05:00;18674;45.7;35
21.03.2016;13:15:00;16171;48.4;35
21.03.2016;13:25:00;15547;51.0;35
21.03.2016;13:35:00;15244;53.6;35
21.03.2016;13:45:00;13960;56.0;35
21.03.2016;13:55:00;12256;58.1;36
21.03.2016;14:05:00;11341;60.0;36
21.03.2016;14:15:00;10746;61.8;37
21.03.2016;14:25:00;9783;63.5;38
21.03.2016;14:35:00;11832;65.4;38
21.03.2016;14:45:00;12143;67.4;38
21.03.2016;14:55:00;11681;69.4;38
21.03.2016;15:05:00;12702;71.5;37
21.03.2016;15:15:00;13855;73.8;37
21.03.2016;15:25:00;12424;76.2;36
21.03.2016;15:35:00;9266;77.9;35
21.03.2016;15:45:00;7661;79.2;37
21.03.2016;15:55:00;7872;80.5;38
21.03.2016;16:05:00;7940;81.9;36
21.03.2016;16:15:00;6238;83.0;37
21.03.2016;16:25:00;5138;83.9;37
21.03.2016;16:35:00;4541;84.7;39
21.03.2016;16:45:00;4190;85.4;35
21.03.2016;16:55:00;3679;86.0;37
21.03.2016;17:05:00;3234;86.6;39
21.03.2016;17:15:00;2950;87.1;35
21.03.2016;17:25:00;2629;87.5;36
21.03.2016;17:35:00;2329;87.9;37
21.03.2016;17:45:00;1980;88.3;38
21.03.2016;17:55:00;1621;88.5;38
21.03.2016;18:05:00;1105;88.8;39
21.03.2016;18:15:00;717;88.9;39
21.03.2016;18:25:00;412;89.0;39
21.03.2016;18:35:00;202;89.0;39
21.03.2016;18:45:00;13;89.0;37
22.03.2016;06:15:00;6;0;26
22.03.2016;06:25:00;152;0;27
22.03.2016;06:35:00;458;0;29
22.03.2016;06:45:00;908;0.2;29
22.03.2016;06:55:00;1776;0.4;30
22.03.2016;07:05:00;3085;0.9;31
22.03.2016;07:15:00;3840;1.5;31
22.03.2016;07:25:00;5544;2.3;34
22.03.2016;07:35:00;6949;3.4;37
22.03.2016;07:45:00;9188;4.8;35
22.03.2016;07:55:00;14860;7.0;35
22.03.2016;08:05:00;18055;9.9;35
22.03.2016;08:15:00;20297;13.1;36
22.03.2016;08:25:00;23021;16.8;36
22.03.2016;08:35:00;25527;21.0;37
22.03.2016;08:45:00;27867;25.5;39
22.03.2016;08:55:00;30097;30.5;40
22.03.2016;09:05:00;32183;35.8;41
22.03.2016;09:15:00;33669;41.3;42
22.03.2016;09:25:00;34882;47.1;42
22.03.2016;09:35:00;36227;53.1;43
22.03.2016;09:45:00;36205;59.1;42
22.03.2016;09:55:00;37640;65.4;43
22.03.2016;10:05:00;37643;71.5;43
22.03.2016;10:15:00;38344;77.9;44
22.03.2016;10:25:00;22486;82.7;39
22.03.2016;10:35:00;30303;88.1;41
22.03.2016;10:45:00;38351;94.2;44
22.03.2016;10:55:00;23095;98.5;38
22.03.2016;11:05:00;43085;104.7;45
22.03.2016;11:15:00;34138;110.9;43
22.03.2016;11:25:00;33652;117.0;43
22.03.2016;11:35:00;32186;120.9;41
22.03.2016;11:45:00;49815;129.0;48
22.03.2016;11:55:00;32049;135.6;43
22.03.2016;12:05:00;22199;140.4;38
22.03.2016;12:15:00;29348;145.4;40
22.03.2016;12:25:00;32605;150.8;43
22.03.2016;12:35:00;39481;157.2;44
22.03.2016;12:45:00;38805;163.6;45
22.03.2016;12:55:00;36227;169.7;44
22.03.2016;13:05:00;35964;175.6;43
22.03.2016;13:15:00;36801;181.6;44
22.03.2016;13:25:00;41896;188.4;45
22.03.2016;13:35:00;16968;192.6;37
22.03.2016;13:45:00;26277;196.9;40
22.03.2016;13:55:00;28513;200.9;39
22.03.2016;14:05:00;34315;206.5;43
22.03.2016;14:15:00;22716;211.2;39
22.03.2016;14:25:00;24288;214.1;40
22.03.2016;14:35:00;21719;218.7;38
22.03.2016;14:45:00;16989;221.8;35
22.03.2016;14:55:00;16040;224.6;36
22.03.2016;15:05:00;13463;227.0;35
22.03.2016;15:15:00;15615;229.4;36
22.03.2016;15:25:00;11757;231.4;36
22.03.2016;15:35:00;16058;233.8;35
22.03.2016;15:45:00;10338;236.0;36
22.03.2016;15:55:00;9012;237.6;35
22.03.2016;16:05:00;6852;238.8;38
22.03.2016;16:15:00;7745;240.0;37
22.03.2016;16:25:00;8234;241.4;36
22.03.2016;16:35:00;5597;242.5;36
22.03.2016;16:45:00;4356;243.2;36
22.03.2016;16:55:00;4567;244.0;39
22.03.2016;17:05:00;3103;244.6;36
22.03.2016;17:15:00;3736;245.2;37
22.03.2016;17:25:00;4445;246.0;36
22.03.2016;17:35:00;2233;246.4;36
22.03.2016;17:45:00;2270;246.8;37
22.03.2016;17:55:00;1921;247.1;38
22.03.2016;18:05:00;1716;247.4;39
22.03.2016;18:15:00;889;247.6;39
22.03.2016;18:25:00;292;247.6;39
22.03.2016;18:35:00;66;247.7;38
22.03.2016;18:45:00;8;247.7;37
23.03.2016;06:15:00;6;0;26
23.03.2016;06:25:00;49;0;28
23.03.2016;06:35:00;308;0;29
23.03.2016;06:45:00;607;0.1;30
23.03.2016;06:55:00;899;0.2;30
23.03.2016;07:05:00;1142;0.4;31
23.03.2016;07:15:00;1539;0.6;31
23.03.2016;07:25:00;2005;1.0;32
23.03.2016;07:35:00;2574;1.4;32
23.03.2016;07:45:00;2774;1.8;33
23.03.2016;07:55:00;2929;2.3;35
23.03.2016;08:05:00;3601;2.9;36
23.03.2016;08:15:00;5867;3.8;38
23.03.2016;08:25:00;6840;4.9;35
23.03.2016;08:35:00;7461;6.1;37
23.03.2016;08:45:00;7412;7.3;37
23.03.2016;08:55:00;6912;8.5;34
23.03.2016;09:05:00;6594;9.7;38
23.03.2016;09:15:00;8596;11.0;36
23.03.2016;09:25:00;9452;12.5;35
23.03.2016;09:35:00;9718;14.2;35
23.03.2016;09:45:00;9024;15.7;37
23.03.2016;09:55:00;10104;17.2;38
23.03.2016;10:05:00;9998;19.0;37
23.03.2016;10:15:00;11028;20.9;36
23.03.2016;10:25:00;11021;22.9;35
23.03.2016;10:35:00;12660;24.8;35
23.03.2016;10:45:00;16849;27.5;36
23.03.2016;10:55:00;24532;31.7;38
23.03.2016;11:05:00;29259;36.9;41
23.03.2016;11:15:00;33275;41.9;41
23.03.2016;11:25:00;12339;44.5;36
23.03.2016;11:35:00;9860;46.1;35
23.03.2016;11:45:00;4292;47.0;38
23.03.2016;11:55:00;2781;47.5;39
23.03.2016;12:05:00;3639;48.1;35
23.03.2016;12:15:00;1580;48.5;36
23.03.2016;12:25:00;2831;48.9;37
23.03.2016;12:35:00;2260;49.2;38
23.03.2016;12:45:00;2514;49.6;39
23.03.2016;12:55:00;3125;50.2;35
23.03.2016;13:05:00;4038;50.8;36
23.03.2016;13:15:00;13782;52.6;35
23.03.2016;13:25:00;10976;54.6;36
23.03.2016;13:35:00;9343;56.2;37
23.03.2016;13:45:00;6662;57.5;37
23.03.2016;13:55:00;2580;58.1;39
23.03.2016;14:05:00;2025;58.4;39
23.03.2016;14:15:00;2565;58.8;38
23.03.2016;14:25:00;2476;59.2;35
23.03.2016;14:35:00;3415;59.7;37
23.03.2016;14:45:00;3697;60.3;39
23.03.2016;14:55:00;7202;61.4;36
23.03.2016;15:05:00;9866;62.9;35
23.03.2016;15:15:00;10546;64.6;35
23.03.2016;15:25:00;9808;66.3;36
23.03.2016;15:35:00;7305;67.6;38
23.03.2016;15:45:00;5400;68.6;35
23.03.2016;15:55:00;3909;69.3;38
23.03.2016;16:05:00;3287;69.9;39
23.03.2016;16:15:00;2790;70.4;36
23.03.2016;16:25:00;2655;70.8;36
23.03.2016;16:35:00;3137;71.3;37
23.03.2016;16:45:00;2820;71.8;38
23.03.2016;16:55:00;2258;72.2;39
23.03.2016;17:05:00;2011;72.5;35
23.03.2016;17:15:00;1715;72.8;36
23.03.2016;17:25:00;1257;73.1;37
23.03.2016;17:35:00;858;73.2;37
23.03.2016;17:45:00;454;73.3;37
23.03.2016;17:55:00;297;73.4;38
23.03.2016;18:05:00;338;73.4;38
23.03.2016;18:15:00;379;73.5;38
23.03.2016;18:25:00;209;73.6;38
23.03.2016;18:35:00;39;73.6;37
23.03.2016;18:45:00;2;73.6;36
24.03.2016;06:15:00;4;0;27
24.03.2016;06:25:00;39;0;28
24.03.2016;06:35:00;364;0;28
24.03.2016;06:45:00;657;0.1;29
24.03.2016;06:55:00;891;0.2;30
24.03.2016;07:05:00;1105;0.4;31
24.03.2016;07:15:00;1237;0.6;31
24.03.2016;07:25:00;1831;0.9;31
24.03.2016;07:35:00;1889;1.2;32
24.03.2016;07:45:00;2945;1.6;33
24.03.2016;07:55:00;4303;2.3;35
24.03.2016;08:05:00;4988;3.1;37
24.03.2016;08:15:00;6146;4.1;38
24.03.2016;08:25:00;6730;5.2;36
24.03.2016;08:35:00;7622;6.4;36
24.03.2016;08:45:00;9174;7.8;38
24.03.2016;08:55:00;11964;9.7;38
24.03.2016;09:05:00;14907;12.0;38
24.03.2016;09:15:00;15218;14.7;37
24.03.2016;09:25:00;17349;17.7;35
24.03.2016;09:35:00;16542;21.1;35
24.03.2016;09:45:00;21665;24.7;37
24.03.2016;09:55:00;18386;28.9;37
24.03.2016;10:05:00;28249;33.2;41
24.03.2016;10:15:00;41077;38.6;43
24.03.2016;10:25:00;47269;46.4;47
24.03.2016;10:35:00;35822;52.3;42
24.03.2016;10:45:00;18303;56.0;37
24.03.2016;10:55:00;13082;58.4;38
24.03.2016;11:05:00;10722;60.2;38
24.03.2016;11:15:00;9471;61.9;37
24.03.2016;11:25:00;8510;63.3;36
24.03.2016;11:35:00;7618;64.6;35
24.03.2016;11:45:00;10611;66.2;38
24.03.2016;11:55:00;25978;69.5;40
24.03.2016;12:05:00;24927;74.2;39
24.03.2016;12:15:00;15223;77.0;36
24.03.2016;12:25:00;12476;79.1;36
24.03.2016;12:35:00;16882;81.7;35
24.03.2016;12:45:00;18463;84.8;37
24.03.2016;12:55:00;22602;88.2;36
24.03.2016;13:05:00;23429;92.8;39
24.03.2016;13:15:00;19790;96.2;35
24.03.2016;13:25:00;22176;99.8;36
24.03.2016;13:35:00;19476;103.2;35
24.03.2016;13:45:00;20072;106.5;35
24.03.2016;13:55:00;30385;110.8;39
24.03.2016;14:05:00;33019;116.4;42
24.03.2016;14:15:00;14441;119.2;36
24.03.2016;14:25:00;13368;121.6;35
24.03.2016;14:35:00;16662;124.1;36
24.03.2016;14:45:00;12769;126.4;38
24.03.2016;14:55:00;12960;128.4;38
24.03.2016;15:05:00;12875;130.7;37
24.03.2016;15:15:00;12065;132.7;37
24.03.2016;15:25:00;10965;134.6;36
24.03.2016;15:35:00;10431;136.4;35
24.03.2016;15:45:00;9699;138.0;35
24.03.2016;15:55:00;8896;139.5;37
24.03.2016;16:05:00;8649;141.0;38
24.03.2016;16:15:00;7940;142.3;37
24.03.2016;16:25:00;6729;143.4;35
24.03.2016;16:35:00;7323;144.6;38
24.03.2016;16:45:00;5524;145.7;36
24.03.2016;16:55:00;5539;146.5;38
24.03.2016;17:05:00;6894;147.6;36
24.03.2016;17:15:00;4760;148.5;39
24.03.2016;17:25:00;4273;149.2;35
24.03.2016;17:35:00;3156;149.8;38
24.03.2016;17:45:00;2094;150.2;38
24.03.2016;17:55:00;1844;150.5;39
24.03.2016;18:05:00;1476;150.8;39
24.03.2016;18:15:00;867;150.9;39
24.03.2016;18:25:00;511;151.0;39
24.03.2016;18:35:00;252;151.1;39
24.03.2016;18:45:00;12;151.1;37
25.03.2016;06:20:00;0;0;26
25.03.2016;06:30:00;45;0;28
25.03.2016;06:40:00;391;0;29
25.03.2016;06:50:00;959;0.1;30
25.03.2016;07:00:00;1330;0.3;30
25.03.2016;07:10:00;1846;0.6;31
25.03.2016;07:20:00;1609;0.9;31
25.03.2016;07:30:00;3365;1.4;32
25.03.2016;07:40:00;3410;2.0;33
25.03.2016;07:50:00;4603;2.6;35
25.03.2016;08:00:00;7236;3.7;38
25.03.2016;08:10:00;6793;4.9;36
25.03.2016;08:20:00;5021;5.8;38
25.03.2016;08:30:00;7355;6.9;35
25.03.2016;08:40:00;4747;7.8;38
25.03.2016;08:50:00;9112;9.1;35
25.03.2016;09:00:00;9957;10.8;35
25.03.2016;09:10:00;9791;12.4;37
25.03.2016;09:20:00;8808;14.0;38
25.03.2016;09:30:00;10790;15.7;37
25.03.2016;09:40:00;14845;17.9;37
25.03.2016;09:50:00;17996;20.9;35
25.03.2016;10:00:00;15923;23.7;35
25.03.2016;10:10:00;18216;26.3;37
25.03.2016;10:20:00;16383;29.3;37
25.03.2016;10:30:00;20839;32.6;36
25.03.2016;10:40:00;23656;36.5;37
25.03.2016;10:50:00;15484;39.4;37
25.03.2016;11:00:00;14488;41.8;35
25.03.2016;11:10:00;14929;44.4;35
25.03.2016;11:20:00;12044;46.7;35
25.03.2016;11:30:00;10797;48.4;36
25.03.2016;11:40:00;10395;50.0;38
25.03.2016;11:50:00;11905;52.0;38
25.03.2016;12:00:00;10635;54.1;36
25.03.2016;12:10:00;8522;55.5;35
25.03.2016;12:20:00;9113;57.0;36
25.03.2016;12:30:00;10740;58.8;37
25.03.2016;12:40:00;9767;60.5;38
25.03.2016;12:50:00;9788;62.1;38
25.03.2016;13:00:00;9063;63.6;36
25.03.2016;13:10:00;7667;65.0;35
25.03.2016;13:20:00;10890;66.8;36
25.03.2016;13:30:00;10489;68.6;37
25.03.2016;13:40:00;11110;70.6;36
25.03.2016;13:50:00;11478;72.4;38
25.03.2016;14:00:00;10473;74.3;38
25.03.2016;14:10:00;7321;75.6;37
25.03.2016;14:20:00;7204;76.7;36
25.03.2016;14:30:00;7250;78.0;38
25.03.2016;14:40:00;6085;79.0;35
25.03.2016;14:50:00;5151;79.9;38
25.03.2016;15:00:00;3615;80.6;34
25.03.2016;15:10:00;2657;81.0;36
25.03.2016;15:20:00;5264;81.8;38
25.03.2016;15:30:00;6251;82.8;35
25.03.2016;15:40:00;9539;84.2;35
25.03.2016;15:50:00;8478;85.8;37
25.03.2016;16:00:00;9536;87.4;37
25.03.2016;16:10:00;4267;88.2;36
25.03.2016;16:20:00;4245;88.9;37
25.03.2016;16:30:00;4474;89.6;38
25.03.2016;16:40:00;3911;90.2;35
25.03.2016;16:50:00;3521;90.8;38
25.03.2016;17:00:00;1402;91.2;38
25.03.2016;17:10:00;4219;91.6;39
25.03.2016;17:20:00;3315;92.3;35
25.03.2016;17:30:00;2914;92.8;37
25.03.2016;17:40:00;1667;93.2;38
25.03.2016;17:50:00;918;93.4;38
25.03.2016;18:00:00;696;93.5;38
25.03.2016;18:10:00;725;93.6;38
25.03.2016;18:20:00;485;93.7;38
25.03.2016;18:30:00;309;93.7;38
25.03.2016;18:40:00;10;93.8;37
25.03.2016;18:50:00;3;93.8;36
26.03.2016;06:20:00;13;0;27
26.03.2016;06:30:00;133;0;28
26.03.2016;06:40:00;510;0;29
26.03.2016;06:50:00;1028;0.2;30
26.03.2016;07:00:00;1109;0.4;30
26.03.2016;07:10:00;2509;0.7;31
26.03.2016;07:20:00;3927;1.3;31
26.03.2016;07:30:00;1915;1.7;33
26.03.2016;07:40:00;5184;2.5;34
26.03.2016;07:50:00;5509;3.4;37
26.03.2016;08:00:00;9990;4.9;35
26.03.2016;08:10:00;15472;7.3;36
26.03.2016;08:20:00;6593;8.6;37
26.03.2016;08:30:00;6493;9.7;34
26.03.2016;08:40:00;6718;10.8;37
26.03.2016;08:50:00;6853;12.0;35
26.03.2016;09:00:00;9021;13.3;38
26.03.2016;09:10:00;11971;15.1;38
26.03.2016;09:20:00;21610;18.0;39
26.03.2016;09:30:00;32215;22.3;40
26.03.2016;09:40:00;41384;29.4;45
26.03.2016;09:50:00;29539;33.9;38
26.03.2016;10:00:00;24935;39.8;40
26.03.2016;10:10:00;31495;43.5;42
26.03.2016;10:20:00;43843;50.8;46
26.03.2016;10:30:00;44450;58.3;46
26.03.2016;10:40:00;43073;65.1;46
26.03.2016;10:50:00;41796;72.1;45
26.03.2016;11:00:00;41980;79.1;46
26.03.2016;11:10:00;41936;86.1;46
26.03.2016;11:20:00;40349;93.0;45
26.03.2016;11:30:00;42899;100.1;46
26.03.2016;11:40:00;41968;107.1;46
26.03.2016;11:50:00;41444;114.0;46
26.03.2016;12:00:00;41846;120.7;46
26.03.2016;12:10:00;41647;127.6;46
26.03.2016;12:20:00;38934;134.2;45
26.03.2016;12:30:00;38858;140.7;45
26.03.2016;12:40:00;38982;147.2;45
26.03.2016;12:50:00;37535;153.5;44
26.03.2016;13:00:00;36964;159.7;44
26.03.2016;13:10:00;36816;165.5;43
26.03.2016;13:20:00;34532;171.4;43
26.03.2016;13:30:00;34404;176.2;42
26.03.2016;13:40:00;20158;180.4;38
26.03.2016;13:50:00;29217;185.4;41
26.03.2016;14:00:00;27634;190.0;41
26.03.2016;14:10:00;25945;194.5;40
26.03.2016;14:20:00;24359;198.6;39
26.03.2016;14:30:00;22635;202.4;38
26.03.2016;14:40:00;20901;206.0;37
26.03.2016;14:50:00;19057;209.3;36
26.03.2016;15:00:00;17322;212.2;35
26.03.2016;15:10:00;15414;214.9;36
26.03.2016;15:20:00;13458;217.2;37
26.03.2016;15:30:00;11505;219.2;38
26.03.2016;15:40:00;9653;220.9;38
26.03.2016;15:50:00;7832;222.3;36
26.03.2016;16:00:00;6257;223.4;35
26.03.2016;16:10:00;4766;224.2;37
26.03.2016;16:20:00;3634;224.9;36
26.03.2016;16:30:00;2951;225.4;37
26.03.2016;16:40:00;2539;225.8;38
26.03.2016;16:50:00;2306;226.2;39
26.03.2016;17:00:00;2165;226.6;36
26.03.2016;17:10:00;1979;226.9;37
26.03.2016;17:20:00;1819;227.3;37
26.03.2016;17:30:00;1654;227.5;38
26.03.2016;17:40:00;1473;227.8;39
26.03.2016;17:50:00;1279;228.0;39
26.03.2016;18:00:00;1119;228.2;39
26.03.2016;18:10:00;829;228.4;39
26.03.2016;18:20:00;542;228.5;39
26.03.2016;18:30:00;358;228.5;36
26.03.2016;18:40:00;174;228.6;37
26.03.2016;18:50:00;0;228.6;37
27.03.2016;07:00:00;5;0;25
27.03.2016;07:10:00;103;0;28
27.03.2016;07:20:00;412;0;29
27.03.2016;07:30:00;1019;0.2;30
27.03.2016;07:40:00;1891;0.4;30
27.03.2016;07:50:00;3369;0.9;31
27.03.2016;08:00:00;4454;1.6;32
27.03.2016;08:10:00;5369;2.5;35
27.03.2016;08:20:00;6448;3.5;38
27.03.2016;08:30:00;7721;4.7;35
27.03.2016;08:40:00;6791;6.0;35
27.03.2016;08:50:00;3618;6.6;35
27.03.2016;09:00:00;4644;7.2;36
27.03.2016;09:10:00;5591;8.2;37
27.03.2016;09:20:00;3995;8.9;35
27.03.2016;09:30:00;5108;9.7;38
27.03.2016;09:40:00;8747;11.0;35
27.03.2016;09:50:00;11082;12.7;35
27.03.2016;10:00:00;10922;14.4;37
27.03.2016;10:10:00;18599;17.2;37
27.03.2016;10:20:00;13640;19.9;37
27.03.2016;10:30:00;12200;21.9;37
27.03.2016;10:40:00;16858;24.3;37
27.03.2016;10:50:00;24083;27.9;37
27.03.2016;11:00:00;25004;32.2;39
27.03.2016;11:10:00;16390;35.2;35
27.03.2016;11:20:00;22285;38.6;37
27.03.2016;11:30:00;23967;42.5;38
27.03.2016;11:40:00;9778;44.6;36
27.03.2016;11:50:00;8365;46.0;35
27.03.2016;12:00:00;12608;47.9;36
27.03.2016;12:10:00;18169;50.7;37
27.03.2016;12:20:00;14156;52.8;38
27.03.2016;12:30:00;18751;56.0;35
27.03.2016;12:40:00;11785;58.2;38
27.03.2016;12:50:00;9579;60.1;36
27.03.2016;13:00:00;20436;62.7;36
27.03.2016;13:10:00;17681;66.0;35
27.03.2016;13:20:00;28502;70.4;40
27.03.2016;13:30:00;24927;75.5;39
27.03.2016;13:40:00;21736;79.2;37
27.03.2016;13:50:00;23656;82.9;37
27.03.2016;14:00:00;18644;86.2;35
27.03.2016;14:10:00;16729;89.0;36
27.03.2016;14:20:00;14574;91.5;37
27.03.2016;14:30:00;12018;93.6;38
27.03.2016;14:40:00;10322;95.2;38
27.03.2016;14:50:00;13853;97.3;38
27.03.2016;15:00:00;12692;99.5;37
27.03.2016;15:10:00;9325;101.2;36
27.03.2016;15:20:00;8155;102.6;35
27.03.2016;15:30:00;9917;104.1;37
27.03.2016;15:40:00;13397;106.3;36
27.03.2016;15:50:00;16702;109.0;37
27.03.2016;16:00:00;11351;111.1;38
27.03.2016;16:10:00;11026;112.9;38
27.03.2016;16:20:00;9965;114.6;38
27.03.2016;16:30:00;7338;116.0;36
27.03.2016;16:40:00;5804;117.0;37
27.03.2016;16:50:00;4070;117.7;36
27.03.2016;17:00:00;4515;118.5;38
27.03.2016;17:10:00;6933;119.5;35
27.03.2016;17:20:00;6393;120.7;37
27.03.2016;17:30:00;5610;121.6;37
27.03.2016;17:40:00;4197;122.4;38
27.03.2016;17:50:00;3346;123.0;35
27.03.2016;18:00:00;2481;123.4;37
27.03.2016;18:10:00;1576;123.7;38
27.03.2016;18:20:00;1620;124.0;38
27.03.2016;18:30:00;1457;124.2;39
27.03.2016;18:40:00;1180;124.4;39
27.03.2016;18:50:00;965;124.6;39
27.03.2016;19:00:00;592;124.7;39
27.03.2016;19:10:00;214;124.8;39
27.03.2016;19:20:00;230;124.8;39
27.03.2016;19:30:00;275;124.9;39
27.03.2016;19:40:00;169;124.9;39
27.03.2016;19:50:00;5;124.9;37
28.03.2016;07:05:00;6;0;26
28.03.2016;07:15:00;182;0;28
28.03.2016;07:25:00;492;0;29
28.03.2016;07:35:00;898;0.2;30
28.03.2016;07:45:00;1586;0.4;30
28.03.2016;07:55:00;2997;0.8;31
28.03.2016;08:05:00;7510;1.9;33
28.03.2016;08:15:00;10697;3.6;38
28.03.2016;08:25:00;10826;5.4;38
28.03.2016;08:35:00;18909;8.4;36
28.03.2016;08:45:00;24521;12.1;37
28.03.2016;08:55:00;29438;16.9;39
28.03.2016;09:05:00;29558;21.8;40
28.03.2016;09:15:00;33085;27.2;41
28.03.2016;09:25:00;38231;33.3;43
28.03.2016;09:35:00;36366;39.7;43
28.03.2016;09:45:00;16110;43.1;36
28.03.2016;09:55:00;27866;46.8;39
28.03.2016;10:05:00;25806;51.8;39
28.03.2016;10:15:00;11855;54.1;37
28.03.2016;10:25:00;16476;56.6;36
28.03.2016;10:35:00;16774;59.4;35
28.03.2016;10:45:00;18839;62.3;37
28.03.2016;10:55:00;16334;65.0;38
28.03.2016;11:05:00;22807;68.7;38
28.03.2016;11:15:00;34431;73.6;41
28.03.2016;11:25:00;23533;78.1;39
28.03.2016;11:35:00;17774;81.1;36
28.03.2016;11:45:00;18953;84.2;35
28.03.2016;11:55:00;15158;87.0;38
28.03.2016;12:05:00;15046;89.5;36
28.03.2016;12:15:00;14208;91.9;36
28.03.2016;12:25:00;14458;94.5;35
28.03.2016;12:35:00;19235;97.2;36
28.03.2016;12:45:00;19739;100.5;35
28.03.2016;12:55:00;19616;103.7;38
28.03.2016;13:05:00;21976;107.7;38
28.03.2016;13:15:00;14893;110.3;38
28.03.2016;13:25:00;14400;113.1;35
28.03.2016;13:35:00;15677;115.6;35
28.03.2016;13:45:00;32052;119.2;42
28.03.2016;13:55:00;22965;123.7;38
28.03.2016;14:05:00;22364;127.3;36
28.03.2016;14:15:00;14952;130.3;36
28.03.2016;14:25:00;23989;134.0;38
28.03.2016;14:35:00;21912;137.6;37
28.03.2016;14:45:00;23891;141.0;39
28.03.2016;14:55:00;19729;144.3;35
28.03.2016;15:05:00;23679;147.7;39
28.03.2016;15:15:00;22931;151.2;36
28.03.2016;15:25:00;29588;156.0;40
28.03.2016;15:35:00;22263;160.0;38
28.03.2016;15:45:00;21539;163.7;37
28.03.2016;15:55:00;19242;167.0;35
28.03.2016;16:05:00;16965;169.9;37
28.03.2016;16:15:00;15095;172.5;36
28.03.2016;16:25:00;13117;174.8;35
28.03.2016;16:35:00;11215;176.8;35
28.03.2016;16:45:00;9211;178.4;35
28.03.2016;16:55:00;7328;179.7;38
28.03.2016;17:05:00;5676;180.7;37
28.03.2016;17:15:00;4159;181.5;39
28.03.2016;17:25:00;3272;182.0;36
28.03.2016;17:35:00;2566;182.5;37
28.03.2016;17:45:00;2243;182.9;38
28.03.2016;17:55:00;2376;183.3;39
28.03.2016;18:05:00;2383;183.7;35
28.03.2016;18:15:00;1771;184.0;37
28.03.2016;18:25:00;1648;184.3;37
28.03.2016;18:35:00;1513;184.5;38
28.03.2016;18:45:00;1279;184.7;38
28.03.2016;18:55:00;1208;184.9;39
28.03.2016;19:05:00;979;185.1;39
28.03.2016;19:15:00;731;185.3;39
28.03.2016;19:25:00;509;185.3;39
28.03.2016;19:35:00;334;185.4;39
28.03.2016;19:45:00;159;185.4;39
28.03.2016;19:55:00;12;185.5;37
28.03.2016;20:05:00;0;185.5;36
29.03.2016;07:15:00;51;0;27
29.03.2016;07:25:00;172;0;29
29.03.2016;07:35:00;476;0;30
29.03.2016;07:45:00;3229;0.4;30
29.03.2016;07:55:00;3798;1.0;31
29.03.2016;08:05:00;5401;1.9;33
29.03.2016;08:15:00;5912;2.7;35
29.03.2016;08:25:00;5389;3.7;38
29.03.2016;08:35:00;3881;4.3;39
29.03.2016;08:45:00;4694;5.1;34
29.03.2016;08:55:00;5185;5.9;37
29.03.2016;09:05:00;4178;6.7;39
29.03.2016;09:15:00;6302;7.5;35
29.03.2016;09:25:00;7162;8.7;38
29.03.2016;09:35:00;12953;10.7;37
29.03.2016;09:45:00;15765;13.4;35
29.03.2016;09:55:00;19942;16.8;36
29.03.2016;10:05:00;34317;21.7;41
29.03.2016;10:15:00;11586;25.3;35
29.03.2016;10:25:00;25531;28.5;40
29.03.2016;10:35:00;20574;32.2;38
29.03.2016;10:45:00;15077;35.4;35
29.03.2016;10:55:00;20668;39.3;38
29.03.2016;11:05:00;27289;42.3;41
29.03.2016;11:15:00;31509;48.4;41
29.03.2016;11:25:00;13223;50.8;37
29.03.2016;11:35:00;18530;54.0;35
29.03.2016;11:45:00;26953;57.7;37
29.03.2016;11:55:00;25306;61.9;39
29.03.2016;12:05:00;13643;64.4;36
29.03.2016;12:15:00;31762;69.2;41
29.03.2016;12:25:00;40556;76.4;45
29.03.2016;12:35:00;37145;82.5;44
29.03.2016;12:45:00;34354;88.5;43
29.03.2016;12:55:00;30961;94.1;42
29.03.2016;13:05:00;21399;98.2;38
29.03.2016;13:15:00;28044;103.0;40
29.03.2016;13:25:00;30261;108.2;41
29.03.2016;13:35:00;24056;112.4;39
29.03.2016;13:45:00;23424;116.2;38
29.03.2016;13:55:00;20340;119.2;38
29.03.2016;14:05:00;29680;123.3;39
29.03.2016;14:15:00;18508;126.5;36
29.03.2016;14:25:00;14104;129.6;35
29.03.2016;14:35:00;17556;132.2;37
29.03.2016;14:45:00;25757;136.2;38
29.03.2016;14:55:00;25987;140.4;39
29.03.2016;15:05:00;18854;144.0;37
29.03.2016;15:15:00;21711;147.4;37
29.03.2016;15:25:00;14527;150.1;37
29.03.2016;15:35:00;16409;152.7;35
29.03.2016;15:45:00;20526;155.6;37
29.03.2016;15:55:00;14167;158.3;35
29.03.2016;16:05:00;17156;161.4;35
29.03.2016;16:15:00;16309;164.2;38
29.03.2016;16:25:00;16679;167.0;35
29.03.2016;16:35:00;12883;169.4;35
29.03.2016;16:45:00;12357;171.4;35
29.03.2016;16:55:00;10831;173.1;37
29.03.2016;17:05:00;9720;174.8;38
29.03.2016;17:15:00;9525;176.4;38
29.03.2016;17:25:00;9929;178.0;36
29.03.2016;17:35:00;7669;179.4;35
29.03.2016;17:45:00;7165;180.6;38
29.03.2016;17:55:00;6551;181.7;37
29.03.2016;18:05:00;3656;182.4;39
29.03.2016;18:15:00;2320;182.9;35
29.03.2016;18:25:00;1871;183.1;36
29.03.2016;18:35:00;2924;183.6;37
29.03.2016;18:45:00;1112;183.9;38
29.03.2016;18:55:00;686;184.0;38
29.03.2016;19:05:00;691;184.2;38
29.03.2016;19:15:00;498;184.2;39
29.03.2016;19:25:00;445;184.3;39
29.03.2016;19:35:00;318;184.4;39
29.03.2016;19:45:00;0;184.4;37
29.03.2016;19:55:00;0;184.4;36
30.03.2016;07:10:00;5;0;27
30.03.2016;07:20:00;234;0;28
30.03.2016;07:30:00;755;0.1;29
30.03.2016;07:40:00;1087;0.2;30
30.03.2016;07:50:00;1597;0.5;31
30.03.2016;08:00:00;2196;0.8;31
30.03.2016;08:10:00;2927;1.3;32
30.03.2016;08:20:00;4618;2.0;33
30.03.2016;08:30:00;6283;2.9;36
30.03.2016;08:40:00;6769;4.1;36
30.03.2016;08:50:00;9062;5.4;38
30.03.2016;09:00:00;10387;7.3;38
30.03.2016;09:10:00;7367;8.6;35
30.03.2016;09:20:00;7675;9.8;37
30.03.2016;09:30:00;10738;11.5;38
30.03.2016;09:40:00;10442;13.3;38
30.03.2016;09:50:00;9136;14.8;37
30.03.2016;10:00:00;11815;16.6;36
30.03.2016;10:10:00;9916;18.4;35
30.03.2016;10:20:00;9708;20.0;35
30.03.2016;10:30:00;8322;21.5;37
30.03.2016;10:40:00;9706;23.0;38
30.03.2016;10:50:00;15333;25.3;38
30.03.2016;11:00:00;18413;28.2;36
30.03.2016;11:10:00;24115;31.5;36
30.03.2016;11:20:00;12096;34.3;35
30.03.2016;11:30:00;10350;36.2;35
30.03.2016;11:40:00;8147;37.6;36
30.03.2016;11:50:00;13671;39.6;37
30.03.2016;12:00:00;15679;42.1;37
30.03.2016;12:10:00;14891;44.6;38
30.03.2016;12:20:00;14102;47.0;38
30.03.2016;12:30:00;13704;49.4;37
30.03.2016;12:40:00;23388;52.8;37
30.03.2016;12:50:00;43954;59.1;45
30.03.2016;13:00:00;34682;65.1;43
30.03.2016;13:10:00;36298;71.6;44
30.03.2016;13:20:00;30254;77.3;42
30.03.2016;13:30:00;20902;82.5;39
30.03.2016;13:40:00;20127;86.1;37
30.03.2016;13:50:00;29631;90.0;39
30.03.2016;14:00:00;30084;94.9;41
30.03.2016;14:10:00;31206;100.9;42
30.03.2016;14:20:00;20520;105.4;38
30.03.2016;14:30:00;24384;109.6;40
30.03.2016;14:40:00;25603;114.3;39
30.03.2016;14:50:00;26519;118.7;39
30.03.2016;15:00:00;27641;123.1;40
30.03.2016;15:10:00;15464;126.3;37
30.03.2016;15:20:00;21007;129.2;39
30.03.2016;15:30:00;16226;132.0;35
30.03.2016;15:40:00;11292;134.6;36
30.03.2016;15:50:00;14373;137.3;36
30.03.2016;16:00:00;12587;139.4;36
30.03.2016;16:10:00;12543;141.6;36
30.03.2016;16:20:00;15182;143.9;37
30.03.2016;16:30:00;11278;146.5;35
30.03.2016;16:40:00;14111;149.1;36
30.03.2016;16:50:00;10566;151.3;35
30.03.2016;17:00:00;7820;152.6;38
30.03.2016;17:10:00;9228;154.1;38
30.03.2016;17:20:00;5088;155.2;36
30.03.2016;17:30:00;6703;156.1;38
30.03.2016;17:40:00;7642;157.3;37
30.03.2016;17:50:00;7147;158.7;35
30.03.2016;18:00:00;6504;159.9;37
30.03.2016;18:10:00;5355;160.7;36
30.03.2016;18:20:00;3319;161.3;38
30.03.2016;18:30:00;2977;161.9;35
30.03.2016;18:40:00;2567;162.4;37
30.03.2016;18:50:00;2573;162.8;38
30.03.2016;19:00:00;1829;163.1;39
30.03.2016;19:10:00;953;163.3;39
30.03.2016;19:20:00;540;163.4;39
30.03.2016;19:30:00;338;163.5;39
30.03.2016;19:40:00;235;163.5;39
30.03.2016;19:50:00;21;163.5;38
30.03.2016;20:00:00;0;163.6;37
31.03.2016;07:05:00;14;0;28
31.03.2016;07:15:00;204;0;29
31.03.2016;07:25:00;370;0;30
31.03.2016;07:35:00;517;0.1;31
31.03.2016;07:45:00;788;0.2;31
31.03.2016;07:55:00;4672;0.7;32
31.03.2016;08:05:00;9123;2.2;36
31.03.2016;08:15:00;14113;4.3;35
31.03.2016;08:25:00;15912;6.8;35
31.03.2016;08:35:00;19551;9.9;35
31.03.2016;08:45:00;26543;14.1;38
31.03.2016;08:55:00;28583;18.8;40
31.03.2016;09:05:00;29974;23.5;40
31.03.2016;09:15:00;31708;28.7;41
31.03.2016;09:25:00;32927;34.2;42
31.03.2016;09:35:00;34177;39.8;42
31.03.2016;09:45:00;35365;45.6;43
31.03.2016;09:55:00;36586;51.7;43
31.03.2016;10:05:00;37810;57.9;44
31.03.2016;10:15:00;39016;64.4;44
31.03.2016;10:25:00;39876;71.0;45
31.03.2016;10:35:00;40958;77.7;45
31.03.2016;10:45:00;40885;84.5;45
31.03.2016;10:55:00;41015;91.3;46
31.03.2016;11:05:00;40874;98.2;46
31.03.2016;11:15:00;40984;105.0;46
31.03.2016;11:25:00;41398;111.9;46
31.03.2016;11:35:00;41668;118.8;46
31.03.2016;11:45:00;41338;125.6;45
31.03.2016;11:55:00;40239;132.4;45
31.03.2016;12:05:00;38316;138.5;44
31.03.2016;12:15:00;41507;145.3;46
31.03.2016;12:25:00;40581;151.2;45
31.03.2016;12:35:00;38703;157.7;45
31.03.2016;12:45:00;39544;164.3;45
31.03.2016;12:55:00;39949;170.8;45
31.03.2016;13:05:00;36501;177.0;44
31.03.2016;13:15:00;32621;182.9;43
31.03.2016;13:25:00;30595;188.4;42
31.03.2016;13:35:00;37368;194.1;44
31.03.2016;13:45:00;30435;199.5;42
31.03.2016;13:55:00;36258;205.1;44
31.03.2016;14:05:00;33455;211.0;43
31.03.2016;14:15:00;22589;214.7;38
31.03.2016;14:25:00;17658;218.0;37
31.03.2016;14:35:00;23507;221.7;39
31.03.2016;14:45:00;22060;225.3;38
31.03.2016;14:55:00;25433;229.5;40
31.03.2016;15:05:00;14558;232.3;36
31.03.2016;15:15:00;20533;235.3;39
31.03.2016;15:25:00;13829;238.2;36
31.03.2016;15:35:00;24445;241.7;40
31.03.2016;15:45:00;16321;244.8;36
31.03.2016;15:55:00;17996;247.5;38
31.03.2016;16:05:00;21041;250.7;36
31.03.2016;16:15:00;18331;254.0;36
31.03.2016;16:25:00;16464;256.7;38
31.03.2016;16:35:00;13770;259.2;35
31.03.2016;16:45:00;12761;261.3;35
31.03.2016;16:55:00;10651;263.2;35
31.03.2016;17:05:00;12541;265.3;35
31.03.2016;17:15:00;11449;267.3;37
31.03.2016;17:25:00;9952;268.9;38
31.03.2016;17:35:00;9961;270.7;37
31.03.2016;17:45:00;6426;271.8;35
31.03.2016;17:55:00;6146;272.9;38
31.03.2016;18:05:00;5954;273.8;36
31.03.2016;18:15:00;5252;274.8;38
31.03.2016;18:25:00;4242;275.5;37
31.03.2016;18:35:00;3310;276.1;38
31.03.2016;18:45:00;2884;276.6;37
31.03.2016;18:55:00;2474;277.0;37
31.03.2016;19:05:00;1903;277.4;37
31.03.2016;19:15:00;1100;277.6;38
31.03.2016;19:25:00;612;277.7;38
31.03.2016;19:35:00;440;277.8;39
31.03.2016;19:45:00;236;277.8;39
31.03.2016;19:55:00;0;277.8;38
01.04.2016;07:15:00;11;0;29
01.04.2016;07:25:00;9;0;29
01.04.2016;07:35:00;375;0;30
01.04.2016;07:45:00;580;0.1;31
01.04.2016;07:55:00;932;0.2;31
01.04.2016;08:05:00;1159;0.4;32
01.04.2016;08:15:00;1010;0.6;32
01.04.2016;08:25:00;1983;0.8;33
01.04.2016;08:35:00;3101;1.3;33
01.04.2016;08:45:00;5092;2.1;35
01.04.2016;08:55:00;8995;3.4;38
01.04.2016;09:05:00;7990;4.8;38
01.04.2016;09:15:00;5160;6.1;34
01.04.2016;09:25:00;6137;7.0;37
01.04.2016;09:35:00;6872;8.3;35
01.04.2016;09:45:00;6767;9.5;38
01.04.2016;09:55:00;4765;10.4;35
01.04.2016;10:05:00;5340;11.3;38
01.04.2016;10:15:00;8417;12.7;35
01.04.2016;10:25:00;8543;14.0;37
01.04.2016;10:35:00;8240;15.6;38
01.04.2016;10:45:00;10815;17.2;38
01.04.2016;10:55:00;15976;19.6;38
01.04.2016;11:05:00;21774;23.0;36
01.04.2016;11:15:00;12713;25.6;37
01.04.2016;11:25:00;15967;28.0;35
01.04.2016;11:35:00;21628;31.2;37
01.04.2016;11:45:00;18183;35.1;37
01.04.2016;11:55:00;12141;37.2;37
01.04.2016;12:05:00;13628;39.4;38
01.04.2016;12:15:00;13403;41.7;37
01.04.2016;12:25:00;15330;44.1;38
01.04.2016;12:35:00;18134;47.2;35
01.04.2016;12:45:00;25546;51.1;39
01.04.2016;12:55:00;12230;53.5;36
01.04.2016;13:05:00;10583;55.4;36
01.04.2016;13:15:00;9437;57.2;35
01.04.2016;13:25:00;9205;58.7;36
01.04.2016;13:35:00;14381;60.8;37
01.04.2016;13:45:00;12182;62.9;38
01.04.2016;13:55:00;13165;65.0;38
01.04.2016;14:05:00;20120;68.1;35
01.04.2016;14:15:00;22994;71.9;37
01.04.2016;14:25:00;20840;75.7;37
01.04.2016;14:35:00;18237;78.8;34
01.04.2016;14:45:00;16817;81.7;36
01.04.2016;14:55:00;16456;84.3;38
01.04.2016;15:05:00;13094;86.8;36
01.04.2016;15:15:00;9812;88.4;35
01.04.2016;15:25:00;12081;90.2;37
01.04.2016;15:35:00;12295;92.1;37
01.04.2016;15:45:00;14053;94.2;37
01.04.2016;15:55:00;11646;96.4;38
01.04.2016;16:05:00;12048;98.5;37
01.04.2016;16:15:00;6551;99.8;34
01.04.2016;16:25:00;4486;100.5;37
01.04.2016;16:35:00;5376;101.6;34
01.04.2016;16:45:00;7102;102.6;38
01.04.2016;16:55:00;7202;103.8;36
01.04.2016;17:05:00;3345;104.5;38
01.04.2016;17:15:00;6239;105.4;35
01.04.2016;17:25:00;4349;106.3;38
01.04.2016;17:35:00;3254;106.9;35
01.04.2016;17:45:00;2829;107.4;36
01.04.2016;17:55:00;2035;107.8;37
01.04.2016;18:05:00;1203;108.0;38
01.04.2016;18:15:00;530;108.1;38
01.04.2016;18:25:00;377;108.2;38
01.04.2016;18:35:00;381;108.3;39
01.04.2016;18:45:00;422;108.3;39
01.04.2016;18:55:00;412;108.4;39
01.04.2016;19:05:00;296;108.4;39
01.04.2016;19:15:00;232;108.5;39
01.04.2016;19:25:00;206;108.5;39
01.04.2016;19:35:00;155;108.5;39
01.04.2016;19:45:00;0;108.6;38
01.04.2016;19:55:00;7;108.6;37
02.04.2016;07:15:00;15;0;28
02.04.2016;07:25:00;172;0;29
02.04.2016;07:35:00;303;0;30
02.04.2016;07:45:00;459;0.1;31
02.04.2016;07:55:00;655;0.2;31
02.04.2016;08:05:00;965;0.3;32
02.04.2016;08:15:00;1125;0.5;32
02.04.2016;08:25:00;1362;0.7;33
02.04.2016;08:35:00;1871;1.0;33
02.04.2016;08:45:00;2088;1.4;34
02.04.2016;08:55:00;2229;1.7;35
02.04.2016;09:05:00;2425;2.1;36
02.04.2016;09:15:00;2597;2.5;36
02.04.2016;09:25:00;2668;3.0;37
02.04.2016;09:35:00;3048;3.5;38
02.04.2016;09:45:00;3916;4.1;36
02.04.2016;09:55:00;3834;4.7;36
02.04.2016;10:05:00;4213;5.4;38
02.04.2016;10:15:00;4788;6.2;35
02.04.2016;10:25:00;4931;7.0;37
02.04.2016;10:35:00;5335;7.9;37
02.04.2016;10:45:00;6189;8.9;37
02.04.2016;10:55:00;7281;10.0;35
02.04.2016;11:05:00;7888;11.3;37
02.04.2016;11:15:00;8892;12.7;38
02.04.2016;11:25:00;9025;14.3;36
02.04.2016;11:35:00;7902;15.7;35
02.04.2016;11:45:00;9590;17.2;36
02.04.2016;11:55:00;11124;19.0;37
02.04.2016;12:05:00;16039;21.4;37
02.04.2016;12:15:00;14427;24.0;38
02.04.2016;12:25:00;15094;26.5;37
02.04.2016;12:35:00;12320;28.5;37
02.04.2016;12:45:00;19884;31.6;36
02.04.2016;12:55:00;28235;35.8;38
02.04.2016;13:05:00;26020;40.5;39
02.04.2016;13:15:00;31643;45.6;41
02.04.2016;13:25:00;28833;50.7;40
02.04.2016;13:35:00;14526;54.4;35
02.04.2016;13:45:00;14786;57.2;35
02.04.2016;13:55:00;16822;59.7;37
02.04.2016;14:05:00;22229;63.4;37
02.04.2016;14:15:00;28688;68.3;40
02.04.2016;14:25:00;34051;73.2;42
02.04.2016;14:35:00;30727;78.7;41
02.04.2016;14:45:00;13583;82.1;36
02.04.2016;14:55:00;12244;84.0;37
02.04.2016;15:05:00;12715;86.2;37
02.04.2016;15:15:00;13359;88.3;38
02.04.2016;15:25:00;14017;90.7;38
02.04.2016;15:35:00;14166;93.0;37
02.04.2016;15:45:00;14092;95.4;36
02.04.2016;15:55:00;14318;97.8;35
02.04.2016;16:05:00;17304;100.5;35
02.04.2016;16:15:00;17974;103.5;34
02.04.2016;16:25:00;13329;105.8;35
02.04.2016;16:35:00;10109;107.7;37
02.04.2016;16:45:00;11477;109.5;38
02.04.2016;16:55:00;10647;111.4;38
02.04.2016;17:05:00;8947;112.9;37
02.04.2016;17:15:00;9369;114.4;36
02.04.2016;17:25:00;9232;116.0;35
02.04.2016;17:35:00;8311;117.4;36
02.04.2016;17:45:00;6172;118.5;37
02.04.2016;17:55:00;5275;119.4;35
02.04.2016;18:05:00;4378;120.2;37
02.04.2016;18:15:00;4642;121.0;37
02.04.2016;18:25:00;5069;121.8;36
02.04.2016;18:35:00;4414;122.6;38
02.04.2016;18:45:00;2419;123.1;36
02.04.2016;18:55:00;1692;123.4;37
02.04.2016;19:05:00;1325;123.6;37
02.04.2016;19:15:00;671;123.7;38
02.04.2016;19:25:00;342;123.8;38
02.04.2016;19:35:00;245;123.9;38
02.04.2016;19:45:00;129;123.9;38
02.04.2016;19:55:00;5;123.9;37
03.04.2016;07:30:00;260;0;29
03.04.2016;07:40:00;488;0.1;30
03.04.2016;07:50:00;1042;0.2;31
03.04.2016;08:00:00;1759;0.5;32
03.04.2016;08:10:00;2565;0.8;32
03.04.2016;08:20:00;3215;1.4;33
03.04.2016;08:30:00;4421;2.0;34
03.04.2016;08:40:00;5118;2.9;37
03.04.2016;08:50:00;5684;3.8;38
03.04.2016;09:00:00;8833;5.0;37
03.04.2016;09:10:00;17015;7.4;37
03.04.2016;09:20:00;26007;11.4;39
03.04.2016;09:30:00;29797;16.2;41
03.04.2016;09:40:00;30930;21.3;41
03.04.2016;09:50:00;32799;26.7;42
03.04.2016;10:00:00;34009;32.3;42
03.04.2016;10:10:00;34962;38.1;43
03.04.2016;10:20:00;36073;44.0;43
03.04.2016;10:30:00;36984;50.1;44
03.04.2016;10:40:00;38406;56.4;44
03.04.2016;10:50:00;35417;62.5;43
03.04.2016;11:00:00;36584;68.4;43
03.04.2016;11:10:00;34757;74.2;43
03.04.2016;11:20:00;35036;80.1;43
03.04.2016;11:30:00;35748;85.9;43
03.04.2016;11:40:00;36364;91.9;43
03.04.2016;11:50:00;34092;97.6;43
03.04.2016;12:00:00;32818;103.1;42
03.04.2016;12:10:00;32492;108.2;42
03.04.2016;12:20:00;34613;113.8;43
03.04.2016;12:30:00;34389;119.4;43
03.04.2016;12:40:00;34940;125.2;43
03.04.2016;12:50:00;39237;131.7;45
03.04.2016;13:00:00;37666;138.1;44
03.04.2016;13:10:00;37008;144.3;44
03.04.2016;13:20:00;24495;149.0;40
03.04.2016;13:30:00;19467;152.5;38
03.04.2016;13:40:00;21253;155.9;37
03.04.2016;13:50:00;25746;159.7;39
03.04.2016;14:00:00;31912;164.9;42
03.04.2016;14:10:00;38185;170.9;44
03.04.2016;14:20:00;34348;176.7;43
03.04.2016;14:30:00;31364;182.1;42
03.04.2016;14:40:00;21178;185.7;38
03.04.2016;14:50:00;20668;189.2;38
03.04.2016;15:00:00;25522;193.3;40
03.04.2016;15:10:00;24092;197.2;39
03.04.2016;15:20:00;15495;200.2;36
03.04.2016;15:30:00;14069;202.7;38
03.04.2016;15:40:00;14771;204.9;37
03.04.2016;15:50:00;18098;208.6;38
03.04.2016;16:00:00;12608;210.8;37
03.04.2016;16:10:00;12348;212.9;36
03.04.2016;16:20:00;16393;215.3;35
03.04.2016;16:30:00;14155;217.8;38
03.04.2016;16:40:00;11404;219.9;36
03.04.2016;16:50:00;10285;221.6;35
03.04.2016;17:00:00;11563;223.4;35
03.04.2016;17:10:00;11370;225.4;36
03.04.2016;17:20:00;11156;227.3;37
03.04.2016;17:30:00;9362;228.9;38
03.04.2016;17:40:00;7853;230.3;37
03.04.2016;17:50:00;7506;231.5;35
03.04.2016;18:00:00;7786;232.8;37
03.04.2016;18:10:00;8791;234.2;38
03.04.2016;18:20:00;6369;235.5;36
03.04.2016;18:30:00;3627;236.2;39
03.04.2016;18:40:00;2934;236.7;36
03.04.2016;18:50:00;2196;237.0;37
03.04.2016;19:00:00;1651;237.3;38
03.04.2016;19:10:00;899;237.5;38
03.04.2016;19:20:00;621;237.6;39
03.04.2016;19:30:00;531;237.7;39
03.04.2016;19:40:00;369;237.8;39
03.04.2016;19:50:00;147;237.8;39
03.04.2016;20:00:00;0;237.8;37
04.04.2016;06:50:00;1;0;27
04.04.2016;07:00:00;54;0;29
04.04.2016;07:10:00;256;0;30
04.04.2016;07:20:00;463;0.1;31
04.04.2016;07:30:00;849;0.2;31
04.04.2016;07:40:00;1305;0.4;32
04.04.2016;07:50:00;2028;0.7;32
04.04.2016;08:00:00;9237;1.8;35
04.04.2016;08:10:00;12106;3.8;35
04.04.2016;08:20:00;14409;6.1;35
04.04.2016;08:30:00;18959;9.0;37
04.04.2016;08:40:00;24075;12.9;37
04.04.2016;08:50:00;26455;17.1;39
04.04.2016;09:00:00;28003;21.7;40
04.04.2016;09:10:00;29313;26.6;41
04.04.2016;09:20:00;30798;31.6;41
04.04.2016;09:30:00;32420;36.9;42
04.04.2016;09:40:00;33798;42.5;42
04.04.2016;09:50:00;35170;48.3;43
04.04.2016;10:00:00;36354;54.3;44
04.04.2016;10:10:00;37563;60.5;44
04.04.2016;10:20:00;38008;66.8;44
04.04.2016;10:30:00;38775;73.2;45
04.04.2016;10:40:00;39881;79.8;45
04.04.2016;10:50:00;38972;86.4;45
04.04.2016;11:00:00;37085;92.7;44
04.04.2016;11:10:00;40397;99.2;46
04.04.2016;11:20:00;39863;105.9;45
04.04.2016;11:30:00;40661;112.6;46
04.04.2016;11:40:00;40765;119.4;46
04.04.2016;11:50:00;37617;125.9;45
04.04.2016;12:00:00;41891;132.9;46
04.04.2016;12:10:00;33672;138.8;43
04.04.2016;12:20:00;22678;143.5;40
04.04.2016;12:30:00;16910;147.1;38
04.04.2016;12:40:00;37061;152.8;44
04.04.2016;12:50:00;40080;158.6;44
04.04.2016;13:00:00;44277;166.0;46
04.04.2016;13:10:00;41825;173.1;47
04.04.2016;13:20:00;37773;179.6;45
04.04.2016;13:30:00;29915;185.2;43
04.04.2016;13:40:00;26377;189.6;41
04.04.2016;13:50:00;28871;194.1;41
04.04.2016;14:00:00;32183;199.2;43
04.04.2016;14:10:00;33290;204.8;43
04.04.2016;14:20:00;30191;209.9;42
04.04.2016;14:30:00;18199;212.8;38
04.04.2016;14:40:00;19215;216.8;38
04.04.2016;14:50:00;30137;221.5;42
04.04.2016;15:00:00;23721;225.8;40
04.04.2016;15:10:00;26355;230.3;40
04.04.2016;15:20:00;25133;234.5;40
04.04.2016;15:30:00;22505;238.3;39
04.04.2016;15:40:00;20244;241.8;38
04.04.2016;15:50:00;16457;244.6;36
04.04.2016;16:00:00;19038;247.9;37
04.04.2016;16:10:00;16132;250.6;35
04.04.2016;16:20:00;14670;253.2;37
04.04.2016;16:30:00;13302;255.5;35
04.04.2016;16:40:00;11593;257.3;37
04.04.2016;16:50:00;10174;259.2;38
04.04.2016;17:00:00;8932;260.5;38
04.04.2016;17:10:00;8989;262.0;36
04.04.2016;17:20:00;6797;263.3;35
04.04.2016;17:30:00;7565;264.5;38
