Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
04.04.2016;17:40:00;6054;265.5;37
04.04.2016;17:50:00;7494;266.8;35
04.04.2016;18:00:00;7427;268.0;38
04.04.2016;18:10:00;5498;269.0;37
04.04.2016;18:20:00;4889;269.8;38
04.04.2016;18:30:00;4645;270.7;37
04.04.2016;18:40:00;4862;271.5;38
04.04.2016;18:50:00;4155;272.2;37
04.04.2016;19:00:00;2912;272.7;38
04.04.2016;19:10:00;2909;273.2;38
04.04.2016;19:20:00;2618;273.7;37
04.04.2016;19:30:00;1546;273.9;38
04.04.2016;19:40:00;564;274.1;38
04.04.2016;19:50:00;239;274.1;38
04.04.2016;20:00:00;9;274.1;38
05.04.2016;06:55:00;0;0;28
05.04.2016;07:05:00;240;0;29
05.04.2016;07:15:00;526;0.1;31
05.04.2016;07:25:00;973;0.2;31
05.04.2016;07:35:00;1901;0.5;32
05.04.2016;07:45:00;3081;0.9;32
05.04.2016;07:55:00;4478;1.6;34
05.04.2016;08:05:00;5773;2.5;37
05.04.2016;08:15:00;7409;3.6;37
05.04.2016;08:25:00;8897;5.2;38
05.04.2016;08:35:00;18086;7.9;38
05.04.2016;08:45:00;21826;11.3;36
05.04.2016;08:55:00;21246;14.9;36
05.04.2016;09:05:00;21400;18.4;36
05.04.2016;09:15:00;26200;22.6;39
05.04.2016;09:25:00;25551;26.6;38
05.04.2016;09:35:00;29911;31.6;41
05.04.2016;09:45:00;35161;37.2;43
05.04.2016;09:55:00;22522;41.4;38
05.04.2016;10:05:00;20489;44.9;37
05.04.2016;10:15:00;26298;49.0;39
05.04.2016;10:25:00;17654;52.2;35
05.04.2016;10:35:00;24420;55.8;37
05.04.2016;10:45:00;41638;62.1;45
05.04.2016;10:55:00;41621;69.1;46
05.04.2016;11:05:00;39924;75.8;45
05.04.2016;11:15:00;40957;82.6;46
05.04.2016;11:25:00;40416;89.3;46
05.04.2016;11:35:00;37721;95.8;44
05.04.2016;11:45:00;40360;102.4;46
05.04.2016;11:55:00;39674;109.2;45
05.04.2016;12:05:00;33497;114.9;43
05.04.2016;12:15:00;25201;119.7;40
05.04.2016;12:25:00;27036;123.9;40
05.04.2016;12:35:00;38780;129.4;44
05.04.2016;12:45:00;27936;134.3;41
05.04.2016;12:55:00;32713;139.9;42
05.04.2016;13:05:00;33633;145.4;43
05.04.2016;13:15:00;21043;149.6;39
05.04.2016;13:25:00;26956;153.6;40
05.04.2016;13:35:00;26893;158.1;41
05.04.2016;13:45:00;39518;163.8;44
05.04.2016;13:55:00;27147;168.9;41
05.04.2016;14:05:00;25238;172.9;40
05.04.2016;14:15:00;27501;177.3;41
05.04.2016;14:25:00;33093;182.4;42
05.04.2016;14:35:00;31625;188.0;42
05.04.2016;14:45:00;28542;192.9;41
05.04.2016;14:55:00;29163;197.4;41
05.04.2016;15:05:00;21709;201.0;38
05.04.2016;15:15:00;21218;204.4;38
05.04.2016;15:25:00;25310;208.3;39
05.04.2016;15:35:00;21615;212.0;38
05.04.2016;15:45:00;14215;214.6;36
05.04.2016;15:55:00;13897;217.0;36
05.04.2016;16:05:00;26812;221.3;41
05.04.2016;16:15:00;11843;223.7;35
05.04.2016;16:25:00;13853;226.3;36
05.04.2016;16:35:00;12191;228.2;38
05.04.2016;16:45:00;10951;230.4;35
05.04.2016;16:55:00;15119;232.5;36
05.04.2016;17:05:00;6250;234.0;37
05.04.2016;17:15:00;6920;235.0;37
05.04.2016;17:25:00;4088;235.8;37
05.04.2016;17:35:00;2793;236.4;38
05.04.2016;17:45:00;2764;236.8;38
05.04.2016;17:55:00;3542;237.3;37
05.04.2016;18:05:00;3920;238.0;38
05.04.2016;18:15:00;3857;238.6;36
05.04.2016;18:25:00;2323;239.0;37
05.04.2016;18:35:00;1254;239.2;38
05.04.2016;18:45:00;1577;239.5;38
05.04.2016;18:55:00;1778;239.8;39
05.04.2016;19:05:00;1075;240.0;36
05.04.2016;19:15:00;893;240.1;37
05.04.2016;19:25:00;942;240.3;38
05.04.2016;19:35:00;331;240.4;38
05.04.2016;19:45:00;28;240.4;38
05.04.2016;19:55:00;4;240.4;37
06.04.2016;06:55:00;0;0;28
06.04.2016;07:05:00;0;0;29
06.04.2016;07:15:00;184;0;29
06.04.2016;07:25:00;657;0;30
06.04.2016;07:35:00;945;0.2;31
06.04.2016;07:45:00;486;0.3;32
06.04.2016;07:55:00;1104;0.4;32
06.04.2016;08:05:00;1287;0.7;33
06.04.2016;08:15:00;1678;0.9;33
06.04.2016;08:25:00;2409;1.2;33
06.04.2016;08:35:00;2092;1.6;35
06.04.2016;08:45:00;2147;2.0;35
06.04.2016;08:55:00;2080;2.3;36
06.04.2016;09:05:00;3683;2.8;37
06.04.2016;09:15:00;11513;4.4;35
06.04.2016;09:25:00;12783;6.5;35
06.04.2016;09:35:00;17089;9.1;36
06.04.2016;09:45:00;11278;11.3;38
06.04.2016;09:55:00;12669;13.3;37
06.04.2016;10:05:00;13213;15.5;37
06.04.2016;10:15:00;12685;17.6;37
06.04.2016;10:25:00;16175;20.1;36
06.04.2016;10:35:00;19845;23.2;36
06.04.2016;10:45:00;22068;27.0;37
06.04.2016;10:55:00;23811;30.8;37
06.04.2016;11:05:00;30073;35.5;40
06.04.2016;11:15:00;22905;39.9;38
06.04.2016;11:25:00;22917;44.0;38
06.04.2016;11:35:00;31958;49.4;41
06.04.2016;11:45:00;37329;55.0;43
06.04.2016;11:55:00;47376;61.7;47
06.04.2016;12:05:00;27304;66.8;41
06.04.2016;12:15:00;33121;71.7;41
06.04.2016;12:25:00;36214;78.8;45
06.04.2016;12:35:00;18733;84.0;39
06.04.2016;12:45:00;36383;88.5;44
06.04.2016;12:55:00;41277;94.5;45
06.04.2016;13:05:00;28569;98.4;39
06.04.2016;13:15:00;37833;105.7;46
06.04.2016;13:25:00;41838;111.7;46
06.04.2016;13:35:00;44950;118.7;48
06.04.2016;13:45:00;48587;126.6;49
06.04.2016;13:55:00;25638;131.5;40
06.04.2016;14:05:00;17464;135.5;38
06.04.2016;14:15:00;22434;138.6;38
06.04.2016;14:25:00;15667;142.3;37
06.04.2016;14:35:00;13995;144.6;38
06.04.2016;14:45:00;18054;147.4;36
06.04.2016;14:55:00;28745;151.6;40
06.04.2016;15:05:00;18529;155.0;37
06.04.2016;15:15:00;17957;158.2;36
06.04.2016;15:25:00;29026;162.6;40
06.04.2016;15:35:00;28600;167.5;41
06.04.2016;15:45:00;27343;171.3;40
06.04.2016;15:55:00;20038;174.1;39
06.04.2016;16:05:00;22422;177.8;39
06.04.2016;16:15:00;20583;181.0;37
06.04.2016;16:25:00;17205;184.0;35
06.04.2016;16:35:00;9760;186.2;36
06.04.2016;16:45:00;15720;188.9;36
06.04.2016;16:55:00;9337;190.7;38
06.04.2016;17:05:00;8763;192.3;37
06.04.2016;17:15:00;6678;193.5;35
06.04.2016;17:25:00;5942;194.4;38
06.04.2016;17:35:00;3815;195.1;36
06.04.2016;17:45:00;3045;195.7;38
06.04.2016;17:55:00;2659;196.1;39
06.04.2016;18:05:00;2555;196.5;36
06.04.2016;18:15:00;2421;196.9;38
06.04.2016;18:25:00;2198;197.3;38
06.04.2016;18:35:00;2053;197.7;39
06.04.2016;18:45:00;1814;198.0;36
06.04.2016;18:55:00;1649;198.3;37
06.04.2016;19:05:00;1466;198.5;38
06.04.2016;19:15:00;1150;198.7;38
06.04.2016;19:25:00;864;198.9;38
06.04.2016;19:35:00;620;199.0;39
06.04.2016;19:45:00;424;199.1;39
06.04.2016;19:55:00;240;199.1;39
06.04.2016;20:05:00;23;199.1;36
06.04.2016;20:15:00;0;199.1;37
07.04.2016;06:45:00;4;0;28
07.04.2016;06:55:00;198;0;29
07.04.2016;07:05:00;380;0;30
07.04.2016;07:15:00;1042;0.2;31
07.04.2016;07:25:00;1287;0.4;32
07.04.2016;07:35:00;1822;0.6;32
07.04.2016;07:45:00;1316;0.9;33
07.04.2016;07:55:00;1265;1.1;33
07.04.2016;08:05:00;1476;1.3;34
07.04.2016;08:15:00;901;1.5;34
07.04.2016;08:25:00;912;1.7;35
07.04.2016;08:35:00;1629;1.9;35
07.04.2016;08:45:00;4194;2.5;37
07.04.2016;08:55:00;4636;3.2;38
07.04.2016;09:05:00;6611;4.2;36
07.04.2016;09:15:00;6945;5.3;36
07.04.2016;09:25:00;7305;6.5;38
07.04.2016;09:35:00;7535;7.8;36
07.04.2016;09:45:00;4924;8.7;39
07.04.2016;09:55:00;5971;9.7;36
07.04.2016;10:05:00;10204;11.3;35
07.04.2016;10:15:00;11795;13.2;35
07.04.2016;10:25:00;14622;15.5;35
07.04.2016;10:35:00;16061;18.2;36
07.04.2016;10:45:00;23873;21.7;38
07.04.2016;10:55:00;33004;27.7;43
07.04.2016;11:05:00;14747;30.6;35
07.04.2016;11:15:00;18115;33.5;36
07.04.2016;11:25:00;7122;34.9;37
07.04.2016;11:35:00;7129;36.1;35
07.04.2016;11:45:00;11656;37.6;38
07.04.2016;11:55:00;18480;40.4;35
07.04.2016;12:05:00;20729;43.7;38
07.04.2016;12:15:00;15474;46.9;35
07.04.2016;12:25:00;10418;49.0;35
07.04.2016;12:35:00;7135;50.2;38
07.04.2016;12:45:00;8638;51.7;36
07.04.2016;12:55:00;12506;53.5;35
07.04.2016;13:05:00;11718;55.5;35
07.04.2016;13:15:00;11099;57.5;35
07.04.2016;13:25:00;14407;59.7;36
07.04.2016;13:35:00;14178;62.1;38
07.04.2016;13:45:00;18433;65.0;35
07.04.2016;13:55:00;9921;67.1;38
07.04.2016;14:05:00;9159;68.6;38
07.04.2016;14:15:00;5709;69.7;36
07.04.2016;14:25:00;7095;70.8;37
07.04.2016;14:35:00;6891;72.0;37
07.04.2016;14:45:00;5134;72.9;34
07.04.2016;14:55:00;4584;73.7;37
07.04.2016;15:05:00;3395;74.3;39
07.04.2016;15:15:00;2699;74.8;35
07.04.2016;15:25:00;2469;75.2;37
07.04.2016;15:35:00;2160;75.6;38
07.04.2016;15:45:00;2237;76.0;39
07.04.2016;15:55:00;2183;76.3;38
07.04.2016;16:05:00;1995;76.7;36
07.04.2016;16:15:00;2042;77.0;37
07.04.2016;16:25:00;1988;77.3;38
07.04.2016;16:35:00;1994;77.7;39
07.04.2016;16:45:00;2123;78.0;38
07.04.2016;16:55:00;2044;78.4;36
07.04.2016;17:05:00;1872;78.7;37
07.04.2016;17:15:00;2283;79.0;38
07.04.2016;17:25:00;2196;79.4;39
07.04.2016;17:35:00;1983;79.8;35
07.04.2016;17:45:00;2176;80.1;37
07.04.2016;17:55:00;2080;80.5;37
07.04.2016;18:05:00;1788;80.8;38
07.04.2016;18:15:00;1125;81.0;39
07.04.2016;18:25:00;914;81.1;39
07.04.2016;18:35:00;774;81.3;39
07.04.2016;18:45:00;623;81.4;39
07.04.2016;18:55:00;491;81.5;39
07.04.2016;19:05:00;367;81.5;39
07.04.2016;19:15:00;269;81.6;35
07.04.2016;19:25:00;228;81.6;37
07.04.2016;19:35:00;143;81.7;37
07.04.2016;19:45:00;0;81.7;37
07.04.2016;19:55:00;0;81.7;36
08.04.2016;07:05:00;10;0;29
08.04.2016;07:15:00;207;0;29
08.04.2016;07:25:00;569;0;30
08.04.2016;07:35:00;1286;0.2;31
08.04.2016;07:45:00;1877;0.5;32
08.04.2016;07:55:00;3669;1.0;32
08.04.2016;08:05:00;5360;1.9;34
08.04.2016;08:15:00;4526;2.7;36
08.04.2016;08:25:00;4894;3.4;38
08.04.2016;08:35:00;4498;4.2;35
08.04.2016;08:45:00;4944;5.0;36
08.04.2016;08:55:00;6822;6.0;38
08.04.2016;09:05:00;8369;7.4;38
08.04.2016;09:15:00;9660;8.9;36
08.04.2016;09:25:00;12925;10.9;35
08.04.2016;09:35:00;23992;14.3;38
08.04.2016;09:45:00;28354;19.7;41
08.04.2016;09:55:00;21358;23.1;36
08.04.2016;10:05:00;15035;25.9;36
08.04.2016;10:15:00;11386;28.1;35
08.04.2016;10:25:00;8128;29.5;35
08.04.2016;10:35:00;9695;31.1;38
08.04.2016;10:45:00;8756;32.5;38
08.04.2016;10:55:00;10132;34.1;37
08.04.2016;11:05:00;10856;35.9;36
08.04.2016;11:15:00;9352;37.5;36
08.04.2016;11:25:00;8883;38.9;36
08.04.2016;11:35:00;14030;41.0;37
08.04.2016;11:45:00;16305;43.7;38
08.04.2016;11:55:00;14658;46.3;37
08.04.2016;12:05:00;23080;49.9;38
08.04.2016;12:15:00;20232;53.4;36
08.04.2016;12:25:00;23749;56.9;37
08.04.2016;12:35:00;16621;59.7;38
08.04.2016;12:45:00;11682;62.1;35
08.04.2016;12:55:00;7288;63.4;37
08.04.2016;13:05:00;10889;65.2;37
08.04.2016;13:15:00;12136;67.1;37
08.04.2016;13:25:00;6640;68.3;37
08.04.2016;13:35:00;4198;68.9;38
08.04.2016;13:45:00;5091;69.7;35
08.04.2016;13:55:00;4633;70.5;38
08.04.2016;14:05:00;5276;71.4;34
08.04.2016;14:15:00;6310;72.4;38
08.04.2016;14:25:00;9759;73.9;37
08.04.2016;14:35:00;9139;75.5;35
08.04.2016;14:45:00;6140;76.6;37
08.04.2016;14:55:00;5056;77.5;37
08.04.2016;15:05:00;5105;78.4;38
08.04.2016;15:15:00;5767;79.3;36
08.04.2016;15:25:00;5912;80.3;36
08.04.2016;15:35:00;5660;81.2;37
08.04.2016;15:45:00;6743;82.3;35
08.04.2016;15:55:00;8482;83.6;37
08.04.2016;16:05:00;8623;85.0;38
08.04.2016;16:15:00;8050;86.4;36
08.04.2016;16:25:00;7082;87.7;34
08.04.2016;16:35:00;7422;88.9;38
08.04.2016;16:45:00;8018;90.2;37
08.04.2016;16:55:00;7879;91.6;35
08.04.2016;17:05:00;5627;92.6;38
08.04.2016;17:15:00;4459;93.4;36
08.04.2016;17:25:00;3887;94.1;38
08.04.2016;17:35:00;3929;94.7;36
08.04.2016;17:45:00;3543;95.3;36
08.04.2016;17:55:00;4000;96.0;38
08.04.2016;18:05:00;3793;96.6;34
08.04.2016;18:15:00;2745;97.1;36
08.04.2016;18:25:00;2586;97.6;38
08.04.2016;18:35:00;2156;98.0;39
08.04.2016;18:45:00;1763;98.3;39
08.04.2016;18:55:00;1468;98.5;35
08.04.2016;19:05:00;1158;98.7;36
08.04.2016;19:15:00;948;98.9;37
08.04.2016;19:25:00;620;99.0;37
08.04.2016;19:35:00;401;99.1;37
08.04.2016;19:45:00;206;99.1;38
08.04.2016;19:55:00;0;99.1;37
09.04.2016;07:05:00;9;0;28
09.04.2016;07:15:00;0;0;29
09.04.2016;07:25:00;223;0;29
09.04.2016;07:35:00;294;0;30
09.04.2016;07:45:00;380;0.1;31
09.04.2016;07:55:00;453;0.2;31
09.04.2016;08:05:00;594;0.3;32
09.04.2016;08:15:00;897;0.4;32
09.04.2016;08:25:00;1086;0.6;33
09.04.2016;08:35:00;1263;0.8;33
09.04.2016;08:45:00;1617;1.0;33
09.04.2016;08:55:00;1901;1.3;34
09.04.2016;09:05:00;1943;1.6;35
09.04.2016;09:15:00;2255;2.0;36
09.04.2016;09:25:00;2847;2.4;37
09.04.2016;09:35:00;3944;3.0;38
09.04.2016;09:45:00;4574;3.8;35
09.04.2016;09:55:00;5045;4.6;37
09.04.2016;10:05:00;6199;5.6;36
09.04.2016;10:15:00;6601;6.7;38
09.04.2016;10:25:00;8393;8.0;35
09.04.2016;10:35:00;5827;9.1;37
09.04.2016;10:45:00;5560;10.0;36
09.04.2016;10:55:00;5320;11.0;37
09.04.2016;11:05:00;5876;11.9;37
09.04.2016;11:15:00;6228;13.0;35
09.04.2016;11:25:00;4468;13.8;37
09.04.2016;11:35:00;4988;14.6;38
09.04.2016;11:45:00;6655;15.5;36
09.04.2016;11:55:00;13533;17.5;36
09.04.2016;12:05:00;10630;19.5;35
09.04.2016;12:15:00;6469;20.7;35
09.04.2016;12:25:00;5928;21.7;37
09.04.2016;12:35:00;7662;22.9;35
09.04.2016;12:45:00;8867;24.3;36
09.04.2016;12:55:00;10127;25.9;38
09.04.2016;13:05:00;11622;27.7;38
09.04.2016;13:15:00;11311;29.8;38
09.04.2016;13:25:00;9829;31.5;36
09.04.2016;13:35:00;6985;32.7;36
09.04.2016;13:45:00;5230;33.7;37
09.04.2016;13:55:00;4494;34.4;38
09.04.2016;14:05:00;3397;35.0;35
09.04.2016;14:15:00;3313;35.6;37
09.04.2016;14:25:00;3989;36.2;39
09.04.2016;14:35:00;3265;36.8;35
09.04.2016;14:45:00;2876;37.3;37
09.04.2016;14:55:00;2450;37.7;38
09.04.2016;15:05:00;4561;38.4;36
09.04.2016;15:15:00;5755;39.3;37
09.04.2016;15:25:00;7120;40.4;35
09.04.2016;15:35:00;6613;41.6;38
09.04.2016;15:45:00;5152;42.5;36
09.04.2016;15:55:00;5599;43.3;38
09.04.2016;16:05:00;5745;44.3;36
09.04.2016;16:15:00;9221;45.7;35
09.04.2016;16:25:00;7520;47.1;37
09.04.2016;16:35:00;3977;47.9;36
09.04.2016;16:45:00;3179;48.4;38
09.04.2016;16:55:00;2954;48.9;39
09.04.2016;17:05:00;2433;49.4;34
09.04.2016;17:15:00;2397;49.8;36
09.04.2016;17:25:00;2478;50.2;37
09.04.2016;17:35:00;2784;50.6;39
09.04.2016;17:45:00;2623;51.1;35
09.04.2016;17:55:00;2282;51.4;36
09.04.2016;18:05:00;2485;51.9;37
09.04.2016;18:15:00;2182;52.2;38
09.04.2016;18:25:00;1679;52.5;39
09.04.2016;18:35:00;1169;52.8;39
09.04.2016;18:45:00;897;52.9;39
09.04.2016;18:55:00;690;53.0;39
09.04.2016;19:05:00;567;53.1;39
09.04.2016;19:15:00;508;53.2;39
09.04.2016;19:25:00;447;53.3;39
09.04.2016;19:35:00;353;53.4;39
09.04.2016;19:45:00;175;53.4;36
09.04.2016;19:55:00;10;53.4;36
10.04.2016;06:45:00;5;0;27
10.04.2016;06:55:00;187;0;28
10.04.2016;07:05:00;511;0;30
10.04.2016;07:15:00;1023;0.2;30
10.04.2016;07:25:00;1650;0.4;31
10.04.2016;07:35:00;2068;0.8;32
10.04.2016;07:45:00;4103;1.3;32
10.04.2016;07:55:00;6720;2.4;35
10.04.2016;08:05:00;8686;3.7;38
10.04.2016;08:15:00;16141;6.0;38
10.04.2016;08:25:00;22977;9.6;36
10.04.2016;08:35:00;25662;13.8;38
10.04.2016;08:45:00;27741;18.3;40
10.04.2016;08:55:00;30378;23.2;41
10.04.2016;09:05:00;32372;28.5;42
10.04.2016;09:15:00;33934;34.1;42
10.04.2016;09:25:00;35867;40.0;43
10.04.2016;09:35:00;37398;46.1;43
10.04.2016;09:45:00;39034;52.6;44
10.04.2016;09:55:00;39128;59.1;44
10.04.2016;10:05:00;39783;65.7;45
10.04.2016;10:15:00;41800;72.6;46
10.04.2016;10:25:00;43180;79.8;46
10.04.2016;10:35:00;41074;86.6;45
10.04.2016;10:45:00;42154;93.7;46
10.04.2016;10:55:00;43110;100.9;46
10.04.2016;11:05:00;44498;108.3;47
10.04.2016;11:15:00;43759;115.6;46
10.04.2016;11:25:00;45796;123.1;47
10.04.2016;11:35:00;46056;130.7;47
10.04.2016;11:45:00;41405;137.7;46
10.04.2016;11:55:00;32892;144.3;45
10.04.2016;12:05:00;43201;151.4;47
10.04.2016;12:15:00;44911;158.6;47
10.04.2016;12:25:00;43239;165.8;46
10.04.2016;12:35:00;40480;172.6;46
10.04.2016;12:45:00;43658;179.8;47
10.04.2016;12:55:00;42670;186.8;46
10.04.2016;13:05:00;42563;193.9;47
10.04.2016;13:15:00;41208;200.9;46
10.04.2016;13:25:00;41185;207.8;46
10.04.2016;13:35:00;40623;214.6;46
10.04.2016;13:45:00;39895;221.2;46
10.04.2016;13:55:00;38393;227.7;45
10.04.2016;14:05:00;37357;234.0;44
10.04.2016;14:15:00;36820;240.1;44
10.04.2016;14:25:00;34551;246.0;43
10.04.2016;14:35:00;33850;251.6;43
10.04.2016;14:45:00;31404;256.9;42
10.04.2016;14:55:00;31535;262.2;42
10.04.2016;15:05:00;29241;267.2;42
10.04.2016;15:15:00;27404;271.9;41
10.04.2016;15:25:00;25812;276.2;40
10.04.2016;15:35:00;24558;280.4;40
10.04.2016;15:45:00;21850;284.1;39
10.04.2016;15:55:00;21088;287.7;38
10.04.2016;16:05:00;19990;291.1;37
10.04.2016;16:15:00;18974;294.3;36
10.04.2016;16:25:00;17289;297.2;35
10.04.2016;16:35:00;15271;299.8;38
10.04.2016;16:45:00;13280;302.1;37
10.04.2016;16:55:00;11041;304.1;36
10.04.2016;17:05:00;8867;305.6;35
10.04.2016;17:15:00;6989;306.9;37
10.04.2016;17:25:00;5368;307.8;37
10.04.2016;17:35:00;4014;308.6;38
10.04.2016;17:45:00;3070;309.1;37
10.04.2016;17:55:00;2536;309.6;38
10.04.2016;18:05:00;2258;309.9;39
10.04.2016;18:15:00;2151;310.3;36
10.04.2016;18:25:00;2028;310.7;37
10.04.2016;18:35:00;1901;311.0;38
10.04.2016;18:45:00;1775;311.3;38
10.04.2016;18:55:00;1637;311.6;39
10.04.2016;19:05:00;1219;311.8;36
10.04.2016;19:15:00;1099;312.0;37
10.04.2016;19:25:00;857;312.1;38
10.04.2016;19:35:00;652;312.2;38
10.04.2016;19:45:00;542;312.3;38
10.04.2016;19:55:00;387;312.4;38
10.04.2016;20:05:00;204;312.4;39
10.04.2016;20:15:00;0;312.5;38
10.04.2016;20:25:00;0;312.5;37
11.04.2016;06:40:00;18;0;28
11.04.2016;06:50:00;323;0;29
11.04.2016;07:00:00;639;0.1;31
11.04.2016;07:10:00;975;0.2;31
11.04.2016;07:20:00;1654;0.5;32
11.04.2016;07:30:00;4271;1.0;32
11.04.2016;07:40:00;8876;2.2;36
11.04.2016;07:50:00;12371;4.2;35
11.04.2016;08:00:00;14156;6.5;35
11.04.2016;08:10:00;17074;9.2;35
11.04.2016;08:20:00;23058;12.6;38
11.04.2016;08:30:00;27088;17.1;39
11.04.2016;08:40:00;29082;21.8;40
11.04.2016;08:50:00;30776;26.9;41
11.04.2016;09:00:00;32401;32.2;42
11.04.2016;09:10:00;34026;37.8;42
11.04.2016;09:20:00;35908;43.7;43
11.04.2016;09:30:00;37384;49.9;44
11.04.2016;09:40:00;38575;56.2;44
11.04.2016;09:50:00;39625;62.8;45
11.04.2016;10:00:00;34731;68.7;43
11.04.2016;10:10:00;38115;75.0;44
11.04.2016;10:20:00;41600;81.9;45
11.04.2016;10:30:00;43060;89.1;46
11.04.2016;10:40:00;44373;96.5;47
11.04.2016;10:50:00;43510;103.7;46
11.04.2016;11:00:00;40512;110.6;45
11.04.2016;11:10:00;45256;117.9;47
11.04.2016;11:20:00;42605;125.2;46
11.04.2016;11:30:00;45052;132.5;47
11.04.2016;11:40:00;44538;140.0;47
11.04.2016;11:50:00;43645;147.3;47
11.04.2016;12:00:00;43810;154.6;47
11.04.2016;12:10:00;43545;161.9;47
11.04.2016;12:20:00;43158;169.0;47
11.04.2016;12:30:00;42958;176.2;47
11.04.2016;12:40:00;42467;183.3;47
11.04.2016;12:50:00;42033;190.4;47
11.04.2016;13:00:00;41493;197.3;46
11.04.2016;13:10:00;40787;204.1;46
11.04.2016;13:20:00;40096;210.8;46
11.04.2016;13:30:00;39248;217.4;46
11.04.2016;13:40:00;38394;223.9;45
11.04.2016;13:50:00;37695;230.2;45
11.04.2016;14:00:00;36661;236.4;45
11.04.2016;14:10:00;35910;242.4;44
11.04.2016;14:20:00;34826;248.3;44
11.04.2016;14:30:00;33673;253.9;43
11.04.2016;14:40:00;32696;259.4;43
11.04.2016;14:50:00;31292;264.7;43
11.04.2016;15:00:00;29857;269.7;42
11.04.2016;15:10:00;28487;274.5;41
11.04.2016;15:20:00;26902;279.1;41
11.04.2016;15:30:00;25266;283.4;40
11.04.2016;15:40:00;23706;287.4;40
11.04.2016;15:50:00;22176;291.2;39
11.04.2016;16:00:00;20461;294.7;38
11.04.2016;16:10:00;18650;297.9;37
11.04.2016;16:20:00;16851;300.8;36
11.04.2016;16:30:00;15035;303.4;36
11.04.2016;16:40:00;13145;305.6;35
11.04.2016;16:50:00;11262;307.6;36
11.04.2016;17:00:00;9420;309.2;37
11.04.2016;17:10:00;7701;310.6;38
11.04.2016;17:20:00;6132;311.7;36
11.04.2016;17:30:00;4718;312.5;39
11.04.2016;17:40:00;3586;313.2;37
11.04.2016;17:50:00;2872;313.7;38
11.04.2016;18:00:00;2539;314.1;39
11.04.2016;18:10:00;2367;314.5;37
11.04.2016;18:20:00;2098;314.9;38
11.04.2016;18:30:00;2228;315.2;38
11.04.2016;18:40:00;2347;315.6;38
11.04.2016;18:50:00;2782;316.1;37
11.04.2016;19:00:00;1883;316.4;38
11.04.2016;19:10:00;1278;316.7;38
11.04.2016;19:20:00;433;316.8;39
11.04.2016;19:30:00;266;316.8;39
11.04.2016;19:40:00;196;316.9;39
11.04.2016;19:50:00;249;316.9;39
11.04.2016;20:00:00;363;316.9;36
11.04.2016;20:10:00;105;317.0;38
11.04.2016;20:20:00;0;317.0;37
12.04.2016;06:50:00;5;0;28
12.04.2016;07:00:00;167;0;29
12.04.2016;07:10:00;318;0;30
12.04.2016;07:20:00;304;0.1;31
12.04.2016;07:30:00;327;0.1;32
12.04.2016;07:40:00;409;0.2;32
12.04.2016;07:50:00;326;0.2;33
12.04.2016;08:00:00;391;0.3;33
12.04.2016;08:10:00;633;0.4;33
12.04.2016;08:20:00;854;0.5;34
12.04.2016;08:30:00;848;0.7;34
12.04.2016;08:40:00;1017;0.8;34
12.04.2016;08:50:00;1071;1.0;34
12.04.2016;09:00:00;1665;1.3;35
12.04.2016;09:10:00;1450;1.5;36
12.04.2016;09:20:00;2131;1.8;37
12.04.2016;09:30:00;3910;2.4;38
12.04.2016;09:40:00;4322;3.1;35
12.04.2016;09:50:00;7726;4.2;38
12.04.2016;10:00:00;7419;5.5;36
12.04.2016;10:10:00;8069;6.8;35
12.04.2016;10:20:00;12750;8.6;37
12.04.2016;10:30:00;15732;11.1;37
12.04.2016;10:40:00;15224;13.7;38
12.04.2016;10:50:00;21364;17.0;36
12.04.2016;11:00:00;33370;21.7;41
12.04.2016;11:10:00;48561;29.7;48
12.04.2016;11:20:00;42714;37.1;46
12.04.2016;11:30:00;43572;44.4;47
12.04.2016;11:40:00;43377;51.7;47
12.04.2016;11:50:00;43433;58.9;47
12.04.2016;12:00:00;43599;66.2;47
12.04.2016;12:10:00;43838;73.5;47
12.04.2016;12:20:00;43539;80.8;47
12.04.2016;12:30:00;44067;88.1;47
12.04.2016;12:40:00;43516;95.3;47
12.04.2016;12:50:00;34480;101.8;44
12.04.2016;13:00:00;42741;109.0;47
12.04.2016;13:10:00;41475;116.0;47
12.04.2016;13:20:00;41208;122.9;46
12.04.2016;13:30:00;42090;129.9;47
12.04.2016;13:40:00;41487;136.7;47
12.04.2016;13:50:00;38268;143.1;45
12.04.2016;14:00:00;37396;149.4;45
12.04.2016;14:10:00;35935;155.5;44
12.04.2016;14:20:00;35148;161.4;44
12.04.2016;14:30:00;33526;167.1;43
12.04.2016;14:40:00;33315;172.7;43
12.04.2016;14:50:00;31582;178.0;43
12.04.2016;15:00:00;30003;182.9;41
12.04.2016;15:10:00;28911;187.8;42
12.04.2016;15:20:00;27743;192.4;41
12.04.2016;15:30:00;25486;196.2;39
12.04.2016;15:40:00;24419;200.5;40
12.04.2016;15:50:00;21183;204.2;39
12.04.2016;16:00:00;21082;207.8;39
12.04.2016;16:10:00;19258;211.1;37
12.04.2016;16:20:00;17304;214.0;36
12.04.2016;16:30:00;14054;216.6;36
12.04.2016;16:40:00;14534;218.9;36
12.04.2016;16:50:00;10895;220.8;38
12.04.2016;17:00:00;11708;222.7;38
12.04.2016;17:10:00;9441;224.4;37
12.04.2016;17:20:00;8389;225.7;36
12.04.2016;17:30:00;5487;226.8;38
12.04.2016;17:40:00;4081;227.5;36
12.04.2016;17:50:00;3406;228.1;38
12.04.2016;18:00:00;2738;228.6;39
12.04.2016;18:10:00;2460;229.0;36
12.04.2016;18:20:00;2350;229.4;38
12.04.2016;18:30:00;2103;229.7;38
12.04.2016;18:40:00;2658;230.1;37
12.04.2016;18:50:00;2095;230.5;37
12.04.2016;19:00:00;1914;230.8;38
12.04.2016;19:10:00;1771;231.1;38
12.04.2016;19:20:00;1275;231.4;39
12.04.2016;19:30:00;858;231.5;39
12.04.2016;19:40:00;508;231.6;36
12.04.2016;19:50:00;321;231.7;38
12.04.2016;20:00:00;192;231.7;38
12.04.2016;20:10:00;0;231.7;38
12.04.2016;20:20:00;0;231.7;37
13.04.2016;06:35:00;0;0;29
13.04.2016;06:45:00;213;0;30
13.04.2016;06:55:00;347;0;31
13.04.2016;07:05:00;712;0.1;31
13.04.2016;07:15:00;1021;0.3;32
13.04.2016;07:25:00;1771;0.5;33
13.04.2016;07:35:00;3408;1.0;33
13.04.2016;07:45:00;5478;1.9;35
13.04.2016;07:55:00;5163;2.8;38
13.04.2016;08:05:00;7105;3.8;35
13.04.2016;08:15:00;5790;5.1;34
13.04.2016;08:25:00;12835;7.4;36
13.04.2016;08:35:00;29162;11.8;40
13.04.2016;08:45:00;35408;17.5;42
13.04.2016;08:55:00;29752;22.3;40
13.04.2016;09:05:00;26031;27.5;41
13.04.2016;09:15:00;11946;29.6;37
13.04.2016;09:25:00;39990;35.7;44
13.04.2016;09:35:00;44650;41.9;46
13.04.2016;09:45:00;37629;48.4;44
13.04.2016;09:55:00;37865;54.7;44
13.04.2016;10:05:00;22755;59.6;40
13.04.2016;10:15:00;44782;66.3;46
13.04.2016;10:25:00;28612;72.0;42
13.04.2016;10:35:00;26690;76.3;41
13.04.2016;10:45:00;17683;79.1;37
13.04.2016;10:55:00;9923;81.1;38
13.04.2016;11:05:00;21081;83.7;36
13.04.2016;11:15:00;25629;88.0;40
13.04.2016;11:25:00;11880;91.4;36
13.04.2016;11:35:00;4684;92.5;38
13.04.2016;11:45:00;2630;93.0;39
13.04.2016;11:55:00;2964;93.5;37
13.04.2016;12:05:00;5547;94.3;38
13.04.2016;12:15:00;10289;95.7;37
13.04.2016;12:25:00;9582;97.5;35
13.04.2016;12:35:00;17067;99.7;36
13.04.2016;12:45:00;19635;103.5;38
13.04.2016;12:55:00;7728;105.3;36
13.04.2016;13:05:00;9103;106.7;35
13.04.2016;13:15:00;5879;107.8;38
13.04.2016;13:25:00;5492;108.7;36
13.04.2016;13:35:00;6015;109.7;38
13.04.2016;13:45:00;7573;110.8;37
13.04.2016;13:55:00;5278;111.9;35
13.04.2016;14:05:00;3997;112.7;38
13.04.2016;14:15:00;3796;113.3;38
13.04.2016;14:25:00;7433;114.5;37
13.04.2016;14:35:00;4167;115.2;36
13.04.2016;14:45:00;8229;116.4;38
13.04.2016;14:55:00;8207;117.8;37
13.04.2016;15:05:00;8147;119.0;35
13.04.2016;15:15:00;19633;122.1;38
13.04.2016;15:25:00;7212;123.8;36
13.04.2016;15:35:00;5242;124.8;38
13.04.2016;15:45:00;9553;126.1;37
13.04.2016;15:55:00;9909;128.1;35
13.04.2016;16:05:00;11323;129.8;35
13.04.2016;16:15:00;8046;131.3;37
13.04.2016;16:25:00;6213;132.4;36
13.04.2016;16:35:00;12774;134.4;35
13.04.2016;16:45:00;15744;136.8;35
13.04.2016;16:55:00;13332;139.3;38
13.04.2016;17:05:00;10834;141.3;38
13.04.2016;17:15:00;13963;143.4;37
13.04.2016;17:25:00;11425;145.5;36
13.04.2016;17:35:00;7367;146.7;35
13.04.2016;17:45:00;3079;147.6;38
13.04.2016;17:55:00;3304;148.0;38
13.04.2016;18:05:00;4342;148.7;35
13.04.2016;18:15:00;4453;149.5;37
13.04.2016;18:25:00;3921;150.1;37
13.04.2016;18:35:00;3659;150.8;36
13.04.2016;18:45:00;3623;151.4;38
13.04.2016;18:55:00;2723;151.9;38
13.04.2016;19:05:00;1906;152.2;36
13.04.2016;19:15:00;2095;152.6;37
13.04.2016;19:25:00;487;152.7;37
13.04.2016;19:35:00;364;152.8;38
13.04.2016;19:45:00;156;152.8;37
13.04.2016;19:55:00;138;152.8;38
13.04.2016;20:05:00;18;152.8;37
14.04.2016;06:35:00;5;0;28
14.04.2016;06:45:00;21;0;29
14.04.2016;06:55:00;197;0;30
14.04.2016;07:05:00;915;0.1;31
14.04.2016;07:15:00;1536;0.3;31
14.04.2016;07:25:00;1194;0.5;32
14.04.2016;07:35:00;2295;0.8;32
14.04.2016;07:45:00;1742;1.2;33
14.04.2016;07:55:00;3881;1.7;34
14.04.2016;08:05:00;4384;2.5;36
14.04.2016;08:15:00;3869;3.0;37
14.04.2016;08:25:00;4311;3.7;39
14.04.2016;08:35:00;3930;4.5;35
14.04.2016;08:45:00;6857;5.4;38
14.04.2016;08:55:00;6290;6.5;35
14.04.2016;09:05:00;6991;7.6;38
14.04.2016;09:15:00;6409;8.7;37
14.04.2016;09:25:00;6320;9.8;35
14.04.2016;09:35:00;9190;11.3;38
14.04.2016;09:45:00;15922;13.6;38
14.04.2016;09:55:00;10209;15.5;38
14.04.2016;10:05:00;13418;17.6;38
14.04.2016;10:15:00;13326;19.6;38
14.04.2016;10:25:00;14066;22.0;38
14.04.2016;10:35:00;16864;24.7;35
14.04.2016;10:45:00;22597;28.5;38
14.04.2016;10:55:00;10144;31.3;34
14.04.2016;11:05:00;9985;32.8;38
14.04.2016;11:15:00;12343;35.0;36
14.04.2016;11:25:00;11324;37.0;35
14.04.2016;11:35:00;10414;38.7;35
14.04.2016;11:45:00;14418;40.9;35
14.04.2016;11:55:00;23888;44.5;37
14.04.2016;12:05:00;33272;49.1;40
14.04.2016;12:15:00;15839;52.9;36
14.04.2016;12:25:00;11199;54.7;38
14.04.2016;12:35:00;35348;59.0;40
14.04.2016;12:45:00;21646;64.5;39
14.04.2016;12:55:00;16958;67.3;35
14.04.2016;13:05:00;21092;70.6;38
14.04.2016;13:15:00;19231;73.8;36
14.04.2016;13:25:00;33882;78.7;42
14.04.2016;13:35:00;29897;84.6;42
14.04.2016;13:45:00;38871;90.3;45
14.04.2016;13:55:00;40818;96.6;46
14.04.2016;14:05:00;14688;99.7;36
14.04.2016;14:15:00;30534;104.7;40
14.04.2016;14:25:00;21076;108.4;37
14.04.2016;14:35:00;37010;113.8;44
14.04.2016;14:45:00;15683;117.4;37
14.04.2016;14:55:00;30617;122.6;42
14.04.2016;15:05:00;33608;128.3;43
14.04.2016;15:15:00;31513;132.8;42
14.04.2016;15:25:00;25909;137.3;40
14.04.2016;15:35:00;21042;141.0;38
14.04.2016;15:45:00;26089;145.5;40
14.04.2016;15:55:00;23797;149.7;40
14.04.2016;16:05:00;18058;153.0;38
14.04.2016;16:15:00;20469;156.6;38
14.04.2016;16:25:00;17773;159.7;36
14.04.2016;16:35:00;16502;162.5;35
14.04.2016;16:45:00;14924;165.0;38
14.04.2016;16:55:00;11948;167.1;37
14.04.2016;17:05:00;9865;168.9;36
14.04.2016;17:15:00;7954;170.3;35
14.04.2016;17:25:00;6563;171.4;38
14.04.2016;17:35:00;4355;172.2;37
14.04.2016;17:45:00;3063;172.8;38
14.04.2016;17:55:00;2647;173.2;37
14.04.2016;18:05:00;2636;173.7;37
14.04.2016;18:15:00;2784;174.1;38
14.04.2016;18:25:00;2912;174.6;38
14.04.2016;18:35:00;3004;175.1;37
14.04.2016;18:45:00;3167;175.6;38
14.04.2016;18:55:00;3246;176.1;38
14.04.2016;19:05:00;3225;176.7;37
14.04.2016;19:15:00;2283;177.1;37
14.04.2016;19:25:00;1870;177.5;38
14.04.2016;19:35:00;1284;177.7;39
14.04.2016;19:45:00;888;177.9;39
14.04.2016;19:55:00;462;178.0;37
14.04.2016;20:05:00;225;178.0;37
14.04.2016;20:15:00;2;178.0;37
15.04.2016;06:50:00;6;0;29
15.04.2016;07:00:00;162;0;29
15.04.2016;07:10:00;495;0;30
15.04.2016;07:20:00;546;0.1;31
15.04.2016;07:30:00;790;0.3;32
15.04.2016;07:40:00;425;0.3;32
15.04.2016;07:50:00;320;0.4;33
15.04.2016;08:00:00;429;0.5;33
15.04.2016;08:10:00;988;0.6;33
15.04.2016;08:20:00;2226;0.9;34
15.04.2016;08:30:00;4947;1.6;35
15.04.2016;08:40:00;3547;2.3;38
15.04.2016;08:50:00;1870;2.6;38
15.04.2016;09:00:00;3426;3.1;38
15.04.2016;09:10:00;2653;3.6;39
15.04.2016;09:20:00;3177;4.1;34
15.04.2016;09:30:00;6402;4.9;37
15.04.2016;09:40:00;3144;5.6;34
15.04.2016;09:50:00;3614;6.1;36
15.04.2016;10:00:00;3655;6.8;38
15.04.2016;10:10:00;1889;7.2;39
15.04.2016;10:20:00;2457;7.5;39
15.04.2016;10:30:00;3359;8.0;35
15.04.2016;10:40:00;2917;8.6;37
15.04.2016;10:50:00;2444;9.0;38
15.04.2016;11:00:00;3001;9.4;39
15.04.2016;11:10:00;5800;10.2;36
15.04.2016;11:20:00;8113;11.5;35
15.04.2016;11:30:00;7824;12.7;38
15.04.2016;11:40:00;10023;14.4;37
15.04.2016;11:50:00;15255;16.7;35
15.04.2016;12:00:00;11976;18.4;38
15.04.2016;12:10:00;20475;21.4;36
15.04.2016;12:20:00;12870;24.0;37
15.04.2016;12:30:00;17372;26.3;35
15.04.2016;12:40:00;22204;30.1;36
15.04.2016;12:50:00;23216;34.0;38
15.04.2016;13:00:00;22966;37.7;37
15.04.2016;13:10:00;19405;41.1;36
15.04.2016;13:20:00;15018;43.6;38
15.04.2016;13:30:00;11809;45.8;37
15.04.2016;13:40:00;14264;48.4;35
15.04.2016;13:50:00;26169;52.0;39
15.04.2016;14:00:00;25723;56.2;39
15.04.2016;14:10:00;18384;59.7;36
15.04.2016;14:20:00;18639;62.6;35
15.04.2016;14:30:00;18146;65.7;37
15.04.2016;14:40:00;17110;68.5;35
15.04.2016;14:50:00;12725;70.9;35
15.04.2016;15:00:00;11005;72.6;37
15.04.2016;15:10:00;13381;74.9;36
15.04.2016;15:20:00;12720;76.8;38
15.04.2016;15:30:00;14633;79.2;38
15.04.2016;15:40:00;14636;81.6;37
15.04.2016;15:50:00;17081;84.4;35
15.04.2016;16:00:00;18054;87.4;38
15.04.2016;16:10:00;15047;90.3;35
15.04.2016;16:20:00;12481;92.5;35
15.04.2016;16:30:00;15105;94.9;35
15.04.2016;16:40:00;19293;97.7;38
15.04.2016;16:50:00;15394;100.6;35
15.04.2016;17:00:00;13279;102.8;35
15.04.2016;17:10:00;13489;105.1;35
15.04.2016;17:20:00;10941;107.0;37
15.04.2016;17:30:00;14248;109.0;37
15.04.2016;17:40:00;10182;110.8;38
15.04.2016;17:50:00;9006;112.3;37
15.04.2016;18:00:00;6504;113.4;35
15.04.2016;18:10:00;8831;114.9;36
15.04.2016;18:20:00;4413;115.9;37
15.04.2016;18:30:00;5389;116.8;36
15.04.2016;18:40:00;4775;117.5;37
15.04.2016;18:50:00;5132;118.4;36
15.04.2016;19:00:00;2975;119.1;37
15.04.2016;19:10:00;2051;119.5;38
15.04.2016;19:20:00;1320;119.7;38
15.04.2016;19:30:00;148;119.8;39
15.04.2016;19:40:00;23;119.8;37
15.04.2016;19:50:00;1;119.8;36
16.04.2016;06:35:00;174;0;28
16.04.2016;06:45:00;583;0;30
16.04.2016;06:55:00;1252;0.2;31
16.04.2016;07:05:00;3919;0.7;31
16.04.2016;07:15:00;3284;1.4;32
16.04.2016;07:25:00;3013;1.9;34
16.04.2016;07:35:00;10404;3.2;38
16.04.2016;07:45:00;7496;4.7;36
16.04.2016;07:55:00;5727;5.7;38
16.04.2016;08:05:00;11050;7.2;36
16.04.2016;08:15:00;7782;8.7;35
16.04.2016;08:25:00;2969;9.4;37
16.04.2016;08:35:00;4025;10.0;38
16.04.2016;08:45:00;4109;10.7;34
16.04.2016;08:55:00;1778;11.1;36
16.04.2016;09:05:00;1609;11.3;37
16.04.2016;09:15:00;1999;11.7;37
16.04.2016;09:25:00;3077;12.2;38
16.04.2016;09:35:00;4285;12.8;35
16.04.2016;09:45:00;5479;13.7;37
16.04.2016;09:55:00;4218;14.4;36
16.04.2016;10:05:00;4298;15.2;37
16.04.2016;10:15:00;3438;15.8;38
16.04.2016;10:25:00;3433;16.4;34
16.04.2016;10:35:00;2991;16.9;36
16.04.2016;10:45:00;2131;17.2;38
16.04.2016;10:55:00;2023;17.6;38
16.04.2016;11:05:00;2478;18.0;39
16.04.2016;11:15:00;5378;18.6;35
16.04.2016;11:25:00;10513;20.3;35
16.04.2016;11:35:00;8176;22.0;35
16.04.2016;11:45:00;10002;23.4;37
16.04.2016;11:55:00;11574;25.3;38
16.04.2016;12:05:00;8217;26.7;37
16.04.2016;12:15:00;7877;28.2;35
16.04.2016;12:25:00;10082;29.9;35
16.04.2016;12:35:00;10434;31.4;38
16.04.2016;12:45:00;24401;34.8;37
16.04.2016;12:55:00;27708;39.3;40
16.04.2016;13:05:00;34888;44.3;42
16.04.2016;13:15:00;45015;51.8;47
16.04.2016;13:25:00;27294;57.8;41
16.04.2016;13:35:00;19434;61.5;38
16.04.2016;13:45:00;20758;64.8;37
16.04.2016;13:55:00;40922;70.2;44
16.04.2016;14:05:00;35479;76.1;43
16.04.2016;14:15:00;36737;81.2;44
16.04.2016;14:25:00;26165;85.9;41
16.04.2016;14:35:00;27536;90.5;41
16.04.2016;14:45:00;35316;95.2;42
16.04.2016;14:55:00;30806;100.5;42
16.04.2016;15:05:00;21035;104.9;39
16.04.2016;15:15:00;28390;109.3;40
16.04.2016;15:25:00;26496;113.4;40
16.04.2016;15:35:00;27683;117.3;40
16.04.2016;15:45:00;25994;121.7;40
16.04.2016;15:55:00;16895;125.1;36
16.04.2016;16:05:00;16163;128.6;38
16.04.2016;16:15:00;18603;130.9;39
16.04.2016;16:25:00;18035;133.6;36
16.04.2016;16:35:00;13442;136.1;36
16.04.2016;16:45:00;15288;138.3;37
16.04.2016;16:55:00;11318;140.6;35
16.04.2016;17:05:00;11422;142.3;36
16.04.2016;17:15:00;8737;143.9;38
16.04.2016;17:25:00;10198;145.5;36
16.04.2016;17:35:00;9626;147.0;35
16.04.2016;17:45:00;8616;148.4;36
16.04.2016;17:55:00;6011;149.6;38
16.04.2016;18:05:00;5171;150.5;35
16.04.2016;18:15:00;6656;151.4;38
16.04.2016;18:25:00;4127;152.3;36
16.04.2016;18:35:00;3530;152.9;37
16.04.2016;18:45:00;3490;153.6;36
16.04.2016;18:55:00;2407;154.0;37
16.04.2016;19:05:00;1907;154.4;37
16.04.2016;19:15:00;1447;154.6;38
16.04.2016;19:25:00;1108;154.8;39
16.04.2016;19:35:00;720;154.9;39
16.04.2016;19:45:00;539;155.0;39
16.04.2016;19:55:00;323;155.1;39
16.04.2016;20:05:00;147;155.1;37
16.04.2016;20:15:00;0;155.1;37
17.04.2016;06:35:00;6;0;28
17.04.2016;06:45:00;25;0;29
17.04.2016;06:55:00;348;0;30
17.04.2016;07:05:00;473;0.1;31
17.04.2016;07:15:00;601;0.2;31
17.04.2016;07:25:00;835;0.3;32
17.04.2016;07:35:00;707;0.4;32
17.04.2016;07:45:00;1025;0.6;33
17.04.2016;07:55:00;1133;0.8;33
17.04.2016;08:05:00;2177;1.1;34
17.04.2016;08:15:00;4201;1.7;35
17.04.2016;08:25:00;4551;2.5;37
17.04.2016;08:35:00;6888;3.5;35
17.04.2016;08:45:00;7472;4.7;38
17.04.2016;08:55:00;9200;6.2;37
17.04.2016;09:05:00;9170;7.7;35
17.04.2016;09:15:00;8754;9.2;36
17.04.2016;09:25:00;8079;10.4;38
17.04.2016;09:35:00;12936;12.6;36
17.04.2016;09:45:00;19128;15.5;36
17.04.2016;09:55:00;9808;18.2;34
17.04.2016;10:05:00;8022;19.2;37
17.04.2016;10:15:00;4103;20.0;36
17.04.2016;10:25:00;9774;21.5;38
17.04.2016;10:35:00;9273;23.0;37
17.04.2016;10:45:00;9226;24.5;37
17.04.2016;10:55:00;9831;26.0;35
17.04.2016;11:05:00;10164;28.0;35
17.04.2016;11:15:00;10066;29.7;35
17.04.2016;11:25:00;9787;31.3;35
17.04.2016;11:35:00;4586;32.7;34
17.04.2016;11:45:00;14979;34.5;38
17.04.2016;11:55:00;37247;40.0;43
17.04.2016;12:05:00;29200;45.6;42
17.04.2016;12:15:00;29362;50.0;40
17.04.2016;12:25:00;31439;54.8;42
17.04.2016;12:35:00;17573;57.9;35
17.04.2016;12:45:00;19527;61.7;37
17.04.2016;12:55:00;17827;64.6;35
17.04.2016;13:05:00;13209;67.0;38
17.04.2016;13:15:00;11696;69.1;38
17.04.2016;13:25:00;8949;70.6;36
17.04.2016;13:35:00;11111;72.6;35
17.04.2016;13:45:00;11006;74.4;35
17.04.2016;13:55:00;8989;75.9;38
17.04.2016;14:05:00;10899;77.6;38
17.04.2016;14:15:00;7273;78.9;36
17.04.2016;14:25:00;10952;80.5;35
17.04.2016;14:35:00;15436;82.7;36
17.04.2016;14:45:00;12771;85.2;38
17.04.2016;14:55:00;8620;86.7;37
17.04.2016;15:05:00;7476;88.1;35
17.04.2016;15:15:00;6276;89.1;39
17.04.2016;15:25:00;3500;89.9;35
17.04.2016;15:35:00;2629;90.4;37
17.04.2016;15:45:00;4965;91.0;38
17.04.2016;15:55:00;4142;91.8;35
17.04.2016;16:05:00;4702;92.5;38
17.04.2016;16:15:00;3961;93.2;35
17.04.2016;16:25:00;4701;94.1;38
17.04.2016;16:35:00;5297;94.8;37
17.04.2016;16:45:00;4762;95.6;37
17.04.2016;16:55:00;5289;96.5;38
17.04.2016;17:05:00;6220;97.5;37
17.04.2016;17:15:00;7644;98.7;35
17.04.2016;17:25:00;7944;100.1;36
17.04.2016;17:35:00;2958;100.6;36
17.04.2016;17:45:00;2420;101.1;37
17.04.2016;17:55:00;802;101.3;38
17.04.2016;18:05:00;1508;101.5;38
17.04.2016;18:15:00;1766;101.8;39
17.04.2016;18:25:00;1141;102.0;39
17.04.2016;18:35:00;2948;102.5;35
17.04.2016;18:45:00;2454;103.0;37
17.04.2016;18:55:00;839;103.2;38
17.04.2016;19:05:00;239;103.2;38
17.04.2016;19:15:00;180;103.3;38
17.04.2016;19:25:00;59;103.3;37
17.04.2016;19:35:00;116;103.3;37
17.04.2016;19:45:00;105;103.3;37
17.04.2016;19:55:00;153;103.3;38
17.04.2016;20:05:00;22;103.3;36
18.04.2016;06:45:00;5;0;29
18.04.2016;06:55:00;22;0;29
18.04.2016;07:05:00;352;0;29
18.04.2016;07:15:00;566;0.1;30
18.04.2016;07:25:00;1222;0.3;31
18.04.2016;07:35:00;1276;0.5;32
18.04.2016;07:45:00;1117;0.7;32
18.04.2016;07:55:00;1884;0.9;33
18.04.2016;08:05:00;1937;1.3;33
18.04.2016;08:15:00;2376;1.6;34
18.04.2016;08:25:00;2046;2.0;35
18.04.2016;08:35:00;1952;2.4;36
18.04.2016;08:45:00;3284;2.9;37
18.04.2016;08:55:00;3314;3.4;38
18.04.2016;09:05:00;2206;3.8;39
18.04.2016;09:15:00;3110;4.3;39
18.04.2016;09:25:00;2358;4.7;34
18.04.2016;09:35:00;4240;5.3;37
18.04.2016;09:45:00;5337;6.2;38
18.04.2016;09:55:00;4985;7.0;36
18.04.2016;10:05:00;5024;7.8;38
18.04.2016;10:15:00;5179;8.8;35
18.04.2016;10:25:00;4262;9.5;38
18.04.2016;10:35:00;4405;10.3;34
18.04.2016;10:45:00;3865;11.0;37
18.04.2016;10:55:00;4967;11.6;38
18.04.2016;11:05:00;4624;12.5;35
18.04.2016;11:15:00;3420;13.1;37
18.04.2016;11:25:00;3589;13.7;39
18.04.2016;11:35:00;3854;14.3;35
18.04.2016;11:45:00;3522;15.0;37
18.04.2016;11:55:00;3292;15.6;39
18.04.2016;12:05:00;4698;16.3;35
18.04.2016;12:15:00;9975;17.8;36
18.04.2016;12:25:00;3271;18.5;36
18.04.2016;12:35:00;2550;18.9;37
18.04.2016;12:45:00;6129;19.9;36
18.04.2016;12:55:00;11486;21.5;38
18.04.2016;13:05:00;6341;22.8;37
18.04.2016;13:15:00;3361;23.5;39
18.04.2016;13:25:00;2785;24.0;36
18.04.2016;13:35:00;4096;24.7;36
18.04.2016;13:45:00;4027;25.3;38
18.04.2016;13:55:00;11394;26.9;36
18.04.2016;14:05:00;12787;28.9;36
18.04.2016;14:15:00;8993;30.7;36
18.04.2016;14:25:00;12079;32.4;35
18.04.2016;14:35:00;9543;34.2;36
18.04.2016;14:45:00;4946;35.3;37
18.04.2016;14:55:00;3757;36.0;39
18.04.2016;15:05:00;5034;36.7;35
18.04.2016;15:15:00;4605;37.5;38
18.04.2016;15:25:00;4875;38.4;35
18.04.2016;15:35:00;5466;39.3;38
18.04.2016;15:45:00;6579;40.4;35
18.04.2016;15:55:00;5025;41.3;38
18.04.2016;16:05:00;4892;42.1;35
18.04.2016;16:15:00;6135;43.0;38
18.04.2016;16:25:00;5672;44.0;36
18.04.2016;16:35:00;5062;44.9;39
18.04.2016;16:45:00;4318;45.6;35
18.04.2016;16:55:00;3739;46.3;38
18.04.2016;17:05:00;3567;46.9;39
18.04.2016;17:15:00;3403;47.4;35
18.04.2016;17:25:00;3121;48.0;37
18.04.2016;17:35:00;3133;48.5;39
18.04.2016;17:45:00;2598;49.0;35
18.04.2016;17:55:00;2349;49.3;36
18.04.2016;18:05:00;2414;49.7;37
18.04.2016;18:15:00;2660;50.2;38
18.04.2016;18:25:00;2170;50.6;39
18.04.2016;18:35:00;1816;50.9;35
18.04.2016;18:45:00;1914;51.2;36
18.04.2016;18:55:00;1489;51.5;37
18.04.2016;19:05:00;970;51.6;37
18.04.2016;19:15:00;836;51.8;38
18.04.2016;19:25:00;620;51.9;38
18.04.2016;19:35:00;425;52.0;38
18.04.2016;19:45:00;290;52.0;38
18.04.2016;19:55:00;89;52.1;38
18.04.2016;20:15:00;0;52.1;36
19.04.2016;06:25:00;6;0;27
19.04.2016;06:35:00;147;0;29
19.04.2016;06:45:00;361;0;30
19.04.2016;06:55:00;695;0.1;30
19.04.2016;07:05:00;1130;0.3;31
19.04.2016;07:15:00;1731;0.5;32
19.04.2016;07:25:00;1866;0.8;32
19.04.2016;07:35:00;2203;1.2;32
19.04.2016;07:45:00;2368;1.6;33
19.04.2016;07:55:00;3107;2.1;35
19.04.2016;08:05:00;3225;2.6;36
19.04.2016;08:15:00;3867;3.2;37
19.04.2016;08:25:00;4686;4.0;39
19.04.2016;08:35:00;4725;4.7;35
19.04.2016;08:45:00;5096;5.6;38
19.04.2016;08:55:00;6022;6.6;34
19.04.2016;09:05:00;5707;7.6;38
19.04.2016;09:15:00;6761;8.6;35
19.04.2016;09:25:00;8167;9.9;37
19.04.2016;09:35:00;8651;11.3;38
19.04.2016;09:45:00;8829;12.7;37
19.04.2016;09:55:00;9130;14.3;35
19.04.2016;10:05:00;9465;15.8;35
19.04.2016;10:15:00;9422;17.4;36
19.04.2016;10:25:00;9411;19.0;38
19.04.2016;10:35:00;10686;20.7;38
19.04.2016;10:45:00;11770;22.6;38
19.04.2016;10:55:00;12263;24.7;38
19.04.2016;11:05:00;12617;26.8;38
19.04.2016;11:15:00;13981;29.0;38
19.04.2016;11:25:00;18958;31.9;35
19.04.2016;11:35:00;17220;34.9;38
19.04.2016;11:45:00;20724;38.2;35
19.04.2016;11:55:00;26215;42.3;38
19.04.2016;12:05:00;30728;47.3;41
19.04.2016;12:15:00;26092;51.7;39
19.04.2016;12:25:00;24936;56.1;39
19.04.2016;12:35:00;24313;61.2;39
19.04.2016;12:45:00;40399;68.6;45
19.04.2016;12:55:00;45231;76.1;47
19.04.2016;13:05:00;45563;83.6;47
19.04.2016;13:15:00;43504;90.9;46
19.04.2016;13:25:00;42727;98.0;46
19.04.2016;13:35:00;41715;105.1;46
19.04.2016;13:45:00;41861;112.1;46
19.04.2016;13:55:00;26841;117.7;41
19.04.2016;14:05:00;13633;121.4;38
19.04.2016;14:15:00;31447;127.3;42
19.04.2016;14:25:00;38108;133.7;45
19.04.2016;14:35:00;36338;139.8;44
19.04.2016;14:45:00;35016;145.7;44
19.04.2016;14:55:00;33660;151.4;43
19.04.2016;15:05:00;32223;156.9;43
19.04.2016;15:15:00;30736;162.0;42
19.04.2016;15:25:00;29042;167.0;42
19.04.2016;15:35:00;27582;171.6;41
19.04.2016;15:45:00;26165;176.0;41
19.04.2016;15:55:00;24390;180.2;40
19.04.2016;16:05:00;22300;184.0;39
19.04.2016;16:15:00;20558;187.5;38
19.04.2016;16:25:00;18404;190.6;36
19.04.2016;16:35:00;16145;193.4;35
19.04.2016;16:45:00;14375;195.9;36
19.04.2016;16:55:00;12874;198.1;38
19.04.2016;17:05:00;10993;200.0;38
19.04.2016;17:15:00;9152;201.6;37
19.04.2016;17:25:00;7383;203.0;36
19.04.2016;17:35:00;5865;204.0;38
19.04.2016;17:45:00;4569;204.8;37
19.04.2016;17:55:00;3600;205.4;39
19.04.2016;18:05:00;3033;206.0;36
19.04.2016;18:15:00;2714;206.4;37
19.04.2016;18:25:00;2529;206.9;38
19.04.2016;18:35:00;2297;207.3;38
19.04.2016;18:45:00;2054;207.6;37
19.04.2016;18:55:00;1896;207.9;37
19.04.2016;19:05:00;1724;208.2;38
19.04.2016;19:15:00;1550;208.5;39
19.04.2016;19:25:00;1282;208.7;39
19.04.2016;19:35:00;1048;208.9;39
19.04.2016;19:45:00;799;209.1;36
19.04.2016;19:55:00;542;209.2;37
19.04.2016;20:05:00;374;209.2;37
19.04.2016;20:15:00;208;209.3;37
19.04.2016;20:25:00;0;209.3;37
19.04.2016;20:35:00;0;209.3;37
20.04.2016;06:20:00;0;0;28
20.04.2016;06:30:00;214;0;29
20.04.2016;06:40:00;471;0;30
20.04.2016;06:50:00;888;0.2;31
20.04.2016;07:00:00;1317;0.4;31
20.04.2016;07:10:00;2165;0.7;32
20.04.2016;07:20:00;4320;1.3;33
20.04.2016;07:30:00;5621;2.2;35
20.04.2016;07:40:00;6597;3.3;38
20.04.2016;07:50:00;12082;4.9;37
20.04.2016;08:00:00;19387;7.8;35
20.04.2016;08:10:00;26076;11.9;37
20.04.2016;08:20:00;28464;16.6;40
20.04.2016;08:30:00;30628;21.6;41
20.04.2016;08:40:00;32580;26.9;41
20.04.2016;08:50:00;34419;32.6;42
20.04.2016;09:00:00;36121;38.5;43
20.04.2016;09:10:00;37589;44.7;44
20.04.2016;09:20:00;39061;51.2;44
20.04.2016;09:30:00;40603;57.9;45
20.04.2016;09:40:00;42271;64.8;46
20.04.2016;09:50:00;43195;72.0;46
20.04.2016;10:00:00;44194;79.3;47
20.04.2016;10:10:00;45109;86.8;47
20.04.2016;10:20:00;45714;94.4;48
20.04.2016;10:30:00;46023;102.1;48
20.04.2016;10:40:00;46306;109.8;48
20.04.2016;10:50:00;46955;117.6;48
20.04.2016;11:00:00;46939;125.4;48
20.04.2016;11:10:00;47282;133.3;49
20.04.2016;11:20:00;47168;141.2;49
20.04.2016;11:30:00;46931;149.0;49
20.04.2016;11:40:00;47101;156.8;49
20.04.2016;11:50:00;47255;164.7;49
20.04.2016;12:00:00;47002;172.6;49
20.04.2016;12:10:00;46842;180.4;48
20.04.2016;12:20:00;47074;188.2;49
20.04.2016;12:30:00;46847;196.0;49
20.04.2016;12:40:00;46068;203.7;48
20.04.2016;12:50:00;45466;211.3;48
20.04.2016;13:00:00;45043;218.9;48
20.04.2016;13:10:00;44452;226.3;48
20.04.2016;13:20:00;43776;233.7;48
20.04.2016;13:30:00;42900;240.8;47
20.04.2016;13:40:00;42207;247.9;47
20.04.2016;13:50:00;41161;254.8;47
20.04.2016;14:00:00;40222;261.5;46
20.04.2016;14:10:00;39239;268.1;46
20.04.2016;14:20:00;37980;274.5;45
20.04.2016;14:30:00;36875;280.7;45
20.04.2016;14:40:00;35520;286.7;44
20.04.2016;14:50:00;34044;292.4;44
20.04.2016;15:00:00;32636;297.9;43
20.04.2016;15:10:00;31216;303.2;43
20.04.2016;15:20:00;29769;308.2;42
20.04.2016;15:30:00;28173;313.0;41
20.04.2016;15:40:00;26606;317.5;41
20.04.2016;15:50:00;24946;321.7;40
20.04.2016;16:00:00;23158;325.6;40
20.04.2016;16:10:00;21470;329.3;39
20.04.2016;16:20:00;19621;332.6;37
20.04.2016;16:30:00;17686;335.7;36
20.04.2016;16:40:00;15745;338.4;35
20.04.2016;16:50:00;13740;340.8;36
20.04.2016;17:00:00;11768;342.8;37
20.04.2016;17:10:00;9828;344.5;38
20.04.2016;17:20:00;7986;345.9;37
20.04.2016;17:30:00;6321;347.1;36
20.04.2016;17:40:00;4857;347.9;38
20.04.2016;17:50:00;3659;348.6;36
20.04.2016;18:00:00;2894;349.1;38
20.04.2016;18:10:00;2505;349.5;39
20.04.2016;18:20:00;2303;349.9;36
20.04.2016;18:30:00;2222;350.3;38
20.04.2016;18:40:00;1982;350.6;38
20.04.2016;18:50:00;1894;351.0;39
20.04.2016;19:00:00;1710;351.3;37
20.04.2016;19:10:00;1723;351.5;37
20.04.2016;19:20:00;1686;351.8;38
20.04.2016;19:30:00;1489;352.1;38
20.04.2016;19:40:00;1168;352.3;39
20.04.2016;19:50:00;848;352.5;39
20.04.2016;20:00:00;535;352.6;39
20.04.2016;20:10:00;313;352.6;39
20.04.2016;20:20:00;68;352.6;36
20.04.2016;20:30:00;0;352.6;37
21.04.2016;06:15:00;17;0;28
21.04.2016;06:25:00;214;0;29
21.04.2016;06:35:00;463;0;30
21.04.2016;06:45:00;763;0.2;31
21.04.2016;06:55:00;958;0.3;32
21.04.2016;07:05:00;1348;0.5;32
21.04.2016;07:15:00;4307;1.0;33
21.04.2016;07:25:00;8158;2.2;36
21.04.2016;07:35:00;10185;3.8;35
21.04.2016;07:45:00;12386;5.8;35
21.04.2016;07:55:00;18905;8.6;36
21.04.2016;08:05:00;28362;12.9;39
21.04.2016;08:15:00;28991;17.7;40
21.04.2016;08:25:00;27114;22.2;39
21.04.2016;08:35:00;22444;26.2;38
21.04.2016;08:45:00;22925;30.0;37
21.04.2016;08:55:00;24585;33.9;37
21.04.2016;09:05:00;28365;38.3;39
21.04.2016;09:15:00;30670;43.2;41
21.04.2016;09:25:00;27381;48.1;40
21.04.2016;09:35:00;31659;53.3;41
21.04.2016;09:45:00;39507;59.5;44
21.04.2016;09:55:00;42806;66.6;46
21.04.2016;10:05:00;44688;74.1;47
21.04.2016;10:15:00;45397;81.6;47
21.04.2016;10:25:00;45006;89.1;47
21.04.2016;10:35:00;44471;96.6;47
21.04.2016;10:45:00;45248;104.1;47
21.04.2016;10:55:00;45384;111.6;48
21.04.2016;11:05:00;42359;118.9;46
21.04.2016;11:15:00;46533;126.7;48
21.04.2016;11:25:00;43785;134.2;47
21.04.2016;11:35:00;46357;141.5;47
21.04.2016;11:45:00;41555;148.7;47
21.04.2016;11:55:00;42673;156.0;47
21.04.2016;12:05:00;43875;163.7;47
21.04.2016;12:15:00;42908;170.7;46
21.04.2016;12:25:00;47943;178.3;48
21.04.2016;12:35:00;46837;186.2;48
21.04.2016;12:45:00;41661;193.4;46
21.04.2016;12:55:00;42410;200.4;47
21.04.2016;13:05:00;40025;207.2;46
21.04.2016;13:15:00;41269;214.3;46
21.04.2016;13:25:00;41807;221.2;47
21.04.2016;13:35:00;39685;227.9;46
21.04.2016;13:45:00;36851;234.2;45
21.04.2016;13:55:00;38672;240.7;46
21.04.2016;14:05:00;38157;247.1;45
21.04.2016;14:15:00;37645;253.4;45
21.04.2016;14:25:00;35457;259.4;44
21.04.2016;14:35:00;32887;265.1;43
21.04.2016;14:45:00;33568;270.7;43
21.04.2016;14:55:00;30720;276.0;43
21.04.2016;15:05:00;30101;281.0;42
21.04.2016;15:15:00;30481;286.2;43
21.04.2016;15:25:00;28057;291.0;41
21.04.2016;15:35:00;26457;295.4;41
21.04.2016;15:45:00;22666;299.4;40
21.04.2016;15:55:00;18723;302.6;38
21.04.2016;16:05:00;18239;305.7;37
21.04.2016;16:15:00;18858;308.7;36
21.04.2016;16:25:00;19849;311.9;37
21.04.2016;16:35:00;20825;315.4;38
21.04.2016;16:45:00;19163;318.7;37
21.04.2016;16:55:00;15069;321.4;35
21.04.2016;17:05:00;13436;323.7;37
21.04.2016;17:15:00;12675;325.9;38
21.04.2016;17:25:00;10972;327.9;36
21.04.2016;17:35:00;10164;329.6;35
21.04.2016;17:45:00;9517;331.2;36
21.04.2016;17:55:00;8789;332.7;38
21.04.2016;18:05:00;7785;334.1;38
21.04.2016;18:15:00;7015;335.3;36
21.04.2016;18:25:00;6360;336.3;37
