Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.04.2016;18:35:00;5862;337.3;37
21.04.2016;18:45:00;5359;338.3;36
21.04.2016;18:55:00;4852;339.1;38
21.04.2016;19:05:00;4309;339.8;36
21.04.2016;19:15:00;3746;340.5;37
21.04.2016;19:25:00;3165;341.0;39
21.04.2016;19:35:00;2534;341.5;36
21.04.2016;19:45:00;1887;341.8;37
21.04.2016;19:55:00;1194;342.1;38
21.04.2016;20:05:00;534;342.2;38
21.04.2016;20:15:00;208;342.2;39
21.04.2016;20:25:00;12;342.2;38
22.04.2016;06:15:00;7;0;28
22.04.2016;06:25:00;21;0;29
22.04.2016;06:35:00;378;0;30
22.04.2016;06:45:00;755;0.1;31
22.04.2016;06:55:00;1136;0.3;32
22.04.2016;07:05:00;1982;0.6;32
22.04.2016;07:15:00;3011;1.0;33
22.04.2016;07:25:00;4142;1.7;34
22.04.2016;07:35:00;5421;2.5;36
22.04.2016;07:45:00;7366;3.6;37
22.04.2016;07:55:00;10984;5.3;38
22.04.2016;08:05:00;16382;7.8;38
22.04.2016;08:15:00;17514;10.7;35
22.04.2016;08:25:00;21593;14.2;37
22.04.2016;08:35:00;18362;17.7;36
22.04.2016;08:45:00;24609;21.6;37
22.04.2016;08:55:00;26123;25.9;39
22.04.2016;09:05:00;25638;30.2;39
22.04.2016;09:15:00;19028;34.3;37
22.04.2016;09:25:00;18956;37.9;36
22.04.2016;09:35:00;32772;42.5;41
22.04.2016;09:45:00;35012;48.2;42
22.04.2016;09:55:00;36959;54.4;44
22.04.2016;10:05:00;36574;60.4;43
22.04.2016;10:15:00;37460;66.7;44
22.04.2016;10:25:00;36855;72.8;44
22.04.2016;10:35:00;34883;78.7;43
22.04.2016;10:45:00;36931;84.8;44
22.04.2016;10:55:00;38716;91.2;45
22.04.2016;11:05:00;40341;97.9;46
22.04.2016;11:15:00;39606;104.5;45
22.04.2016;11:25:00;40706;111.2;46
22.04.2016;11:35:00;42804;118.3;47
22.04.2016;11:45:00;45463;125.8;48
22.04.2016;11:55:00;45628;133.4;48
22.04.2016;12:05:00;41920;140.6;46
22.04.2016;12:15:00;26581;145.6;41
22.04.2016;12:25:00;35085;151.2;43
22.04.2016;12:35:00;38978;157.5;45
22.04.2016;12:45:00;36832;164.1;45
22.04.2016;12:55:00;41603;170.4;46
22.04.2016;13:05:00;38800;177.0;45
22.04.2016;13:15:00;38065;182.9;45
22.04.2016;13:25:00;34383;188.2;42
22.04.2016;13:35:00;37519;194.2;45
22.04.2016;13:45:00;36317;200.3;45
22.04.2016;13:55:00;36167;206.4;45
22.04.2016;14:05:00;19020;211.0;39
22.04.2016;14:15:00;14203;213.7;38
22.04.2016;14:25:00;29093;218.9;43
22.04.2016;14:35:00;34458;222.8;41
22.04.2016;14:45:00;25927;228.5;41
22.04.2016;14:55:00;33653;234.3;44
22.04.2016;15:05:00;19565;238.9;40
22.04.2016;15:15:00;11407;240.8;38
22.04.2016;15:25:00;8683;242.3;38
22.04.2016;15:35:00;9147;243.8;37
22.04.2016;15:45:00;11484;245.9;36
22.04.2016;15:55:00;12114;247.9;36
22.04.2016;16:05:00;9344;249.6;38
22.04.2016;16:15:00;10049;251.2;38
22.04.2016;16:25:00;17054;253.5;38
22.04.2016;16:35:00;21329;257.1;39
22.04.2016;16:45:00;15818;260.0;35
22.04.2016;16:55:00;13899;262.4;38
22.04.2016;17:05:00;12543;264.5;37
22.04.2016;17:15:00;12349;266.5;35
22.04.2016;17:25:00;11348;268.5;35
22.04.2016;17:35:00;8759;270.1;35
22.04.2016;17:45:00;8036;271.5;38
22.04.2016;17:55:00;8517;272.9;38
22.04.2016;18:05:00;8726;274.3;36
22.04.2016;18:15:00;8189;275.8;35
22.04.2016;18:25:00;6621;276.9;38
22.04.2016;18:35:00;6033;277.9;37
22.04.2016;18:45:00;5441;278.9;36
22.04.2016;18:55:00;4731;279.7;37
22.04.2016;19:05:00;4709;280.5;36
22.04.2016;19:15:00;4232;281.2;37
22.04.2016;19:25:00;3974;281.9;38
22.04.2016;19:35:00;3465;282.5;37
22.04.2016;19:45:00;3040;283.0;38
22.04.2016;19:55:00;1649;283.4;39
22.04.2016;20:05:00;540;283.5;39
22.04.2016;20:15:00;236;283.5;38
22.04.2016;20:25:00;0;283.6;37
23.04.2016;06:25:00;4;0;29
23.04.2016;06:35:00;21;0;29
23.04.2016;06:45:00;246;0;30
23.04.2016;06:55:00;457;0.1;31
23.04.2016;07:05:00;735;0.2;32
23.04.2016;07:15:00;981;0.3;32
23.04.2016;07:25:00;1149;0.5;33
23.04.2016;07:35:00;1797;0.8;33
23.04.2016;07:45:00;1766;1.1;34
23.04.2016;07:55:00;1655;1.3;34
23.04.2016;08:05:00;1930;1.6;35
23.04.2016;08:15:00;2169;2.0;36
23.04.2016;08:25:00;2440;2.4;37
23.04.2016;08:35:00;2611;2.8;38
23.04.2016;08:45:00;3067;3.3;39
23.04.2016;08:55:00;3533;3.9;34
23.04.2016;09:05:00;3420;4.5;37
23.04.2016;09:15:00;3626;5.1;38
23.04.2016;09:25:00;3697;5.7;34
23.04.2016;09:35:00;4616;6.4;37
23.04.2016;09:45:00;5320;7.3;37
23.04.2016;09:55:00;6796;8.3;37
23.04.2016;10:05:00;8665;9.7;35
23.04.2016;10:15:00;11100;11.4;35
23.04.2016;10:25:00;12515;13.5;35
23.04.2016;10:35:00;13365;15.7;35
23.04.2016;10:45:00;14879;18.1;36
23.04.2016;10:55:00;14781;20.7;38
23.04.2016;11:05:00;16190;23.2;38
23.04.2016;11:15:00;18716;26.3;35
23.04.2016;11:25:00;15149;29.1;35
23.04.2016;11:35:00;14774;31.6;35
23.04.2016;11:45:00;23135;35.0;39
23.04.2016;11:55:00;21262;38.6;37
23.04.2016;12:05:00;19196;41.9;36
23.04.2016;12:15:00;19348;45.2;36
23.04.2016;12:25:00;21240;48.7;36
23.04.2016;12:35:00;15090;51.4;37
23.04.2016;12:45:00;13211;53.6;36
23.04.2016;12:55:00;20151;56.6;36
23.04.2016;13:05:00;18061;59.8;35
23.04.2016;13:15:00;20969;63.0;39
23.04.2016;13:25:00;24918;67.4;40
23.04.2016;13:35:00;28095;71.9;40
23.04.2016;13:45:00;24167;75.7;38
23.04.2016;13:55:00;23511;79.7;39
23.04.2016;14:05:00;17330;83.0;36
23.04.2016;14:15:00;9575;84.8;38
23.04.2016;14:25:00;9292;86.4;37
23.04.2016;14:35:00;12928;88.3;36
23.04.2016;14:45:00;7883;90.1;35
23.04.2016;14:55:00;6500;91.1;38
23.04.2016;15:05:00;7548;92.4;36
23.04.2016;15:15:00;7853;93.6;36
23.04.2016;15:25:00;7019;95.0;38
23.04.2016;15:35:00;4824;95.8;36
23.04.2016;15:45:00;5433;96.7;38
23.04.2016;15:55:00;7064;97.8;37
23.04.2016;16:05:00;11083;99.5;35
23.04.2016;16:15:00;14619;101.6;35
23.04.2016;16:25:00;12560;104.0;36
23.04.2016;16:35:00;3385;104.9;37
23.04.2016;16:45:00;2260;105.3;37
23.04.2016;16:55:00;2488;105.7;38
23.04.2016;17:05:00;2065;106.1;39
23.04.2016;17:15:00;699;106.3;39
23.04.2016;17:25:00;3483;106.7;36
23.04.2016;17:35:00;5898;107.5;37
23.04.2016;17:45:00;5252;108.6;35
23.04.2016;17:55:00;2324;109.1;37
23.04.2016;18:05:00;2072;109.4;38
23.04.2016;18:15:00;1898;109.8;39
23.04.2016;18:25:00;1874;110.1;38
23.04.2016;18:35:00;1144;110.4;36
23.04.2016;18:45:00;665;110.5;37
23.04.2016;18:55:00;622;110.6;37
23.04.2016;19:05:00;805;110.7;37
23.04.2016;19:15:00;633;110.8;38
23.04.2016;19:25:00;458;110.9;38
23.04.2016;19:35:00;296;111.0;39
23.04.2016;19:45:00;192;111.0;39
23.04.2016;19:55:00;105;111.0;38
23.04.2016;20:05:00;0;111.0;37
23.04.2016;20:15:00;5;111.0;37
24.04.2016;06:25:00;0;0;27
24.04.2016;06:35:00;12;0;29
24.04.2016;06:45:00;158;0;29
24.04.2016;06:55:00;282;0;30
24.04.2016;07:05:00;711;0.1;31
24.04.2016;07:15:00;880;0.2;31
24.04.2016;07:25:00;1540;0.5;32
24.04.2016;07:35:00;2910;0.9;32
24.04.2016;07:45:00;3123;1.4;33
24.04.2016;07:55:00;2159;1.8;35
24.04.2016;08:05:00;4512;2.5;36
24.04.2016;08:15:00;2550;3.0;37
24.04.2016;08:25:00;2934;3.5;38
24.04.2016;08:35:00;2118;3.8;38
24.04.2016;08:45:00;2948;4.3;39
24.04.2016;08:55:00;2620;4.7;38
24.04.2016;09:05:00;2462;5.2;35
24.04.2016;09:15:00;1751;5.5;36
24.04.2016;09:25:00;4570;6.1;38
24.04.2016;09:35:00;5631;7.0;34
24.04.2016;09:45:00;9219;8.4;37
24.04.2016;09:55:00;13148;10.3;38
24.04.2016;10:05:00;20166;13.4;38
24.04.2016;10:15:00;30570;18.5;41
24.04.2016;10:25:00;37362;24.9;43
24.04.2016;10:35:00;23723;29.5;39
24.04.2016;10:45:00;10723;31.5;37
24.04.2016;10:55:00;11701;33.3;37
24.04.2016;11:05:00;15632;35.7;36
24.04.2016;11:15:00;9468;37.8;35
24.04.2016;11:25:00;6527;38.9;38
24.04.2016;11:35:00;3393;39.5;35
24.04.2016;11:45:00;12335;41.1;38
24.04.2016;11:55:00;17508;43.8;38
24.04.2016;12:05:00;23590;47.7;39
24.04.2016;12:15:00;14349;50.1;38
24.04.2016;12:25:00;16634;52.8;37
24.04.2016;12:35:00;17736;55.7;35
24.04.2016;12:45:00;19193;58.8;38
24.04.2016;12:55:00;18294;62.2;36
24.04.2016;13:05:00;11832;64.2;38
24.04.2016;13:15:00;11133;66.2;38
24.04.2016;13:25:00;14803;68.4;37
24.04.2016;13:35:00;5418;70.4;34
24.04.2016;13:45:00;677;70.6;36
24.04.2016;13:55:00;338;70.7;36
24.04.2016;14:05:00;762;70.8;36
24.04.2016;14:15:00;3188;71.1;37
24.04.2016;14:25:00;11295;72.7;35
24.04.2016;14:35:00;25837;76.0;39
24.04.2016;14:45:00;33644;81.4;42
24.04.2016;14:55:00;34972;87.1;42
24.04.2016;15:05:00;26810;92.1;40
24.04.2016;15:15:00;31939;97.6;42
24.04.2016;15:25:00;34989;103.1;42
24.04.2016;15:35:00;25986;107.1;38
24.04.2016;15:45:00;16139;111.1;36
24.04.2016;15:55:00;9706;113.1;38
24.04.2016;16:05:00;6354;114.2;37
24.04.2016;16:15:00;17120;116.7;36
24.04.2016;16:25:00;16121;120.2;36
24.04.2016;16:35:00;16643;123.0;35
24.04.2016;16:45:00;12554;125.6;36
24.04.2016;16:55:00;7328;126.8;36
24.04.2016;17:05:00;6745;127.9;38
24.04.2016;17:15:00;5550;128.9;35
24.04.2016;17:25:00;13483;130.8;36
24.04.2016;17:35:00;10648;132.7;37
24.04.2016;17:45:00;14066;134.7;38
24.04.2016;17:55:00;8226;136.7;36
24.04.2016;18:05:00;4885;137.5;38
24.04.2016;18:15:00;6139;138.5;35
24.04.2016;18:25:00;5898;139.6;37
24.04.2016;18:35:00;3490;140.2;36
24.04.2016;18:45:00;4043;140.9;38
24.04.2016;18:55:00;4980;141.7;35
24.04.2016;19:05:00;3650;142.4;37
24.04.2016;19:15:00;4594;143.1;38
24.04.2016;19:25:00;2139;143.5;36
24.04.2016;19:35:00;1387;143.8;37
24.04.2016;19:45:00;1406;144.0;37
24.04.2016;19:55:00;415;144.1;37
24.04.2016;20:05:00;269;144.1;38
24.04.2016;20:15:00;148;144.2;38
25.04.2016;06:35:00;4;0;28
25.04.2016;06:45:00;0;0;29
25.04.2016;07:05:00;178;0;29
25.04.2016;07:15:00;302;0;30
25.04.2016;07:25:00;527;0.1;31
25.04.2016;07:35:00;497;0.2;31
25.04.2016;07:45:00;462;0.3;32
25.04.2016;07:55:00;366;0.3;32
25.04.2016;08:05:00;1716;0.5;32
25.04.2016;08:15:00;4224;1.2;33
25.04.2016;08:25:00;1209;1.5;34
25.04.2016;08:35:00;1373;1.7;35
25.04.2016;08:45:00;1801;2.0;35
25.04.2016;08:55:00;1736;2.3;36
25.04.2016;09:05:00;2475;2.6;36
25.04.2016;09:15:00;3354;3.1;37
25.04.2016;09:25:00;9157;4.3;36
25.04.2016;09:35:00;3421;5.0;35
25.04.2016;09:45:00;1902;5.4;37
25.04.2016;09:55:00;3687;5.9;38
25.04.2016;10:05:00;12218;8.5;35
25.04.2016;10:15:00;15039;10.4;38
25.04.2016;10:25:00;20456;13.8;36
25.04.2016;10:35:00;36559;19.2;42
25.04.2016;10:45:00;15364;22.8;35
25.04.2016;10:55:00;40445;28.4;44
25.04.2016;11:05:00;40069;35.0;44
25.04.2016;11:15:00;32793;40.3;42
25.04.2016;11:25:00;34749;45.8;42
25.04.2016;11:35:00;41402;52.5;45
25.04.2016;11:45:00;36678;59.0;44
25.04.2016;11:55:00;32815;64.6;42
25.04.2016;12:05:00;41047;71.4;45
25.04.2016;12:15:00;26384;76.0;41
25.04.2016;12:25:00;11558;78.0;38
25.04.2016;12:35:00;11167;79.6;38
25.04.2016;12:45:00;7140;81.2;37
25.04.2016;12:55:00;45034;86.0;46
25.04.2016;13:05:00;42000;91.6;44
25.04.2016;13:15:00;12729;95.8;36
25.04.2016;13:25:00;16171;97.9;38
25.04.2016;13:35:00;42210;104.7;45
25.04.2016;13:45:00;25212;109.8;39
25.04.2016;13:55:00;28007;114.0;40
25.04.2016;14:05:00;23993;117.9;39
25.04.2016;14:15:00;29293;122.6;40
25.04.2016;14:25:00;36609;128.5;43
25.04.2016;14:35:00;35589;134.3;43
25.04.2016;14:45:00;36726;140.4;44
25.04.2016;14:55:00;22031;145.0;39
25.04.2016;15:05:00;12628;147.4;36
25.04.2016;15:15:00;13523;149.4;36
25.04.2016;15:25:00;21333;152.8;38
25.04.2016;15:35:00;26701;156.5;38
25.04.2016;15:45:00;20812;160.2;37
25.04.2016;15:55:00;19545;163.3;36
25.04.2016;16:05:00;21813;166.6;39
25.04.2016;16:15:00;15535;169.7;35
25.04.2016;16:25:00;19805;172.6;38
25.04.2016;16:35:00;17625;175.7;35
25.04.2016;16:45:00;17634;178.3;38
25.04.2016;16:55:00;17742;181.3;34
25.04.2016;17:05:00;14170;183.7;37
25.04.2016;17:15:00;13811;186.0;38
25.04.2016;17:25:00;12735;188.1;38
25.04.2016;17:35:00;12735;190.3;38
25.04.2016;17:45:00;12210;192.3;38
25.04.2016;17:55:00;12183;194.3;37
25.04.2016;18:05:00;8678;195.9;36
25.04.2016;18:15:00;7243;197.1;35
25.04.2016;18:25:00;6807;198.3;38
25.04.2016;18:35:00;5599;199.3;36
25.04.2016;18:45:00;5198;200.2;39
25.04.2016;18:55:00;6423;201.2;36
25.04.2016;19:05:00;5231;202.2;36
25.04.2016;19:15:00;2353;202.7;36
25.04.2016;19:25:00;2021;203.0;37
25.04.2016;19:35:00;2037;203.4;38
25.04.2016;19:45:00;1604;203.7;39
25.04.2016;19:55:00;900;203.9;39
25.04.2016;20:05:00;564;204.0;39
25.04.2016;20:15:00;262;204.0;39
25.04.2016;20:25:00;11;204.0;38
26.04.2016;06:15:00;5;0;28
26.04.2016;06:25:00;150;0;29
26.04.2016;06:35:00;352;0;30
26.04.2016;06:45:00;745;0.1;31
26.04.2016;06:55:00;1182;0.3;31
26.04.2016;07:05:00;2202;0.6;32
26.04.2016;07:15:00;3018;1.1;32
26.04.2016;07:25:00;4505;1.8;34
26.04.2016;07:35:00;4854;2.6;36
26.04.2016;07:45:00;6110;3.6;39
26.04.2016;07:55:00;5802;4.5;36
26.04.2016;08:05:00;6851;5.6;38
26.04.2016;08:15:00;5232;6.7;36
26.04.2016;08:25:00;5647;7.6;39
26.04.2016;08:35:00;6877;8.6;36
26.04.2016;08:45:00;7401;9.6;38
26.04.2016;08:55:00;7705;11.0;38
26.04.2016;09:05:00;7269;12.5;34
26.04.2016;09:15:00;8811;14.0;37
26.04.2016;09:25:00;13445;15.8;38
26.04.2016;09:35:00;11185;17.8;36
26.04.2016;09:45:00;10817;19.6;37
26.04.2016;09:55:00;16545;21.7;38
26.04.2016;10:05:00;14061;24.2;38
26.04.2016;10:15:00;9973;25.9;37
26.04.2016;10:25:00;12010;27.9;36
26.04.2016;10:35:00;10093;29.6;35
26.04.2016;10:45:00;14717;31.7;35
26.04.2016;10:55:00;17650;34.8;36
26.04.2016;11:05:00;19114;37.7;37
26.04.2016;11:15:00;27252;41.8;38
26.04.2016;11:25:00;30096;46.5;41
26.04.2016;11:35:00;24415;50.6;38
26.04.2016;11:45:00;18186;53.4;38
26.04.2016;11:55:00;15216;56.1;35
26.04.2016;12:05:00;13085;58.2;36
26.04.2016;12:15:00;10801;60.5;35
26.04.2016;12:25:00;9765;62.0;38
26.04.2016;12:35:00;6172;63.3;36
26.04.2016;12:45:00;11068;64.7;38
26.04.2016;12:55:00;7960;66.3;37
26.04.2016;13:05:00;5434;67.3;35
26.04.2016;13:15:00;4675;68.1;38
26.04.2016;13:25:00;9185;69.2;35
26.04.2016;13:35:00;7494;70.7;35
26.04.2016;13:45:00;23302;73.8;38
26.04.2016;13:55:00;28532;79.1;41
26.04.2016;14:05:00;15813;82.8;35
26.04.2016;14:15:00;17388;85.8;38
26.04.2016;14:25:00;8821;87.4;37
26.04.2016;14:35:00;14561;89.5;34
26.04.2016;14:45:00;9331;91.1;38
26.04.2016;14:55:00;11627;93.1;36
26.04.2016;15:05:00;18238;95.6;38
26.04.2016;15:15:00;18399;98.5;38
26.04.2016;15:25:00;4013;99.7;35
26.04.2016;15:35:00;4618;100.4;37
26.04.2016;15:45:00;10674;101.7;37
26.04.2016;15:55:00;13027;104.2;35
26.04.2016;16:05:00;7660;105.7;38
26.04.2016;16:15:00;9139;107.1;37
26.04.2016;16:25:00;11489;109.4;35
26.04.2016;16:35:00;12446;110.8;38
26.04.2016;16:45:00;15235;113.2;38
26.04.2016;16:55:00;14857;115.6;38
26.04.2016;17:05:00;9129;117.4;36
26.04.2016;17:15:00;7586;118.8;35
26.04.2016;17:25:00;6802;120.1;38
26.04.2016;17:35:00;2783;120.7;35
26.04.2016;17:45:00;4962;121.6;38
26.04.2016;17:55:00;9145;123.0;35
26.04.2016;18:05:00;5525;124.1;36
26.04.2016;18:15:00;2932;124.8;36
26.04.2016;18:25:00;4178;125.4;38
26.04.2016;18:35:00;2217;125.8;39
26.04.2016;18:45:00;2553;126.2;37
26.04.2016;18:55:00;572;126.4;36
26.04.2016;19:05:00;287;126.5;36
26.04.2016;19:15:00;513;126.6;36
26.04.2016;19:25:00;170;126.6;37
26.04.2016;19:35:00;206;126.6;36
26.04.2016;19:45:00;740;126.7;37
26.04.2016;19:55:00;311;126.8;37
26.04.2016;20:05:00;191;126.8;38
26.04.2016;20:15:00;161;126.8;37
26.04.2016;20:25:00;15;126.9;36
26.04.2016;20:35:00;4;126.9;36
27.04.2016;06:15:00;4;0;27
27.04.2016;06:25:00;0;0;28
27.04.2016;06:35:00;131;0;29
27.04.2016;06:45:00;275;0;29
27.04.2016;06:55:00;375;0.1;30
27.04.2016;07:05:00;962;0.2;31
27.04.2016;07:15:00;1802;0.4;31
27.04.2016;07:25:00;8819;1.6;33
27.04.2016;07:35:00;12834;3.4;38
27.04.2016;07:45:00;9050;5.1;38
27.04.2016;07:55:00;7595;6.5;35
27.04.2016;08:05:00;15804;8.4;38
27.04.2016;08:15:00;27638;11.9;40
27.04.2016;08:25:00;34977;17.5;42
27.04.2016;08:35:00;34805;23.4;42
27.04.2016;08:45:00;36965;28.7;42
27.04.2016;08:55:00;25220;32.6;39
27.04.2016;09:05:00;18683;36.0;35
27.04.2016;09:15:00;10384;38.0;38
27.04.2016;09:25:00;9884;39.7;38
27.04.2016;09:35:00;11086;41.4;37
27.04.2016;09:45:00;18037;43.8;38
27.04.2016;09:55:00;19012;46.9;35
27.04.2016;10:05:00;20770;50.4;35
27.04.2016;10:15:00;22432;53.9;35
27.04.2016;10:25:00;36185;58.7;41
27.04.2016;10:35:00;49876;67.0;49
27.04.2016;10:45:00;35678;74.1;44
27.04.2016;10:55:00;24713;80.0;41
27.04.2016;11:05:00;44447;87.3;47
27.04.2016;11:15:00;31042;93.0;42
27.04.2016;11:25:00;10407;94.9;38
27.04.2016;11:35:00;8054;96.3;38
27.04.2016;11:45:00;24300;99.5;38
27.04.2016;11:55:00;19646;103.3;38
27.04.2016;12:05:00;34511;106.9;44
27.04.2016;12:15:00;49894;115.2;49
27.04.2016;12:25:00;22425;119.8;38
27.04.2016;12:35:00;7766;121.7;38
27.04.2016;12:45:00;49909;129.8;49
27.04.2016;12:55:00;49909;138.1;50
27.04.2016;13:05:00;31072;144.9;44
27.04.2016;13:15:00;21643;148.1;38
27.04.2016;13:25:00;33678;153.5;43
27.04.2016;13:35:00;10238;155.5;38
27.04.2016;13:45:00;23615;158.6;38
27.04.2016;13:55:00;9498;160.9;36
27.04.2016;14:05:00;6622;161.7;39
27.04.2016;14:15:00;17220;164.3;35
27.04.2016;14:25:00;43619;169.9;45
27.04.2016;14:35:00;40341;176.8;45
27.04.2016;14:45:00;41359;183.7;45
27.04.2016;14:55:00;4068;185.1;37
27.04.2016;15:05:00;4152;185.7;39
27.04.2016;15:15:00;4702;186.2;39
27.04.2016;15:25:00;32879;189.6;42
27.04.2016;15:35:00;32882;195.4;42
27.04.2016;15:45:00;26237;200.2;40
27.04.2016;15:55:00;14049;203.3;36
27.04.2016;16:05:00;9981;205.3;36
27.04.2016;16:15:00;25791;208.6;39
27.04.2016;16:25:00;20895;212.5;38
27.04.2016;16:35:00;17288;215.6;36
27.04.2016;16:45:00;16832;218.6;36
27.04.2016;16:55:00;15068;221.2;38
27.04.2016;17:05:00;13352;223.5;37
27.04.2016;17:15:00;15451;225.6;38
27.04.2016;17:25:00;10239;227.4;38
27.04.2016;17:35:00;9867;228.9;37
27.04.2016;17:45:00;6246;230.0;35
27.04.2016;17:55:00;4498;230.9;38
27.04.2016;18:05:00;3388;231.5;35
27.04.2016;18:15:00;2827;232.0;37
27.04.2016;18:25:00;3226;232.5;38
27.04.2016;18:35:00;5874;233.3;35
27.04.2016;18:45:00;4564;234.2;38
27.04.2016;18:55:00;4665;234.9;36
27.04.2016;19:05:00;3149;235.5;37
27.04.2016;19:15:00;1757;235.8;37
27.04.2016;19:25:00;1588;236.1;38
27.04.2016;19:35:00;1356;236.3;39
27.04.2016;19:45:00;1052;236.5;39
27.04.2016;19:55:00;687;236.7;39
27.04.2016;20:05:00;449;236.8;39
27.04.2016;20:15:00;285;236.8;39
27.04.2016;20:25:00;191;236.8;39
27.04.2016;20:35:00;0;236.9;38
28.04.2016;06:05:00;6;0;27
28.04.2016;06:15:00;162;0;28
28.04.2016;06:25:00;344;0;29
28.04.2016;06:35:00;560;0.1;30
28.04.2016;06:45:00;868;0.2;31
28.04.2016;06:55:00;1207;0.4;31
28.04.2016;07:05:00;5557;1.0;32
28.04.2016;07:15:00;12291;2.8;38
28.04.2016;07:25:00;14527;5.1;38
28.04.2016;07:35:00;16465;7.8;38
28.04.2016;07:45:00;20065;10.9;37
28.04.2016;07:55:00;28179;15.2;39
28.04.2016;08:05:00;30526;20.2;40
28.04.2016;08:15:00;32491;25.5;41
28.04.2016;08:25:00;34195;31.1;42
28.04.2016;08:35:00;35729;37.0;42
28.04.2016;08:45:00;37241;43.2;43
28.04.2016;08:55:00;38781;49.6;44
28.04.2016;09:05:00;40625;56.2;44
28.04.2016;09:15:00;42087;63.2;45
28.04.2016;09:25:00;43174;70.3;46
28.04.2016;09:35:00;44066;77.6;46
28.04.2016;09:45:00;44914;85.1;47
28.04.2016;09:55:00;46278;92.8;47
28.04.2016;10:05:00;46818;100.5;48
28.04.2016;10:15:00;47293;108.4;48
28.04.2016;10:25:00;47563;116.3;48
28.04.2016;10:35:00;43037;123.9;47
28.04.2016;10:45:00;48986;132.1;49
28.04.2016;10:55:00;49581;140.3;49
28.04.2016;11:05:00;19504;146.0;42
28.04.2016;11:15:00;49909;152.6;49
28.04.2016;11:25:00;24372;158.9;42
28.04.2016;11:35:00;44783;166.7;48
28.04.2016;11:45:00;13283;170.6;39
28.04.2016;11:55:00;37361;175.0;45
28.04.2016;12:05:00;38622;180.5;44
28.04.2016;12:15:00;45631;188.3;48
28.04.2016;12:25:00;36592;195.6;46
28.04.2016;12:35:00;39867;202.4;46
28.04.2016;12:45:00;14932;205.5;39
28.04.2016;12:55:00;47946;211.0;47
28.04.2016;13:05:00;15109;213.9;38
28.04.2016;13:15:00;15400;216.5;38
28.04.2016;13:25:00;21834;219.7;37
28.04.2016;13:35:00;28415;224.6;40
28.04.2016;13:45:00;45617;231.1;46
28.04.2016;13:55:00;44144;238.7;47
28.04.2016;14:05:00;22623;244.3;41
28.04.2016;14:15:00;11488;246.3;39
28.04.2016;14:25:00;10909;248.1;39
28.04.2016;14:35:00;18544;250.7;36
28.04.2016;14:45:00;19299;254.2;36
28.04.2016;14:55:00;43676;260.3;46
28.04.2016;15:05:00;9461;263.2;36
28.04.2016;15:15:00;24446;266.1;39
28.04.2016;15:25:00;38821;272.5;44
28.04.2016;15:35:00;21689;277.3;40
28.04.2016;15:45:00;13981;279.3;38
28.04.2016;15:55:00;15651;282.1;36
28.04.2016;16:05:00;13979;284.9;36
28.04.2016;16:15:00;15665;287.2;37
28.04.2016;16:25:00;15205;290.1;35
28.04.2016;16:35:00;9550;291.9;36
28.04.2016;16:45:00;6810;293.1;38
28.04.2016;16:55:00;15309;295.0;37
28.04.2016;17:05:00;9650;296.8;38
28.04.2016;17:15:00;6569;297.9;36
28.04.2016;17:25:00;6155;299.0;37
28.04.2016;17:35:00;4262;299.8;36
28.04.2016;17:45:00;3935;300.4;38
28.04.2016;17:55:00;4702;301.2;35
28.04.2016;18:05:00;5371;302.0;38
28.04.2016;18:15:00;4855;302.9;35
28.04.2016;18:25:00;4597;303.7;38
28.04.2016;18:35:00;3392;304.3;36
28.04.2016;18:45:00;2954;304.8;36
28.04.2016;18:55:00;2588;305.2;37
28.04.2016;19:05:00;4900;305.9;37
28.04.2016;19:15:00;4468;306.7;36
28.04.2016;19:25:00;3710;307.4;39
28.04.2016;19:35:00;2931;307.9;35
28.04.2016;19:45:00;2346;308.3;37
28.04.2016;19:55:00;1437;308.6;37
28.04.2016;20:05:00;833;308.8;38
28.04.2016;20:15:00;374;308.9;38
28.04.2016;20:25:00;167;308.9;38
28.04.2016;20:35:00;0;308.9;37
29.04.2016;06:05:00;0;0;28
29.04.2016;06:15:00;239;0;29
29.04.2016;06:25:00;549;0.1;30
29.04.2016;06:35:00;871;0.2;31
29.04.2016;06:45:00;1350;0.4;31
29.04.2016;06:55:00;2026;0.7;32
29.04.2016;07:05:00;2618;1.1;32
29.04.2016;07:15:00;3029;1.6;33
29.04.2016;07:25:00;4435;2.2;35
29.04.2016;07:35:00;12868;4.0;36
29.04.2016;07:45:00;18141;6.8;36
29.04.2016;07:55:00;26142;10.9;37
29.04.2016;08:05:00;28273;15.5;39
29.04.2016;08:15:00;30421;20.5;40
29.04.2016;08:25:00;32356;25.8;41
29.04.2016;08:35:00;34059;31.4;42
29.04.2016;08:45:00;35559;37.2;42
29.04.2016;08:55:00;37160;43.4;43
29.04.2016;09:05:00;38817;49.7;44
29.04.2016;09:15:00;40431;56.5;45
29.04.2016;09:25:00;41466;63.3;45
29.04.2016;09:35:00;42474;70.3;46
29.04.2016;09:45:00;43687;77.6;46
29.04.2016;09:55:00;44293;84.9;47
29.04.2016;10:05:00;44934;92.4;47
29.04.2016;10:15:00;45381;99.9;47
29.04.2016;10:25:00;45847;107.6;47
29.04.2016;10:35:00;46018;115.2;48
29.04.2016;10:45:00;46046;122.9;48
29.04.2016;10:55:00;46097;130.6;48
29.04.2016;11:05:00;46492;138.3;48
29.04.2016;11:15:00;46925;146.1;48
29.04.2016;11:25:00;48078;154.0;49
29.04.2016;11:35:00;48066;162.1;49
29.04.2016;11:45:00;49056;170.2;49
29.04.2016;11:55:00;40736;177.8;48
29.04.2016;12:05:00;21846;180.9;40
29.04.2016;12:15:00;32940;185.5;42
29.04.2016;12:25:00;38984;192.4;46
29.04.2016;12:35:00;48883;199.6;48
29.04.2016;12:45:00;47454;207.5;48
29.04.2016;12:55:00;23670;212.1;39
29.04.2016;13:05:00;39402;219.0;46
29.04.2016;13:15:00;47778;225.1;48
29.04.2016;13:25:00;44721;232.8;47
29.04.2016;13:35:00;43056;240.0;47
29.04.2016;13:45:00;42100;247.1;47
29.04.2016;13:55:00;41886;254.1;47
29.04.2016;14:05:00;41642;261.0;46
29.04.2016;14:15:00;39607;267.7;46
29.04.2016;14:25:00;38075;274.1;45
29.04.2016;14:35:00;37038;280.3;45
29.04.2016;14:45:00;21040;285.1;40
29.04.2016;14:55:00;27101;290.5;42
29.04.2016;15:05:00;27537;293.9;41
29.04.2016;15:15:00;29315;299.3;42
29.04.2016;15:25:00;32298;303.9;42
29.04.2016;15:35:00;27338;308.8;41
29.04.2016;15:45:00;30339;313.4;42
29.04.2016;15:55:00;28796;318.3;41
29.04.2016;16:05:00;25166;322.4;40
29.04.2016;16:15:00;23767;326.5;39
29.04.2016;16:25:00;20742;330.0;38
29.04.2016;16:35:00;20071;333.4;37
29.04.2016;16:45:00;18684;336.5;36
29.04.2016;16:55:00;13031;339.1;36
29.04.2016;17:05:00;12821;341.2;35
29.04.2016;17:15:00;11280;343.2;35
29.04.2016;17:25:00;9317;344.8;37
29.04.2016;17:35:00;7426;346.1;38
29.04.2016;17:45:00;5862;347.2;36
29.04.2016;17:55:00;4584;348.0;38
29.04.2016;18:05:00;3592;348.6;37
29.04.2016;18:15:00;2973;349.2;38
29.04.2016;18:25:00;2670;349.6;39
29.04.2016;18:35:00;2526;350.0;36
29.04.2016;18:45:00;2407;350.4;38
29.04.2016;18:55:00;2202;350.8;38
29.04.2016;19:05:00;2131;351.2;39
29.04.2016;19:15:00;2036;351.5;36
29.04.2016;19:25:00;1899;351.8;37
29.04.2016;19:35:00;1712;352.1;38
29.04.2016;19:45:00;1473;352.4;38
29.04.2016;19:55:00;1009;352.6;39
29.04.2016;20:05:00;652;352.7;39
29.04.2016;20:15:00;357;352.8;39
29.04.2016;20:25:00;163;352.8;39
29.04.2016;20:35:00;0;352.8;37
29.04.2016;20:45:00;0;352.8;37
30.04.2016;06:05:00;4;0;28
30.04.2016;06:15:00;21;0;29
30.04.2016;06:25:00;200;0;29
30.04.2016;06:35:00;406;0;30
30.04.2016;06:45:00;717;0.1;31
30.04.2016;06:55:00;1126;0.3;32
30.04.2016;07:05:00;2365;0.6;32
30.04.2016;07:15:00;3986;1.2;33
30.04.2016;07:25:00;4254;1.9;35
30.04.2016;07:35:00;5488;2.8;37
30.04.2016;07:45:00;7892;4.0;35
30.04.2016;07:55:00;10063;6.3;35
30.04.2016;08:05:00;9451;8.0;35
30.04.2016;08:15:00;11030;9.7;37
30.04.2016;08:25:00;19247;12.5;38
30.04.2016;08:35:00;41031;17.9;44
30.04.2016;08:45:00;38900;24.5;44
30.04.2016;08:55:00;37968;30.8;44
30.04.2016;09:05:00;38473;37.2;44
30.04.2016;09:15:00;39574;43.8;44
30.04.2016;09:25:00;40718;50.5;45
30.04.2016;09:35:00;41795;57.4;46
30.04.2016;09:45:00;42870;64.5;46
30.04.2016;09:55:00;43784;71.8;46
30.04.2016;10:05:00;44669;79.2;47
30.04.2016;10:15:00;45713;86.7;47
30.04.2016;10:25:00;45072;94.1;47
30.04.2016;10:35:00;45254;101.8;47
30.04.2016;10:45:00;46698;109.5;48
30.04.2016;10:55:00;47515;117.3;48
30.04.2016;11:05:00;48493;125.5;49
30.04.2016;11:15:00;48599;133.6;49
30.04.2016;11:25:00;43405;141.1;47
30.04.2016;11:35:00;37495;147.6;44
30.04.2016;11:45:00;40649;154.3;46
30.04.2016;11:55:00;43938;161.8;47
30.04.2016;12:05:00;32896;168.1;43
30.04.2016;12:15:00;39851;174.1;45
30.04.2016;12:25:00;38140;180.9;45
30.04.2016;12:35:00;38839;187.2;45
30.04.2016;12:45:00;43874;194.0;46
30.04.2016;12:55:00;39560;200.9;45
30.04.2016;13:05:00;38052;207.6;45
30.04.2016;13:15:00;40092;214.3;45
30.04.2016;13:25:00;39945;220.6;45
30.04.2016;13:35:00;42532;227.5;46
30.04.2016;13:45:00;41643;234.5;46
30.04.2016;13:55:00;39446;241.0;45
30.04.2016;14:05:00;39091;247.7;45
30.04.2016;14:15:00;38414;254.2;45
30.04.2016;14:25:00;37043;260.6;44
30.04.2016;14:35:00;38206;267.0;45
30.04.2016;14:45:00;34215;272.8;43
30.04.2016;14:55:00;29782;278.0;42
30.04.2016;15:05:00;29797;283.0;42
30.04.2016;15:15:00;26616;287.7;40
30.04.2016;15:25:00;25177;291.9;40
30.04.2016;15:35:00;24124;296.0;40
30.04.2016;15:45:00;24934;300.1;40
30.04.2016;15:55:00;25244;304.4;40
30.04.2016;16:05:00;25447;308.6;40
30.04.2016;16:15:00;20133;312.1;37
30.04.2016;16:25:00;15290;314.9;36
30.04.2016;16:35:00;15277;317.3;36
30.04.2016;16:45:00;15608;320.0;36
30.04.2016;16:55:00;14212;322.4;35
30.04.2016;17:05:00;11196;324.5;35
30.04.2016;17:15:00;10874;326.2;37
30.04.2016;17:25:00;7540;327.7;38
30.04.2016;17:35:00;3311;328.4;36
30.04.2016;17:45:00;1529;328.7;38
30.04.2016;17:55:00;2675;329.1;38
30.04.2016;18:05:00;5076;329.8;37
30.04.2016;18:15:00;6430;330.9;38
30.04.2016;18:25:00;5382;331.8;36
30.04.2016;18:35:00;3138;332.5;38
30.04.2016;18:45:00;416;332.6;38
30.04.2016;18:55:00;471;332.7;39
30.04.2016;19:05:00;307;332.8;39
30.04.2016;19:15:00;334;332.8;39
30.04.2016;19:25:00;700;332.9;39
30.04.2016;19:35:00;536;333.0;39
30.04.2016;19:45:00;581;333.1;37
30.04.2016;19:55:00;257;333.2;37
30.04.2016;20:05:00;177;333.2;37
30.04.2016;20:15:00;66;333.2;37
01.05.2016;06:20:00;0;0;28
01.05.2016;06:40:00;0;0;29
01.05.2016;06:50:00;0;0;29
01.05.2016;07:10:00;350;0;30
01.05.2016;07:20:00;486;0.1;31
01.05.2016;07:30:00;777;0.2;31
01.05.2016;07:40:00;939;0.3;32
01.05.2016;07:50:00;910;0.5;32
01.05.2016;08:00:00;1030;0.7;33
01.05.2016;08:10:00;1373;0.9;33
01.05.2016;08:20:00;1578;1.1;33
01.05.2016;08:30:00;2290;1.5;34
01.05.2016;08:40:00;3666;2.0;36
01.05.2016;08:50:00;3335;2.6;37
01.05.2016;09:00:00;2956;3.1;38
01.05.2016;09:10:00;4399;3.8;37
01.05.2016;09:20:00;5917;4.7;36
01.05.2016;09:30:00;7084;5.8;35
01.05.2016;09:40:00;7212;7.1;38
01.05.2016;09:50:00;9004;8.5;37
01.05.2016;10:00:00;7507;9.8;35
01.05.2016;10:10:00;5219;10.7;38
01.05.2016;10:20:00;4030;11.4;35
01.05.2016;10:30:00;4402;12.1;36
01.05.2016;10:40:00;8045;13.3;36
01.05.2016;10:50:00;7180;14.6;38
01.05.2016;11:00:00;7531;15.8;36
01.05.2016;11:10:00;7752;17.1;35
01.05.2016;11:20:00;6902;18.3;38
01.05.2016;11:30:00;5441;19.2;35
01.05.2016;11:40:00;5835;20.2;38
01.05.2016;11:50:00;4094;21.0;35
01.05.2016;12:00:00;4128;21.6;37
01.05.2016;12:10:00;5485;22.5;35
01.05.2016;12:20:00;4722;23.4;37
01.05.2016;12:30:00;3609;23.9;39
01.05.2016;12:40:00;3669;24.6;35
01.05.2016;12:50:00;4111;25.2;37
01.05.2016;13:00:00;4324;25.9;38
01.05.2016;13:10:00;4031;26.6;36
01.05.2016;13:20:00;4177;27.3;38
01.05.2016;13:30:00;3477;27.9;36
01.05.2016;13:40:00;3138;28.4;36
01.05.2016;13:50:00;2670;28.9;37
01.05.2016;14:00:00;2872;29.4;38
01.05.2016;14:10:00;2944;29.8;36
01.05.2016;14:20:00;2427;30.3;36
01.05.2016;14:30:00;2073;30.6;37
01.05.2016;14:40:00;1919;31.0;38
01.05.2016;14:50:00;2036;31.3;39
01.05.2016;15:00:00;2725;31.7;38
01.05.2016;15:10:00;2485;32.1;36
01.05.2016;15:20:00;2530;32.6;37
01.05.2016;15:30:00;5848;33.4;38
01.05.2016;15:40:00;14035;35.1;38
01.05.2016;15:50:00;21709;38.4;35
01.05.2016;16:00:00;20602;42.0;36
01.05.2016;16:10:00;14227;44.4;38
01.05.2016;16:20:00;12456;46.7;37
01.05.2016;16:30:00;6862;47.9;36
01.05.2016;16:40:00;1458;48.3;37
01.05.2016;16:50:00;4378;48.9;38
01.05.2016;17:00:00;6642;49.8;35
01.05.2016;17:10:00;2936;50.5;37
01.05.2016;17:20:00;2926;50.9;38
01.05.2016;17:30:00;2416;51.4;39
01.05.2016;17:40:00;6401;52.3;36
01.05.2016;17:50:00;4947;53.2;37
01.05.2016;18:00:00;3995;53.9;36
01.05.2016;18:10:00;2338;54.5;38
01.05.2016;18:20:00;1429;54.8;38
01.05.2016;18:30:00;1586;55.0;39
01.05.2016;18:40:00;542;55.2;39
01.05.2016;18:50:00;743;55.3;39
01.05.2016;19:00:00;2272;55.6;39
01.05.2016;19:10:00;1527;55.9;36
01.05.2016;19:20:00;901;56.0;36
01.05.2016;19:30:00;475;56.1;37
01.05.2016;19:40:00;149;56.2;37
01.05.2016;19:50:00;256;56.2;37
01.05.2016;20:00:00;139;56.3;37
01.05.2016;20:10:00;7;56.3;36
01.05.2016;20:30:00;0;56.3;35
02.05.2016;06:10:00;6;0;26
02.05.2016;06:20:00;21;0;28
02.05.2016;06:30:00;411;0;29
02.05.2016;06:40:00;555;0.1;30
02.05.2016;06:50:00;693;0.2;31
02.05.2016;07:00:00;1197;0.4;31
02.05.2016;07:10:00;1967;0.6;32
02.05.2016;07:20:00;3002;1.1;32
02.05.2016;07:30:00;2196;1.5;33
02.05.2016;07:40:00;2173;1.9;34
02.05.2016;07:50:00;2478;2.3;35
02.05.2016;08:00:00;3416;2.8;36
02.05.2016;08:10:00;4584;3.5;38
02.05.2016;08:20:00;4805;4.4;34
02.05.2016;08:30:00;5423;5.3;37
02.05.2016;08:40:00;5744;6.2;35
02.05.2016;08:50:00;6830;7.3;38
02.05.2016;09:00:00;8235;8.6;36
02.05.2016;09:10:00;8293;10.1;35
02.05.2016;09:20:00;8671;11.5;37
02.05.2016;09:30:00;6699;12.8;38
02.05.2016;09:40:00;5981;13.9;35
02.05.2016;09:50:00;9117;15.3;37
02.05.2016;10:00:00;11740;17.2;37
02.05.2016;10:10:00;10238;19.0;38
02.05.2016;10:20:00;10139;20.6;38
02.05.2016;10:30:00;11834;22.8;37
02.05.2016;10:40:00;10758;24.7;36
02.05.2016;10:50:00;15179;26.9;35
02.05.2016;11:00:00;11587;29.0;35
02.05.2016;11:10:00;15375;31.2;35
02.05.2016;11:20:00;26196;34.9;37
02.05.2016;11:30:00;24975;39.5;39
02.05.2016;11:40:00;19536;42.7;35
02.05.2016;11:50:00;16234;46.1;35
02.05.2016;12:00:00;16646;48.7;36
02.05.2016;12:10:00;16627;51.4;38
02.05.2016;12:20:00;18681;54.5;35
02.05.2016;12:30:00;19473;57.6;38
02.05.2016;12:40:00;30867;62.5;41
02.05.2016;12:50:00;39662;68.4;44
02.05.2016;13:00:00;39217;75.3;45
02.05.2016;13:10:00;35581;81.7;43
02.05.2016;13:20:00;26280;86.3;40
02.05.2016;13:30:00;24234;90.7;39
02.05.2016;13:40:00;26848;95.2;40
02.05.2016;13:50:00;27855;100.2;41
02.05.2016;14:00:00;22160;104.5;38
02.05.2016;14:10:00;39282;110.5;44
02.05.2016;14:20:00;36124;115.8;42
02.05.2016;14:30:00;39019;122.4;45
02.05.2016;14:40:00;29280;127.4;41
02.05.2016;14:50:00;26711;132.2;40
02.05.2016;15:00:00;20669;135.9;38
02.05.2016;15:10:00;26094;139.6;39
02.05.2016;15:20:00;25186;143.6;39
02.05.2016;15:30:00;21029;147.3;38
02.05.2016;15:40:00;18320;150.5;35
02.05.2016;15:50:00;25839;153.9;40
02.05.2016;16:00:00;28243;159.0;41
02.05.2016;16:10:00;19709;161.9;38
02.05.2016;16:20:00;23321;165.9;39
02.05.2016;16:30:00;24557;169.4;38
02.05.2016;16:40:00;18919;172.9;36
02.05.2016;16:50:00;21086;176.3;37
02.05.2016;17:00:00;19067;179.7;36
02.05.2016;17:10:00;18360;182.7;35
02.05.2016;17:20:00;11957;185.2;35
02.05.2016;17:30:00;8509;186.8;35
02.05.2016;17:40:00;11405;188.6;36
02.05.2016;17:50:00;10551;190.4;37
02.05.2016;18:00:00;9066;192.0;38
02.05.2016;18:10:00;10816;193.7;38
02.05.2016;18:20:00;10240;195.4;37
02.05.2016;18:30:00;8470;196.9;36
02.05.2016;18:40:00;8618;198.3;35
02.05.2016;18:50:00;6897;199.5;38
02.05.2016;19:00:00;5633;200.5;36
02.05.2016;19:10:00;3891;201.3;39
02.05.2016;19:20:00;3054;201.8;35
02.05.2016;19:30:00;2709;202.2;37
02.05.2016;19:40:00;2739;202.7;38
02.05.2016;19:50:00;2069;203.1;39
02.05.2016;20:00:00;1261;203.3;39
02.05.2016;20:10:00;663;203.4;39
02.05.2016;20:20:00;391;203.5;39
02.05.2016;20:30:00;174;203.6;39
02.05.2016;20:40:00;14;203.6;36
02.05.2016;20:50:00;0;203.6;36
03.05.2016;06:05:00;17;0;28
03.05.2016;06:15:00;213;0;29
03.05.2016;06:25:00;289;0;30
03.05.2016;06:35:00;462;0.1;31
03.05.2016;06:45:00;1096;0.2;32
03.05.2016;06:55:00;3585;0.7;32
03.05.2016;07:05:00;4791;1.5;34
03.05.2016;07:15:00;6449;2.5;37
03.05.2016;07:25:00;9175;3.8;36
03.05.2016;07:35:00;14119;6.0;36
03.05.2016;07:45:00;10529;8.0;36
03.05.2016;07:55:00;13080;10.0;38
03.05.2016;08:05:00;8100;11.1;37
03.05.2016;08:15:00;27785;15.5;40
03.05.2016;08:25:00;28889;20.2;40
03.05.2016;08:35:00;27898;25.0;40
03.05.2016;08:45:00;16515;28.3;36
03.05.2016;08:55:00;34674;33.9;42
03.05.2016;09:05:00;37181;40.0;43
03.05.2016;09:15:00;38643;46.3;44
03.05.2016;09:25:00;39782;52.9;45
03.05.2016;09:35:00;39350;59.5;44
03.05.2016;09:45:00;42844;66.6;46
03.05.2016;09:55:00;43117;73.8;46
03.05.2016;10:05:00;44071;81.2;46
03.05.2016;10:15:00;21438;85.3;38
03.05.2016;10:25:00;15306;88.1;37
03.05.2016;10:35:00;20913;91.0;38
03.05.2016;10:45:00;15454;94.1;36
03.05.2016;10:55:00;38484;99.3;42
03.05.2016;11:05:00;36173;106.5;45
03.05.2016;11:15:00;45998;113.3;46
03.05.2016;11:25:00;48412;120.9;48
03.05.2016;11:35:00;44850;128.0;47
03.05.2016;11:45:00;49152;136.2;49
03.05.2016;11:55:00;49840;144.2;49
03.05.2016;12:05:00;49168;152.1;50
03.05.2016;12:15:00;30841;157.9;43
03.05.2016;12:25:00;49242;165.4;49
03.05.2016;12:35:00;43456;173.1;48
03.05.2016;12:45:00;46813;181.2;49
03.05.2016;12:55:00;46401;188.5;49
03.05.2016;13:05:00;9008;190.6;40
03.05.2016;13:15:00;46619;195.3;47
03.05.2016;13:25:00;49826;203.6;51
03.05.2016;13:35:00;15819;208.5;40
03.05.2016;13:45:00;19219;211.3;39
03.05.2016;13:55:00;22227;214.5;40
03.05.2016;14:05:00;11359;216.2;39
03.05.2016;14:15:00;22623;219.6;38
03.05.2016;14:25:00;31658;224.7;43
03.05.2016;14:35:00;27042;228.6;39
03.05.2016;14:45:00;17613;233.1;38
03.05.2016;14:55:00;16723;235.7;38
03.05.2016;15:05:00;21132;239.4;38
03.05.2016;15:25:00;10347;245.6;38
03.05.2016;15:45:00;3476;246.9;39
03.05.2016;15:55:00;6029;247.7;37
03.05.2016;16:05:00;11328;249.3;38
03.05.2016;16:15:00;16124;252.1;35
03.05.2016;16:25:00;9687;254.0;37
03.05.2016;16:35:00;7773;255.4;38
03.05.2016;16:45:00;3490;256.2;36
03.05.2016;16:55:00;3598;256.8;38
03.05.2016;17:05:00;3751;257.3;39
03.05.2016;17:15:00;5415;258.2;36
03.05.2016;17:25:00;5576;259.1;37
03.05.2016;17:35:00;2961;259.7;37
03.05.2016;17:45:00;3448;260.3;38
03.05.2016;17:55:00;5021;261.0;35
03.05.2016;18:05:00;3415;261.7;37
03.05.2016;18:15:00;3232;262.2;38
03.05.2016;18:25:00;6367;263.1;36
03.05.2016;18:35:00;9400;264.6;36
03.05.2016;18:45:00;6901;265.8;38
03.05.2016;18:55:00;4122;266.6;36
03.05.2016;19:05:00;7033;267.8;37
03.05.2016;19:15:00;2792;268.4;36
03.05.2016;19:25:00;2675;268.9;37
03.05.2016;19:35:00;2367;269.2;38
03.05.2016;19:45:00;1833;269.6;39
03.05.2016;19:55:00;1100;269.8;39
03.05.2016;20:05:00;737;270.0;38
03.05.2016;20:15:00;461;270.0;37
03.05.2016;20:25:00;301;270.1;37
03.05.2016;20:35:00;67;270.1;37
03.05.2016;20:45:00;7;270.1;37
04.05.2016;06:05:00;0;0;28
04.05.2016;06:15:00;423;0;29
04.05.2016;06:25:00;981;0.1;30
04.05.2016;06:35:00;2536;0.5;31
04.05.2016;06:45:00;2447;0.9;32
04.05.2016;06:55:00;3226;1.4;32
04.05.2016;07:05:00;4091;2.0;34
04.05.2016;07:15:00;4955;2.8;37
04.05.2016;07:25:00;8239;3.9;37
04.05.2016;07:35:00;14618;6.1;37
04.05.2016;07:45:00;20381;9.3;35
04.05.2016;07:55:00;15771;12.1;36
04.05.2016;08:05:00;25513;16.2;38
04.05.2016;08:15:00;29814;21.2;41
04.05.2016;08:25:00;31605;26.4;41
04.05.2016;08:35:00;33552;31.9;42
04.05.2016;08:45:00;34385;37.6;42
04.05.2016;08:55:00;37264;43.7;43
04.05.2016;09:05:00;38860;50.1;44
04.05.2016;09:15:00;39980;56.7;44
04.05.2016;09:25:00;30968;62.8;42
04.05.2016;09:35:00;45355;70.1;47
04.05.2016;09:45:00;45371;77.6;47
04.05.2016;09:55:00;21595;81.5;38
04.05.2016;10:05:00;49906;88.3;48
04.05.2016;10:15:00;39701;93.1;44
04.05.2016;10:25:00;32413;98.7;43
04.05.2016;10:35:00;18760;101.2;39
04.05.2016;10:45:00;35364;106.0;44
04.05.2016;10:55:00;49909;113.0;49
04.05.2016;11:05:00;46622;120.9;49
04.05.2016;11:15:00;19098;124.7;39
04.05.2016;11:25:00;27194;128.4;40
04.05.2016;11:35:00;49322;135.4;49
04.05.2016;11:45:00;36966;141.5;43
04.05.2016;11:55:00;48168;148.6;47
04.05.2016;12:05:00;49909;156.9;50
04.05.2016;12:15:00;47147;163.9;48
04.05.2016;12:25:00;49909;171.3;50
04.05.2016;12:35:00;26634;177.2;44
04.05.2016;12:45:00;36368;183.2;46
04.05.2016;12:55:00;27025;188.5;41
04.05.2016;13:05:00;38877;195.9;46
04.05.2016;13:15:00;38352;202.3;44
04.05.2016;13:25:00;49185;210.4;49
04.05.2016;13:35:00;22156;216.1;41
04.05.2016;13:45:00;49785;223.2;49
04.05.2016;13:55:00;15329;227.2;39
04.05.2016;14:05:00;40628;234.6;46
04.05.2016;14:15:00;48457;242.8;49
04.05.2016;14:25:00;45629;250.6;48
04.05.2016;14:35:00;36552;257.2;44
04.05.2016;14:45:00;36913;262.9;45
04.05.2016;14:55:00;37172;269.0;45
04.05.2016;15:05:00;33908;274.9;43
04.05.2016;15:15:00;33507;280.5;43
04.05.2016;15:25:00;25374;285.4;41
04.05.2016;15:35:00;31037;290.4;42
04.05.2016;15:45:00;30382;295.5;42
04.05.2016;15:55:00;28052;300.3;41
04.05.2016;16:05:00;25873;304.7;40
04.05.2016;16:15:00;24211;308.8;40
04.05.2016;16:25:00;22681;312.6;39
04.05.2016;16:35:00;20200;316.1;38
04.05.2016;16:45:00;18034;319.2;36
04.05.2016;16:55:00;16399;321.9;36
04.05.2016;17:05:00;14281;324.4;37
04.05.2016;17:15:00;12307;326.5;38
04.05.2016;17:25:00;10605;328.4;38
04.05.2016;17:35:00;9197;330.0;37
04.05.2016;17:45:00;8098;331.3;36
04.05.2016;17:55:00;5949;332.4;38
04.05.2016;18:05:00;4519;333.2;37
04.05.2016;18:15:00;3840;333.9;38
04.05.2016;18:25:00;3407;334.4;36
04.05.2016;18:35:00;3279;335.0;38
04.05.2016;18:45:00;2828;335.5;39
04.05.2016;18:55:00;2530;335.9;36
04.05.2016;19:05:00;2242;336.3;38
04.05.2016;19:15:00;2336;336.7;38
04.05.2016;19:25:00;1885;337.0;39
04.05.2016;19:35:00;1831;337.3;37
04.05.2016;19:45:00;1733;337.6;37
04.05.2016;19:55:00;1552;337.9;38
04.05.2016;20:05:00;1345;338.1;38
04.05.2016;20:15:00;821;338.3;38
04.05.2016;20:25:00;400;338.4;39
04.05.2016;20:35:00;204;338.4;39
04.05.2016;20:45:00;0;338.4;38
04.05.2016;20:55:00;0;338.4;37
05.05.2016;05:55:00;0;0;28
05.05.2016;06:05:00;239;0;29
05.05.2016;06:15:00;482;0;31
05.05.2016;06:25:00;760;0.2;31
05.05.2016;06:35:00;1027;0.3;32
05.05.2016;06:45:00;1288;0.5;32
05.05.2016;06:55:00;5713;1.1;33
05.05.2016;07:05:00;11937;2.9;38
05.05.2016;07:15:00;13912;5.1;38
05.05.2016;07:25:00;15739;7.7;38
05.05.2016;07:35:00;19237;10.8;35
05.05.2016;07:45:00;26824;14.8;39
05.05.2016;07:55:00;29495;19.7;40
05.05.2016;08:05:00;31234;24.8;41
05.05.2016;08:15:00;33140;30.2;42
05.05.2016;08:25:00;34916;36.0;43
05.05.2016;08:35:00;36473;42.0;43
05.05.2016;08:45:00;38084;48.3;44
05.05.2016;08:55:00;39485;54.8;44
05.05.2016;09:05:00;41219;61.6;45
05.05.2016;09:15:00;42892;68.6;46
05.05.2016;09:25:00;44415;76.0;47
05.05.2016;09:35:00;45291;83.5;47
05.05.2016;09:45:00;46239;91.2;48
05.05.2016;09:55:00;47034;99.0;48
05.05.2016;10:05:00;47529;106.9;48
05.05.2016;10:15:00;47923;114.8;49
05.05.2016;10:25:00;48161;122.8;49
05.05.2016;10:35:00;48684;130.9;49
05.05.2016;10:45:00;49196;139.1;49
05.05.2016;10:55:00;49580;147.3;50
05.05.2016;11:05:00;49714;155.6;50
05.05.2016;11:15:00;49909;163.9;51
05.05.2016;11:25:00;49879;172.2;51
05.05.2016;11:35:00;49863;180.6;51
05.05.2016;11:45:00;49905;188.9;51
05.05.2016;11:55:00;49644;197.2;50
05.05.2016;12:05:00;49597;205.4;51
05.05.2016;12:15:00;49275;213.7;51
05.05.2016;12:25:00;49145;221.9;50
05.05.2016;12:35:00;48610;230.0;50
05.05.2016;12:45:00;48002;238.0;50
05.05.2016;12:55:00;47509;245.9;50
05.05.2016;13:05:00;46734;253.8;49
05.05.2016;13:15:00;46190;261.5;49
05.05.2016;13:25:00;45468;269.1;48
05.05.2016;13:35:00;44437;276.5;48
05.05.2016;13:45:00;43902;283.9;48
05.05.2016;13:55:00;42626;291.0;47
05.05.2016;14:05:00;41577;298.0;47
05.05.2016;14:15:00;40569;304.8;46
05.05.2016;14:25:00;39492;311.4;46
05.05.2016;14:35:00;38411;317.9;45
05.05.2016;14:45:00;37100;324.1;45
05.05.2016;14:55:00;35667;330.1;44
05.05.2016;15:05:00;34342;335.9;44
05.05.2016;15:15:00;33222;341.5;43
05.05.2016;15:25:00;31644;346.9;43
05.05.2016;15:35:00;29976;351.9;42
05.05.2016;15:45:00;28278;356.7;41
05.05.2016;15:55:00;26633;361.2;41
05.05.2016;16:05:00;24959;365.5;40
05.05.2016;16:15:00;23225;369.4;40
05.05.2016;16:25:00;21331;373.0;39
05.05.2016;16:35:00;19521;376.4;38
05.05.2016;16:45:00;17599;379.4;36
05.05.2016;16:55:00;15656;382.1;36
05.05.2016;17:05:00;13732;384.5;38
05.05.2016;17:15:00;11835;386.5;38
05.05.2016;17:25:00;9950;388.3;36
05.05.2016;17:35:00;8140;389.7;36
05.05.2016;17:45:00;6436;390.8;38
05.05.2016;17:55:00;4980;391.7;37
05.05.2016;18:05:00;3733;392.4;38
05.05.2016;18:15:00;2853;392.9;37
05.05.2016;18:25:00;2384;393.3;38
05.05.2016;18:35:00;2112;393.7;39
05.05.2016;18:45:00;2002;394.0;36
05.05.2016;18:55:00;1896;394.3;38
05.05.2016;19:05:00;1747;394.6;38
05.05.2016;19:15:00;1632;394.9;39
05.05.2016;19:25:00;1520;395.2;38
05.05.2016;19:35:00;1305;395.4;37
05.05.2016;19:45:00;1160;395.6;38
05.05.2016;19:55:00;918;395.8;38
05.05.2016;20:05:00;773;395.9;38
05.05.2016;20:15:00;576;396.0;39
05.05.2016;20:25:00;419;396.1;39
05.05.2016;20:35:00;258;396.1;39
05.05.2016;20:45:00;27;396.2;36
06.05.2016;05:55:00;15;0;29
06.05.2016;06:05:00;269;0;30
06.05.2016;06:15:00;498;0.1;31
06.05.2016;06:25:00;731;0.2;32
06.05.2016;06:35:00;969;0.3;32
06.05.2016;06:45:00;1187;0.5;33
06.05.2016;06:55:00;7169;1.3;33
06.05.2016;07:05:00;12311;3.2;36
06.05.2016;07:15:00;14126;5.4;37
06.05.2016;07:25:00;16109;8.0;37
06.05.2016;07:35:00;19539;11.2;35
06.05.2016;07:45:00;27381;15.4;38
06.05.2016;07:55:00;29394;20.2;40
06.05.2016;08:05:00;30671;25.3;41
06.05.2016;08:15:00;31809;30.7;42
06.05.2016;08:25:00;34356;36.3;42
06.05.2016;08:35:00;35961;42.2;43
06.05.2016;08:45:00;36485;48.3;43
06.05.2016;08:55:00;38073;54.6;44
06.05.2016;09:05:00;39967;61.2;45
06.05.2016;09:15:00;41452;68.0;46
06.05.2016;09:25:00;42878;75.1;46
06.05.2016;09:35:00;44037;82.4;47
06.05.2016;09:45:00;44373;89.7;47
06.05.2016;09:55:00;45344;97.2;47
06.05.2016;10:05:00;45512;104.8;48
06.05.2016;10:15:00;45795;112.4;48
06.05.2016;10:25:00;45841;120.1;48
06.05.2016;10:35:00;45068;127.6;48
06.05.2016;10:45:00;45479;135.2;48
06.05.2016;10:55:00;46691;143.0;48
06.05.2016;11:05:00;46799;150.8;48
06.05.2016;11:15:00;46575;158.6;48
06.05.2016;11:25:00;46763;166.3;48
06.05.2016;11:35:00;46736;174.1;49
06.05.2016;11:45:00;47094;181.9;49
06.05.2016;11:55:00;46942;189.8;49
06.05.2016;12:05:00;46667;197.6;49
06.05.2016;12:15:00;46487;205.3;49
06.05.2016;12:25:00;46317;213.0;49
06.05.2016;12:35:00;45974;220.7;49
06.05.2016;12:45:00;44334;228.2;48
06.05.2016;12:55:00;45316;235.7;48
06.05.2016;13:05:00;44644;243.1;48
06.05.2016;13:15:00;43857;250.4;48
06.05.2016;13:25:00;42975;257.7;48
06.05.2016;13:35:00;42078;264.8;47
06.05.2016;13:45:00;41679;271.7;47
06.05.2016;13:55:00;41158;278.6;47
06.05.2016;14:05:00;39931;285.3;46
06.05.2016;14:15:00;38675;291.8;46
06.05.2016;14:25:00;37889;298.1;46
06.05.2016;14:35:00;36728;304.3;45
06.05.2016;14:45:00;35439;310.3;45
06.05.2016;14:55:00;34309;316.0;44
06.05.2016;15:05:00;32832;321.6;44
06.05.2016;15:15:00;31428;326.9;43
06.05.2016;15:25:00;30136;332.0;43
06.05.2016;15:35:00;28719;336.8;42
06.05.2016;15:45:00;27354;341.4;42
06.05.2016;15:55:00;25795;345.8;41
06.05.2016;16:05:00;24108;349.9;40
06.05.2016;16:15:00;22493;353.7;40
06.05.2016;16:25:00;20758;357.2;39
06.05.2016;16:35:00;19039;360.5;38
06.05.2016;16:45:00;17269;363.4;37
06.05.2016;16:55:00;15377;366.1;36
06.05.2016;17:05:00;13545;368.4;37
06.05.2016;17:15:00;11755;370.5;36
06.05.2016;17:25:00;9987;372.2;36
06.05.2016;17:35:00;8216;373.6;38
06.05.2016;17:45:00;6629;374.8;37
06.05.2016;17:55:00;5216;375.7;36
06.05.2016;18:05:00;4037;376.5;38
06.05.2016;18:15:00;3132;377.0;38
06.05.2016;18:25:00;2623;377.5;38
06.05.2016;18:35:00;2348;377.9;38
06.05.2016;18:45:00;2226;378.3;39
06.05.2016;18:55:00;2106;378.6;37
06.05.2016;19:05:00;1968;379.0;38
06.05.2016;19:15:00;1836;379.3;38
06.05.2016;19:25:00;1711;379.6;39
06.05.2016;19:35:00;1554;379.8;37
06.05.2016;19:45:00;1408;380.1;38
06.05.2016;19:55:00;1052;380.3;38
06.05.2016;20:05:00;847;380.4;38
06.05.2016;20:15:00;608;380.5;39
06.05.2016;20:25:00;408;380.6;39
06.05.2016;20:35:00;241;380.6;36
06.05.2016;20:45:00;71;380.7;38
06.05.2016;20:55:00;6;380.7;37
07.05.2016;05:45:00;1;0;28
07.05.2016;06:05:00;264;0;30
07.05.2016;06:15:00;540;0.1;31
07.05.2016;06:25:00;844;0.2;32
07.05.2016;06:35:00;1120;0.4;32
07.05.2016;06:45:00;1385;0.6;33
07.05.2016;06:55:00;5933;1.3;34
07.05.2016;07:05:00;8338;2.6;38
07.05.2016;07:15:00;9553;4.1;37
07.05.2016;07:25:00;15268;6.5;35
07.05.2016;07:35:00;18534;9.5;36
07.05.2016;07:45:00;25584;13.5;38
07.05.2016;07:55:00;27561;18.0;40
07.05.2016;08:05:00;29353;22.8;41
07.05.2016;08:15:00;31101;27.9;41
07.05.2016;08:25:00;32766;33.3;42
07.05.2016;08:35:00;34405;39.0;43
07.05.2016;08:45:00;35885;44.9;43
07.05.2016;08:55:00;37399;51.1;44
07.05.2016;09:05:00;38756;57.5;45
07.05.2016;09:15:00;40033;64.1;45
07.05.2016;09:25:00;40979;70.9;46
07.05.2016;09:35:00;41897;77.8;46
07.05.2016;09:45:00;42616;84.9;46
07.05.2016;09:55:00;43402;92.1;47
07.05.2016;10:05:00;43994;99.4;47
07.05.2016;10:15:00;44178;106.7;47
07.05.2016;10:25:00;44492;114.1;48
07.05.2016;10:35:00;45225;121.6;48
07.05.2016;10:45:00;45138;129.2;48
07.05.2016;10:55:00;45239;136.7;48
07.05.2016;11:05:00;46000;144.4;49
07.05.2016;11:15:00;46390;152.1;49
07.05.2016;11:25:00;46337;159.8;49
07.05.2016;11:35:00;46475;167.6;49
07.05.2016;11:45:00;46403;175.3;49
07.05.2016;11:55:00;46339;183.0;49
07.05.2016;12:05:00;45480;190.6;49
07.05.2016;12:15:00;45167;198.2;49
07.05.2016;12:25:00;45200;205.7;49
07.05.2016;12:35:00;44652;213.2;49
07.05.2016;12:45:00;44773;220.7;49
07.05.2016;12:55:00;44638;228.1;48
07.05.2016;13:05:00;43843;235.5;48
07.05.2016;13:15:00;43087;242.7;48
07.05.2016;13:25:00;42350;249.7;48
07.05.2016;13:35:00;42067;256.7;48
07.05.2016;13:45:00;41055;263.6;47
07.05.2016;13:55:00;40336;270.4;47
07.05.2016;14:05:00;39434;277.0;47
07.05.2016;14:15:00;38632;283.5;46
07.05.2016;14:25:00;37790;289.9;46
07.05.2016;14:35:00;36673;296.0;46
07.05.2016;14:45:00;35168;301.9;45
07.05.2016;14:55:00;34346;307.7;45
07.05.2016;15:05:00;32112;313.2;44
07.05.2016;15:15:00;30033;317.2;42
07.05.2016;15:25:00;26533;322.1;41
07.05.2016;15:35:00;28778;326.8;42
07.05.2016;15:45:00;27743;331.5;42
07.05.2016;15:55:00;26410;336.0;41
07.05.2016;16:05:00;9995;338.4;38
07.05.2016;16:15:00;17329;341.9;38
07.05.2016;16:25:00;22537;344.9;39
07.05.2016;16:35:00;19962;348.4;39
07.05.2016;16:45:00;16728;350.9;38
07.05.2016;16:55:00;15392;353.7;37
07.05.2016;17:05:00;17352;356.0;39
