Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.05.2016;17:15:00;16769;358.8;36
07.05.2016;17:25:00;9213;360.8;36
07.05.2016;17:35:00;10102;362.5;36
07.05.2016;17:45:00;10120;363.9;38
07.05.2016;17:55:00;9548;365.5;38
07.05.2016;18:05:00;7680;366.8;37
07.05.2016;18:15:00;6593;368.0;36
07.05.2016;18:25:00;5605;368.9;38
07.05.2016;18:35:00;5511;369.9;36
07.05.2016;18:45:00;4375;370.7;38
07.05.2016;18:55:00;3206;371.3;36
07.05.2016;19:05:00;2135;371.7;38
07.05.2016;19:15:00;1792;372.0;38
07.05.2016;19:25:00;1539;372.3;39
07.05.2016;19:35:00;1289;372.5;37
07.05.2016;19:45:00;1036;372.7;38
07.05.2016;19:55:00;911;372.8;38
07.05.2016;20:05:00;805;373.0;39
07.05.2016;20:15:00;626;373.1;39
07.05.2016;20:25:00;490;373.2;39
07.05.2016;20:35:00;276;373.2;38
07.05.2016;20:45:00;123;373.3;38
07.05.2016;20:55:00;8;373.3;38
07.05.2016;21:05:00;0;373.3;25
08.05.2016;05:45:00;5;0;29
08.05.2016;05:55:00;96;0;30
08.05.2016;06:05:00;313;0;31
08.05.2016;06:15:00;596;0.1;32
08.05.2016;06:25:00;899;0.2;33
08.05.2016;06:35:00;1191;0.4;33
08.05.2016;06:45:00;1523;0.6;33
08.05.2016;06:55:00;4641;1.3;34
08.05.2016;07:05:00;5561;2.1;37
08.05.2016;07:15:00;6259;3.2;36
08.05.2016;07:25:00;15864;5.5;36
08.05.2016;07:35:00;19540;8.6;35
08.05.2016;07:45:00;25726;12.7;38
08.05.2016;07:55:00;27722;17.3;40
08.05.2016;08:05:00;29483;22.1;41
08.05.2016;08:15:00;31212;27.2;41
08.05.2016;08:25:00;32906;32.7;42
08.05.2016;08:35:00;34427;38.3;43
08.05.2016;08:45:00;35757;44.2;43
08.05.2016;08:55:00;37182;50.4;44
08.05.2016;09:05:00;38470;56.7;45
08.05.2016;09:15:00;39753;63.3;45
08.05.2016;09:25:00;40957;70.1;46
08.05.2016;09:35:00;41847;77.0;46
08.05.2016;09:45:00;42942;84.1;47
08.05.2016;09:55:00;43726;91.4;47
08.05.2016;10:05:00;44229;98.7;47
08.05.2016;10:15:00;44551;106.1;48
08.05.2016;10:25:00;44881;113.6;48
08.05.2016;10:35:00;44886;121.1;48
08.05.2016;10:45:00;45257;128.6;48
08.05.2016;10:55:00;45402;136.2;48
08.05.2016;11:05:00;45797;143.8;49
08.05.2016;11:15:00;45880;151.4;49
08.05.2016;11:25:00;45896;159.1;49
08.05.2016;11:35:00;46035;166.7;49
08.05.2016;11:45:00;45893;174.4;49
08.05.2016;11:55:00;45880;182.0;49
08.05.2016;12:05:00;46269;189.7;49
08.05.2016;12:15:00;45946;197.4;49
08.05.2016;12:25:00;45715;205.0;49
08.05.2016;12:35:00;45291;212.6;49
08.05.2016;12:45:00;45165;220.1;49
08.05.2016;12:55:00;44604;227.6;49
08.05.2016;13:05:00;43983;235.0;49
08.05.2016;13:15:00;43424;242.2;48
08.05.2016;13:25:00;42594;249.4;48
08.05.2016;13:35:00;41969;256.4;48
08.05.2016;13:45:00;41678;263.4;48
08.05.2016;13:55:00;40537;270.1;47
08.05.2016;14:05:00;39241;276.8;47
08.05.2016;14:15:00;38712;283.2;46
08.05.2016;14:25:00;37564;289.5;46
08.05.2016;14:35:00;36765;295.7;46
08.05.2016;14:45:00;33099;301.5;44
08.05.2016;14:55:00;18630;304.4;40
08.05.2016;15:05:00;18840;307.1;39
08.05.2016;15:15:00;10085;308.7;40
08.05.2016;15:25:00;11355;310.5;39
08.05.2016;15:35:00;12932;312.6;38
08.05.2016;15:45:00;12206;314.7;39
08.05.2016;15:55:00;9683;316.5;38
08.05.2016;16:05:00;26341;320.2;41
08.05.2016;16:15:00;24002;324.2;40
08.05.2016;16:25:00;7295;326.5;36
08.05.2016;16:35:00;5745;327.5;39
08.05.2016;16:45:00;13072;329.0;39
08.05.2016;16:55:00;16879;331.9;37
08.05.2016;17:05:00;14922;334.4;36
08.05.2016;17:15:00;11314;336.6;37
08.05.2016;17:25:00;3633;337.4;37
08.05.2016;17:35:00;3257;338.0;39
08.05.2016;17:45:00;2984;338.5;38
08.05.2016;17:55:00;2887;339.0;38
08.05.2016;18:05:00;2651;339.4;39
08.05.2016;18:15:00;2500;339.9;38
08.05.2016;18:25:00;2407;340.3;38
08.05.2016;18:35:00;2269;340.6;39
08.05.2016;18:45:00;2166;341.0;39
08.05.2016;18:55:00;2144;341.4;37
08.05.2016;19:05:00;2120;341.7;38
08.05.2016;19:15:00;1982;342.1;39
08.05.2016;19:25:00;1809;342.4;38
08.05.2016;19:35:00;1578;342.6;38
08.05.2016;19:45:00;1288;342.9;38
08.05.2016;19:55:00;930;343.0;39
08.05.2016;20:05:00;773;343.2;39
08.05.2016;20:15:00;771;343.3;39
08.05.2016;20:25:00;541;343.4;38
08.05.2016;20:35:00;279;343.5;38
08.05.2016;20:45:00;53;343.5;38
08.05.2016;20:55:00;4;343.5;38
09.05.2016;05:45:00;8;0;29
09.05.2016;05:55:00;339;0;30
09.05.2016;06:05:00;594;0.1;32
09.05.2016;06:15:00;933;0.2;32
09.05.2016;06:25:00;1458;0.4;33
09.05.2016;06:35:00;1993;0.8;33
09.05.2016;06:45:00;2177;1.1;34
09.05.2016;06:55:00;2806;1.5;35
09.05.2016;07:05:00;3673;2.1;36
09.05.2016;07:15:00;4994;2.9;38
09.05.2016;07:25:00;6758;3.9;35
09.05.2016;07:35:00;7444;5.2;36
09.05.2016;07:45:00;7490;6.4;38
09.05.2016;07:55:00;6757;7.6;36
09.05.2016;08:05:00;7385;8.8;36
09.05.2016;08:15:00;8673;10.2;38
09.05.2016;08:25:00;12328;12.2;38
09.05.2016;08:35:00;15606;14.8;35
09.05.2016;08:45:00;36575;19.5;43
09.05.2016;08:55:00;35722;26.0;44
09.05.2016;09:05:00;32420;30.6;41
09.05.2016;09:15:00;18012;34.0;37
09.05.2016;09:25:00;16642;36.8;35
09.05.2016;09:35:00;14536;39.3;36
09.05.2016;09:45:00;14579;41.7;38
09.05.2016;09:55:00;18737;44.6;35
09.05.2016;10:05:00;26268;48.7;39
09.05.2016;10:15:00;20362;52.4;37
09.05.2016;10:25:00;15917;55.2;35
09.05.2016;10:35:00;19741;58.3;37
09.05.2016;10:45:00;21236;61.7;37
09.05.2016;10:55:00;27417;65.9;39
09.05.2016;11:05:00;30318;70.7;41
09.05.2016;11:15:00;46867;78.1;47
09.05.2016;11:25:00;45691;85.2;47
09.05.2016;11:35:00;35096;91.6;44
09.05.2016;11:45:00;33416;96.8;43
09.05.2016;11:55:00;36598;102.7;44
09.05.2016;12:05:00;39533;109.0;45
09.05.2016;12:15:00;37222;115.8;45
09.05.2016;12:25:00;42697;122.5;46
09.05.2016;12:35:00;43848;129.8;47
09.05.2016;12:45:00;44204;136.9;47
09.05.2016;12:55:00;39668;143.4;46
09.05.2016;13:05:00;41885;150.6;47
09.05.2016;13:15:00;32430;156.6;44
09.05.2016;13:25:00;46019;163.3;48
09.05.2016;13:35:00;33801;169.9;44
09.05.2016;13:45:00;32730;175.8;44
09.05.2016;13:55:00;26903;180.2;42
09.05.2016;14:05:00;31799;185.6;44
09.05.2016;14:15:00;22193;189.4;40
09.05.2016;14:25:00;26928;194.0;42
09.05.2016;14:35:00;37427;199.6;45
09.05.2016;14:45:00;24785;204.0;41
09.05.2016;14:55:00;24259;208.1;40
09.05.2016;15:05:00;29209;212.7;42
09.05.2016;15:15:00;29926;217.6;42
09.05.2016;15:25:00;32264;222.6;43
09.05.2016;15:35:00;18618;226.4;39
09.05.2016;15:45:00;20775;229.6;38
09.05.2016;15:55:00;23406;233.5;40
09.05.2016;16:05:00;20635;237.0;39
09.05.2016;16:15:00;17639;240.1;37
09.05.2016;16:25:00;21043;243.4;38
09.05.2016;16:35:00;22423;247.1;39
09.05.2016;16:45:00;13288;249.8;36
09.05.2016;16:55:00;12479;251.9;38
09.05.2016;17:05:00;15074;254.3;36
09.05.2016;17:15:00;13730;256.8;36
09.05.2016;17:25:00;12223;258.9;35
09.05.2016;17:35:00;18702;261.7;38
09.05.2016;17:45:00;8616;263.5;36
09.05.2016;17:55:00;6717;264.6;36
09.05.2016;18:05:00;4913;265.5;38
09.05.2016;18:15:00;5964;266.4;36
09.05.2016;18:25:00;4062;267.2;38
09.05.2016;18:35:00;3545;267.8;37
09.05.2016;18:45:00;2627;268.3;38
09.05.2016;18:55:00;2331;268.7;38
09.05.2016;19:05:00;2224;269.1;39
09.05.2016;19:15:00;2042;269.4;37
09.05.2016;19:25:00;1951;269.7;38
09.05.2016;19:35:00;1669;270.0;38
09.05.2016;19:45:00;1457;270.3;39
09.05.2016;19:55:00;1146;270.5;36
09.05.2016;20:05:00;859;270.7;38
09.05.2016;20:15:00;538;270.8;38
09.05.2016;20:25:00;379;270.8;38
09.05.2016;20:35:00;247;270.9;39
09.05.2016;20:45:00;66;270.9;39
09.05.2016;20:55:00;6;270.9;38
10.05.2016;06:00:00;6;0;30
10.05.2016;06:10:00;120;0;30
10.05.2016;06:20:00;422;0;31
10.05.2016;06:30:00;604;0.1;32
10.05.2016;06:40:00;610;0.2;33
10.05.2016;06:50:00;765;0.3;33
10.05.2016;07:00:00;969;0.5;34
10.05.2016;07:10:00;1281;0.7;34
10.05.2016;07:20:00;1946;1.0;34
10.05.2016;07:30:00;2746;1.4;35
10.05.2016;07:40:00;3384;1.9;37
10.05.2016;07:50:00;3811;2.6;38
10.05.2016;08:00:00;4112;3.2;34
10.05.2016;08:10:00;4463;4.0;37
10.05.2016;08:20:00;5789;4.9;37
10.05.2016;08:30:00;6602;5.9;37
10.05.2016;08:40:00;6698;7.1;35
10.05.2016;08:50:00;7495;8.2;38
10.05.2016;09:00:00;9155;9.7;38
10.05.2016;09:10:00;9415;11.3;37
10.05.2016;09:20:00;14039;13.3;36
10.05.2016;09:30:00;18181;16.2;36
10.05.2016;09:40:00;16312;19.1;35
10.05.2016;09:50:00;13311;21.5;35
10.05.2016;10:00:00;11301;23.4;36
10.05.2016;10:10:00;9184;25.0;38
10.05.2016;10:20:00;7983;26.4;37
10.05.2016;10:30:00;8212;27.8;35
10.05.2016;10:40:00;8507;29.2;35
10.05.2016;10:50:00;10271;30.8;37
10.05.2016;11:00:00;12843;32.8;38
10.05.2016;11:10:00;14859;35.2;38
10.05.2016;11:20:00;14010;37.6;36
10.05.2016;11:30:00;16443;40.2;35
10.05.2016;11:40:00;20826;43.5;36
10.05.2016;11:50:00;22452;47.0;37
10.05.2016;12:00:00;20893;50.7;37
10.05.2016;12:10:00;19408;53.9;36
10.05.2016;12:20:00;21643;57.4;37
10.05.2016;12:30:00;21747;61.0;38
10.05.2016;12:40:00;22703;64.6;38
10.05.2016;12:50:00;23539;68.6;39
10.05.2016;13:00:00;27057;72.9;40
10.05.2016;13:10:00;22203;76.7;39
10.05.2016;13:20:00;25680;80.8;40
10.05.2016;13:30:00;27867;85.3;40
10.05.2016;13:40:00;28848;90.7;42
10.05.2016;13:50:00;27632;95.4;41
10.05.2016;14:00:00;31940;100.7;42
10.05.2016;14:10:00;29503;106.5;42
10.05.2016;14:20:00;43199;113.0;46
10.05.2016;14:30:00;18278;117.9;39
10.05.2016;14:40:00;37001;124.2;45
10.05.2016;14:50:00;27293;129.4;41
10.05.2016;15:00:00;32790;134.9;43
10.05.2016;15:10:00;26722;139.7;41
10.05.2016;15:20:00;35107;145.6;44
10.05.2016;15:30:00;32017;151.1;43
10.05.2016;15:40:00;30732;156.3;43
10.05.2016;15:50:00;28595;161.1;42
10.05.2016;16:00:00;28000;165.8;42
10.05.2016;16:10:00;25093;170.2;41
10.05.2016;16:20:00;22239;174.0;40
10.05.2016;16:30:00;20389;177.5;39
10.05.2016;16:40:00;19012;180.7;38
10.05.2016;16:50:00;18870;183.8;38
10.05.2016;17:00:00;18900;187.1;38
10.05.2016;17:10:00;6376;188.6;38
10.05.2016;17:20:00;5835;189.6;38
10.05.2016;17:30:00;11492;191.2;38
10.05.2016;17:40:00;9381;192.8;37
10.05.2016;17:50:00;7697;194.2;36
10.05.2016;18:00:00;6337;195.3;38
10.05.2016;18:10:00;5188;196.2;38
10.05.2016;18:20:00;4256;197.0;37
10.05.2016;18:30:00;3724;197.6;38
10.05.2016;18:40:00;3423;198.2;39
10.05.2016;18:50:00;3319;198.7;37
10.05.2016;19:00:00;3181;199.3;39
10.05.2016;19:10:00;3143;199.8;37
10.05.2016;19:20:00;2458;200.3;38
10.05.2016;19:30:00;2041;200.6;39
10.05.2016;19:40:00;2178;201.0;38
10.05.2016;19:50:00;1954;201.3;38
10.05.2016;20:00:00;1867;201.6;38
10.05.2016;20:10:00;1503;201.9;39
10.05.2016;20:20:00;866;202.1;39
10.05.2016;20:30:00;480;202.2;37
10.05.2016;20:40:00;215;202.2;38
10.05.2016;20:50:00;12;202.2;38
11.05.2016;05:45:00;55;0;29
11.05.2016;05:55:00;81;0;31
11.05.2016;06:05:00;263;0;31
11.05.2016;06:15:00;400;0.1;32
11.05.2016;06:25:00;663;0.2;33
11.05.2016;06:35:00;962;0.3;33
11.05.2016;06:45:00;1422;0.5;34
11.05.2016;06:55:00;2470;0.9;34
11.05.2016;07:05:00;3216;1.4;35
11.05.2016;07:15:00;4147;2.0;37
11.05.2016;07:25:00;5134;2.9;38
11.05.2016;07:35:00;6222;3.8;37
11.05.2016;07:45:00;9989;5.5;35
11.05.2016;07:55:00;7940;6.9;36
11.05.2016;08:05:00;8427;8.2;38
11.05.2016;08:15:00;16347;10.4;38
11.05.2016;08:25:00;30523;15.1;41
11.05.2016;08:35:00;18555;18.6;37
11.05.2016;08:45:00;20834;22.6;38
11.05.2016;08:55:00;19963;26.1;37
11.05.2016;09:05:00;20827;29.5;37
11.05.2016;09:15:00;25895;33.5;39
11.05.2016;09:25:00;32271;38.9;42
11.05.2016;09:35:00;28341;43.9;41
11.05.2016;09:45:00;20553;47.9;38
11.05.2016;09:55:00;28344;52.2;40
11.05.2016;10:05:00;25733;56.7;40
11.05.2016;10:15:00;18645;59.9;37
11.05.2016;10:25:00;19138;63.1;36
11.05.2016;10:35:00;33373;67.7;41
11.05.2016;10:45:00;22267;72.3;39
11.05.2016;10:55:00;22215;76.0;39
11.05.2016;11:05:00;19408;79.2;37
11.05.2016;11:15:00;18710;82.4;36
11.05.2016;11:25:00;20022;85.6;36
11.05.2016;11:35:00;22010;89.1;38
11.05.2016;11:45:00;36241;94.7;44
11.05.2016;11:55:00;22078;98.6;39
11.05.2016;12:05:00;20739;102.0;38
11.05.2016;12:15:00;18176;105.1;36
11.05.2016;12:25:00;16796;108.0;35
11.05.2016;12:35:00;16656;110.7;35
11.05.2016;12:45:00;21683;114.2;37
11.05.2016;12:55:00;21733;117.9;38
11.05.2016;13:05:00;19541;121.2;37
11.05.2016;13:15:00;16521;124.1;35
11.05.2016;13:25:00;12311;126.3;38
11.05.2016;13:35:00;9772;128.0;37
11.05.2016;13:45:00;10673;129.7;36
11.05.2016;13:55:00;10519;131.5;35
11.05.2016;14:05:00;10691;133.4;35
11.05.2016;14:15:00;8895;134.8;38
11.05.2016;14:25:00;11006;136.6;38
11.05.2016;14:35:00;12162;138.6;37
11.05.2016;14:45:00;14378;140.9;34
11.05.2016;14:55:00;13614;143.2;36
11.05.2016;15:05:00;13387;145.4;38
11.05.2016;15:15:00;18522;148.2;35
11.05.2016;15:25:00;20318;152.0;38
11.05.2016;15:35:00;18146;155.1;36
11.05.2016;15:45:00;13820;157.5;38
11.05.2016;15:55:00;13946;159.8;35
11.05.2016;16:05:00;15303;162.3;36
11.05.2016;16:15:00;15001;164.8;36
11.05.2016;16:25:00;16853;167.5;36
11.05.2016;16:35:00;14466;170.1;35
11.05.2016;16:45:00;13006;172.2;35
11.05.2016;16:55:00;13120;174.5;36
11.05.2016;17:05:00;10085;176.3;38
11.05.2016;17:15:00;10001;177.9;38
11.05.2016;17:25:00;12366;179.8;36
11.05.2016;17:35:00;12828;182.0;35
11.05.2016;17:45:00;11462;184.0;35
11.05.2016;17:55:00;8379;185.5;38
11.05.2016;18:05:00;7007;186.7;37
11.05.2016;18:15:00;7521;187.9;35
11.05.2016;18:25:00;8038;189.3;37
11.05.2016;18:35:00;6992;190.5;38
11.05.2016;18:45:00;5003;191.5;36
11.05.2016;18:55:00;3328;192.1;37
11.05.2016;19:05:00;2919;192.6;39
11.05.2016;19:15:00;2718;193.0;36
11.05.2016;19:25:00;2620;193.5;37
11.05.2016;19:35:00;2342;193.9;38
11.05.2016;19:45:00;1876;194.2;39
11.05.2016;19:55:00;1306;194.4;37
11.05.2016;20:05:00;752;194.6;38
11.05.2016;20:15:00;556;194.7;38
11.05.2016;20:25:00;483;194.8;38
11.05.2016;20:35:00;382;194.8;38
11.05.2016;20:45:00;192;194.9;39
11.05.2016;20:55:00;11;194.9;38
12.05.2016;06:05:00;8;0;30
12.05.2016;06:15:00;254;0;30
12.05.2016;06:25:00;355;0;31
12.05.2016;06:35:00;448;0.1;32
12.05.2016;06:45:00;567;0.2;33
12.05.2016;06:55:00;821;0.3;33
12.05.2016;07:05:00;1137;0.5;34
12.05.2016;07:15:00;1092;0.7;34
12.05.2016;07:25:00;1288;0.9;34
12.05.2016;07:35:00;2399;1.2;35
12.05.2016;07:45:00;3045;1.7;36
12.05.2016;07:55:00;3658;2.3;38
12.05.2016;08:05:00;3582;2.9;38
12.05.2016;08:15:00;4230;3.5;36
12.05.2016;08:25:00;4342;4.3;38
12.05.2016;08:35:00;3894;4.9;34
12.05.2016;08:45:00;3934;5.6;37
12.05.2016;08:55:00;2836;6.1;38
12.05.2016;09:05:00;2618;6.6;39
12.05.2016;09:15:00;3135;7.0;35
12.05.2016;09:25:00;4254;7.7;37
12.05.2016;09:35:00;3980;8.4;36
12.05.2016;09:45:00;4586;9.1;37
12.05.2016;09:55:00;4883;9.9;38
12.05.2016;10:05:00;5198;10.8;36
12.05.2016;10:15:00;3888;11.5;39
12.05.2016;10:25:00;3419;12.0;36
12.05.2016;10:35:00;4574;12.8;38
12.05.2016;10:45:00;5306;13.6;35
12.05.2016;10:55:00;5592;14.6;38
12.05.2016;11:05:00;6352;15.5;35
12.05.2016;11:15:00;6391;16.6;36
12.05.2016;11:25:00;7688;17.8;38
12.05.2016;11:35:00;10885;19.6;37
12.05.2016;11:45:00;9009;21.2;35
12.05.2016;11:55:00;6988;22.4;36
12.05.2016;12:05:00;5130;23.4;37
12.05.2016;12:15:00;4204;24.1;37
12.05.2016;12:25:00;4449;24.8;36
12.05.2016;12:35:00;5844;25.7;38
12.05.2016;12:45:00;5947;26.7;37
12.05.2016;12:55:00;6662;27.8;35
12.05.2016;13:05:00;7784;29.0;38
12.05.2016;13:15:00;10630;30.6;38
12.05.2016;13:25:00;11957;32.6;37
12.05.2016;13:35:00;10144;34.3;36
12.05.2016;13:45:00;9079;35.9;35
12.05.2016;13:55:00;7774;37.2;36
12.05.2016;14:05:00;8352;38.6;38
12.05.2016;14:15:00;7592;39.9;37
12.05.2016;14:25:00;7115;41.1;35
12.05.2016;14:35:00;5706;42.1;38
12.05.2016;14:45:00;5432;43.0;35
12.05.2016;14:55:00;6270;44.0;38
12.05.2016;15:05:00;7248;45.2;37
12.05.2016;15:15:00;8413;46.6;35
12.05.2016;15:25:00;6457;47.8;37
12.05.2016;15:35:00;6192;48.8;37
12.05.2016;15:45:00;6204;49.8;35
12.05.2016;15:55:00;8152;51.1;38
12.05.2016;16:05:00;8610;52.5;38
12.05.2016;16:15:00;8464;53.9;36
12.05.2016;16:25:00;7490;55.2;35
12.05.2016;16:35:00;7435;56.5;38
12.05.2016;16:45:00;5700;57.5;36
12.05.2016;16:55:00;4462;58.3;39
12.05.2016;17:05:00;3292;58.9;36
12.05.2016;17:15:00;2341;59.3;37
12.05.2016;17:25:00;2562;59.7;38
12.05.2016;17:35:00;2606;60.2;38
12.05.2016;17:45:00;3038;60.7;36
12.05.2016;17:55:00;3005;61.2;37
12.05.2016;18:05:00;2512;61.6;39
12.05.2016;18:15:00;2004;62.0;35
12.05.2016;18:25:00;2180;62.3;37
12.05.2016;18:35:00;1814;62.6;37
12.05.2016;18:45:00;1662;62.9;38
12.05.2016;18:55:00;1039;63.1;39
12.05.2016;19:05:00;848;63.3;39
12.05.2016;19:15:00;1093;63.5;39
12.05.2016;19:25:00;1765;63.7;36
12.05.2016;19:35:00;763;63.8;37
12.05.2016;19:45:00;652;64.0;37
12.05.2016;19:55:00;381;64.0;38
12.05.2016;20:05:00;309;64.1;38
12.05.2016;20:15:00;241;64.1;39
12.05.2016;20:25:00;132;64.2;39
12.05.2016;20:35:00;5;64.2;37
13.05.2016;06:15:00;0;0;29
13.05.2016;06:25:00;13;0;30
13.05.2016;06:35:00;34;0;30
13.05.2016;06:45:00;142;0;31
13.05.2016;06:55:00;167;0;32
13.05.2016;07:05:00;276;0;32
13.05.2016;07:15:00;432;0.1;33
13.05.2016;07:25:00;573;0.2;33
13.05.2016;07:35:00;718;0.3;33
13.05.2016;07:45:00;1809;0.6;34
13.05.2016;07:55:00;2247;0.9;34
13.05.2016;08:05:00;2793;1.3;35
13.05.2016;08:15:00;3391;1.9;37
13.05.2016;08:25:00;3411;2.5;38
13.05.2016;08:35:00;4767;3.2;35
13.05.2016;08:45:00;6482;4.2;38
13.05.2016;08:55:00;7439;5.5;35
13.05.2016;09:05:00;6862;6.7;36
13.05.2016;09:15:00;6952;7.8;38
13.05.2016;09:25:00;5378;8.8;35
13.05.2016;09:35:00;5437;9.7;38
13.05.2016;09:45:00;5598;10.6;35
13.05.2016;09:55:00;5769;11.6;38
13.05.2016;10:05:00;6565;12.6;36
13.05.2016;10:15:00;6639;13.7;36
13.05.2016;10:25:00;6356;14.8;37
13.05.2016;10:35:00;6117;15.8;34
13.05.2016;10:45:00;7446;17.0;38
13.05.2016;10:55:00;6817;18.2;37
13.05.2016;11:05:00;5966;19.3;34
13.05.2016;11:15:00;5105;20.1;38
13.05.2016;11:25:00;5418;21.0;35
13.05.2016;11:35:00;7220;22.1;38
13.05.2016;11:45:00;5937;23.2;36
13.05.2016;11:55:00;5485;24.1;37
13.05.2016;12:05:00;6248;25.1;37
13.05.2016;12:15:00;5154;26.0;35
13.05.2016;12:25:00;6287;27.0;38
13.05.2016;12:35:00;5749;28.0;35
13.05.2016;12:45:00;4453;28.8;38
13.05.2016;12:55:00;4254;29.5;35
13.05.2016;13:05:00;5154;30.3;37
13.05.2016;13:15:00;7228;31.3;35
13.05.2016;13:25:00;10194;33.0;36
13.05.2016;13:35:00;10614;34.7;37
13.05.2016;13:45:00;11269;36.7;38
13.05.2016;13:55:00;9212;38.2;38
13.05.2016;14:05:00;10106;39.9;36
13.05.2016;14:15:00;9442;41.6;35
13.05.2016;14:25:00;9277;43.1;35
13.05.2016;14:35:00;9886;44.6;38
13.05.2016;14:45:00;9460;46.2;38
13.05.2016;14:55:00;6082;47.4;36
13.05.2016;15:05:00;5641;48.3;38
13.05.2016;15:15:00;5215;49.2;36
13.05.2016;15:25:00;6702;50.2;38
13.05.2016;15:35:00;7364;51.5;37
13.05.2016;15:45:00;5520;52.5;35
13.05.2016;15:55:00;6284;53.5;38
13.05.2016;16:05:00;5535;54.5;36
13.05.2016;16:15:00;10272;55.9;36
13.05.2016;16:25:00;14881;58.3;36
13.05.2016;16:35:00;10613;60.2;38
13.05.2016;16:45:00;10167;62.0;38
13.05.2016;16:55:00;8279;63.5;36
13.05.2016;17:05:00;5570;64.5;37
13.05.2016;17:15:00;4842;65.3;36
13.05.2016;17:25:00;5542;66.2;38
13.05.2016;17:35:00;7998;67.5;38
13.05.2016;17:45:00;6988;68.7;35
13.05.2016;17:55:00;5204;69.7;38
13.05.2016;18:05:00;4709;70.4;36
13.05.2016;18:15:00;2618;70.9;38
13.05.2016;18:25:00;1957;71.3;39
13.05.2016;18:35:00;1436;71.6;39
13.05.2016;18:45:00;1776;71.8;36
13.05.2016;18:55:00;2596;72.2;37
13.05.2016;19:05:00;2124;72.6;38
13.05.2016;19:15:00;1194;72.9;38
13.05.2016;19:25:00;779;73.0;39
13.05.2016;19:35:00;633;73.1;39
13.05.2016;19:45:00;412;73.2;39
13.05.2016;19:55:00;186;73.2;39
13.05.2016;20:15:00;10;73.3;36
13.05.2016;20:25:00;4;73.3;36
14.05.2016;06:05:00;0;0;28
14.05.2016;06:15:00;16;0;29
14.05.2016;06:45:00;86;0;30
14.05.2016;06:55:00;82;0;30
14.05.2016;07:05:00;316;0;31
14.05.2016;07:15:00;626;0.1;32
14.05.2016;07:25:00;1176;0.3;32
14.05.2016;07:35:00;2085;0.6;33
14.05.2016;07:45:00;2712;1.0;33
14.05.2016;07:55:00;1824;1.3;34
14.05.2016;08:05:00;2690;1.7;35
14.05.2016;08:15:00;2125;2.1;36
14.05.2016;08:25:00;2195;2.5;37
14.05.2016;08:35:00;2188;2.8;37
14.05.2016;08:45:00;2525;3.2;38
14.05.2016;08:55:00;3073;3.7;39
14.05.2016;09:05:00;4981;4.4;35
14.05.2016;09:15:00;5037;5.3;38
14.05.2016;09:25:00;6420;6.3;35
14.05.2016;09:35:00;8644;7.7;36
14.05.2016;09:45:00;9304;9.2;38
14.05.2016;09:55:00;8688;10.7;38
14.05.2016;10:05:00;8516;12.0;36
14.05.2016;10:15:00;9825;13.7;35
14.05.2016;10:25:00;9008;15.1;36
14.05.2016;10:35:00;13453;17.3;36
14.05.2016;10:45:00;14423;19.6;37
14.05.2016;10:55:00;23481;23.2;37
14.05.2016;11:05:00;32066;27.5;39
14.05.2016;11:15:00;47207;35.0;48
14.05.2016;11:25:00;40393;42.1;45
14.05.2016;11:35:00;31975;47.6;42
14.05.2016;11:45:00;37326;53.8;44
14.05.2016;11:55:00;27321;58.5;41
14.05.2016;12:05:00;13953;61.9;37
14.05.2016;12:15:00;11253;63.8;38
14.05.2016;12:25:00;23563;66.9;37
14.05.2016;12:35:00;33075;72.6;42
14.05.2016;12:45:00;49909;80.8;50
14.05.2016;12:55:00;28561;86.4;41
14.05.2016;13:05:00;26201;90.8;41
14.05.2016;13:15:00;22014;94.8;39
14.05.2016;13:25:00;19077;97.8;37
14.05.2016;13:35:00;27871;102.4;41
14.05.2016;13:45:00;11549;104.8;36
14.05.2016;13:55:00;7195;106.2;37
14.05.2016;14:05:00;2664;106.9;38
14.05.2016;14:15:00;4533;107.6;39
14.05.2016;14:25:00;3839;108.2;37
14.05.2016;14:35:00;4897;108.9;39
14.05.2016;14:45:00;5341;109.8;37
14.05.2016;14:55:00;5820;110.8;38
14.05.2016;15:05:00;9770;112.2;38
14.05.2016;15:15:00;9748;114.0;36
14.05.2016;15:25:00;6301;115.1;38
14.05.2016;15:35:00;6102;116.1;37
14.05.2016;15:45:00;8622;117.4;35
14.05.2016;15:55:00;11166;119.2;36
14.05.2016;16:05:00;15116;121.5;37
14.05.2016;16:15:00;21129;124.8;36
14.05.2016;16:25:00;24363;129.0;39
14.05.2016;16:35:00;18552;132.3;36
14.05.2016;16:45:00;23133;135.8;37
14.05.2016;16:55:00;16634;138.6;35
14.05.2016;17:05:00;16683;141.4;36
14.05.2016;17:15:00;17663;144.9;37
14.05.2016;17:25:00;8503;146.6;38
14.05.2016;17:35:00;6849;147.7;35
14.05.2016;17:45:00;4760;148.6;39
14.05.2016;17:55:00;4136;149.4;36
14.05.2016;18:05:00;2245;149.9;37
14.05.2016;18:15:00;1376;150.1;38
14.05.2016;18:25:00;558;150.3;38
14.05.2016;18:35:00;198;150.3;39
14.05.2016;18:45:00;93;150.3;37
14.05.2016;18:55:00;417;150.4;38
14.05.2016;19:05:00;424;150.4;38
14.05.2016;19:15:00;449;150.5;39
14.05.2016;19:25:00;812;150.6;39
14.05.2016;19:35:00;784;150.8;39
14.05.2016;19:45:00;256;150.8;39
14.05.2016;19:55:00;463;150.9;36
14.05.2016;20:05:00;228;150.9;37
14.05.2016;20:15:00;214;151.0;37
14.05.2016;20:25:00;282;151.0;38
14.05.2016;20:35:00;134;151.1;38
14.05.2016;20:45:00;5;151.1;37
14.05.2016;20:55:00;9;151.1;37
15.05.2016;05:45:00;13;0;28
15.05.2016;05:55:00;73;0;30
15.05.2016;06:05:00;288;0;30
15.05.2016;06:15:00;527;0.1;31
15.05.2016;06:25:00;821;0.2;32
15.05.2016;06:35:00;1016;0.4;32
15.05.2016;06:45:00;1335;0.6;33
15.05.2016;06:55:00;3625;1.0;33
15.05.2016;07:05:00;3278;1.6;35
15.05.2016;07:15:00;4232;2.2;36
15.05.2016;07:25:00;5598;3.1;38
15.05.2016;07:35:00;7068;4.2;35
15.05.2016;07:45:00;10323;6.0;35
15.05.2016;07:55:00;9363;7.3;38
15.05.2016;08:05:00;28228;11.3;40
15.05.2016;08:15:00;21172;14.0;40
15.05.2016;08:25:00;14524;16.8;35
15.05.2016;08:35:00;13015;19.4;35
15.05.2016;08:45:00;13032;21.6;35
15.05.2016;08:55:00;30621;25.5;40
15.05.2016;09:05:00;19042;29.3;37
15.05.2016;09:15:00;29649;33.3;40
15.05.2016;09:25:00;30791;38.3;41
15.05.2016;09:35:00;15698;42.8;36
15.05.2016;09:45:00;22252;46.9;38
15.05.2016;09:55:00;21998;50.7;38
15.05.2016;10:05:00;20135;54.1;36
15.05.2016;10:15:00;17182;56.9;38
15.05.2016;10:25:00;30922;62.5;42
15.05.2016;10:35:00;24853;67.3;40
15.05.2016;10:45:00;6409;68.9;36
15.05.2016;10:55:00;9346;70.2;37
15.05.2016;11:05:00;13378;72.1;38
15.05.2016;11:15:00;26323;75.6;37
15.05.2016;11:25:00;28754;79.4;39
15.05.2016;11:35:00;29979;84.1;41
15.05.2016;11:45:00;22267;88.6;39
15.05.2016;11:55:00;19150;91.8;36
15.05.2016;12:05:00;30206;95.8;39
15.05.2016;12:15:00;26751;100.1;40
15.05.2016;12:25:00;30222;104.6;41
15.05.2016;12:35:00;13791;107.2;36
15.05.2016;12:45:00;39398;112.9;44
15.05.2016;12:55:00;32087;118.0;42
15.05.2016;13:05:00;24157;121.6;37
15.05.2016;13:15:00;33227;128.1;43
15.05.2016;13:25:00;10621;131.1;36
15.05.2016;13:35:00;15620;133.0;39
15.05.2016;13:45:00;21648;136.7;38
15.05.2016;13:55:00;25776;141.1;41
15.05.2016;14:05:00;26606;144.4;40
15.05.2016;14:15:00;17545;148.6;37
15.05.2016;14:25:00;31531;152.6;39
15.05.2016;14:35:00;30686;158.2;41
15.05.2016;14:45:00;17251;162.3;36
15.05.2016;14:55:00;16384;166.6;37
15.05.2016;15:05:00;32031;170.3;42
15.05.2016;15:15:00;21567;174.2;39
15.05.2016;15:25:00;24553;178.1;40
15.05.2016;15:35:00;17041;180.6;38
15.05.2016;15:45:00;21485;184.8;38
15.05.2016;15:55:00;17777;188.3;36
15.05.2016;16:05:00;21698;191.6;36
15.05.2016;16:15:00;16502;194.8;36
15.05.2016;16:25:00;15049;197.5;36
15.05.2016;16:35:00;21340;200.7;39
15.05.2016;16:45:00;12896;203.9;35
15.05.2016;16:55:00;14860;206.2;36
15.05.2016;17:05:00;17486;208.9;38
15.05.2016;17:15:00;20498;212.4;36
15.05.2016;17:25:00;12212;214.6;38
15.05.2016;17:35:00;11540;216.4;37
15.05.2016;17:45:00;12307;218.6;35
15.05.2016;17:55:00;12351;220.6;35
15.05.2016;18:05:00;12370;222.8;35
15.05.2016;18:15:00;9385;224.6;35
15.05.2016;18:25:00;7890;225.9;38
15.05.2016;18:35:00;7513;227.2;37
15.05.2016;18:45:00;7153;228.4;35
15.05.2016;18:55:00;7376;229.7;37
15.05.2016;19:05:00;7245;230.9;38
15.05.2016;19:15:00;4398;231.8;35
15.05.2016;19:25:00;3048;232.3;37
15.05.2016;19:35:00;3458;232.9;39
15.05.2016;19:45:00;1837;233.3;35
15.05.2016;19:55:00;2182;233.6;37
15.05.2016;20:05:00;1206;233.9;37
15.05.2016;20:15:00;583;234.0;38
15.05.2016;20:25:00;479;234.1;38
15.05.2016;20:35:00;311;234.1;38
15.05.2016;20:45:00;180;234.2;38
15.05.2016;21:05:00;0;234.2;37
16.05.2016;05:45:00;38;0;29
16.05.2016;05:55:00;273;0;30
16.05.2016;06:05:00;507;0.1;31
16.05.2016;06:15:00;929;0.2;32
16.05.2016;06:25:00;1332;0.4;32
16.05.2016;06:35:00;3089;0.8;33
16.05.2016;06:45:00;3001;1.4;33
16.05.2016;06:55:00;4066;2.0;35
16.05.2016;07:05:00;5040;2.8;37
16.05.2016;07:15:00;5835;3.7;36
16.05.2016;07:25:00;5546;4.7;37
16.05.2016;07:35:00;4730;5.5;39
16.05.2016;07:45:00;6109;6.5;36
16.05.2016;07:55:00;7097;7.6;37
16.05.2016;08:05:00;9853;9.1;38
16.05.2016;08:15:00;11876;11.0;38
16.05.2016;08:25:00;8776;12.9;35
16.05.2016;08:35:00;6728;14.1;38
16.05.2016;08:45:00;7871;15.4;37
16.05.2016;08:55:00;10607;17.0;35
16.05.2016;09:05:00;12227;18.9;35
16.05.2016;09:15:00;14979;21.4;35
16.05.2016;09:25:00;9708;23.3;36
16.05.2016;09:35:00;8058;24.6;38
16.05.2016;09:45:00;7446;25.9;36
16.05.2016;09:55:00;6609;27.1;35
16.05.2016;10:05:00;5864;28.1;37
16.05.2016;10:15:00;4030;28.8;35
16.05.2016;10:25:00;4748;29.5;36
16.05.2016;10:35:00;8301;30.7;36
16.05.2016;10:45:00;5719;31.8;37
16.05.2016;10:55:00;7500;32.9;35
16.05.2016;11:05:00;6585;34.2;35
16.05.2016;11:15:00;6914;35.2;38
16.05.2016;11:25:00;7262;36.4;35
16.05.2016;11:35:00;7759;37.7;36
16.05.2016;11:45:00;10459;39.3;37
16.05.2016;11:55:00;7745;40.7;37
16.05.2016;12:05:00;6851;41.9;35
16.05.2016;12:15:00;10775;43.4;37
16.05.2016;12:25:00;11237;45.3;38
16.05.2016;12:35:00;9483;46.9;38
16.05.2016;12:45:00;14623;49.1;37
16.05.2016;12:55:00;20962;52.3;36
16.05.2016;13:05:00;29774;56.6;39
16.05.2016;13:15:00;29658;62.0;41
16.05.2016;13:25:00;28309;66.5;40
16.05.2016;13:35:00;26294;71.0;40
16.05.2016;13:45:00;28074;75.6;40
16.05.2016;13:55:00;22413;79.5;38
16.05.2016;14:05:00;25898;84.2;40
16.05.2016;14:15:00;42781;91.4;46
16.05.2016;14:25:00;34961;97.3;43
16.05.2016;14:35:00;37529;103.8;44
16.05.2016;14:45:00;36164;109.3;44
16.05.2016;14:55:00;27867;114.5;41
16.05.2016;15:05:00;29058;119.8;42
16.05.2016;15:15:00;27091;123.8;40
16.05.2016;15:25:00;30697;128.4;41
16.05.2016;15:35:00;35165;133.8;43
16.05.2016;15:45:00;25954;138.5;40
16.05.2016;15:55:00;18366;141.9;37
16.05.2016;16:05:00;14225;144.5;36
16.05.2016;16:15:00;7310;146.1;36
16.05.2016;16:25:00;17020;148.4;38
16.05.2016;16:35:00;18926;151.1;39
16.05.2016;16:45:00;15088;153.8;35
16.05.2016;16:55:00;5543;155.2;39
16.05.2016;17:05:00;3823;155.9;36
16.05.2016;17:15:00;3314;156.4;38
16.05.2016;17:25:00;9676;157.8;35
16.05.2016;17:35:00;14531;160.0;35
16.05.2016;17:45:00;9884;161.9;38
16.05.2016;17:55:00;6966;163.0;37
16.05.2016;18:05:00;1926;163.6;39
16.05.2016;18:15:00;1223;163.9;39
16.05.2016;18:25:00;6656;164.6;35
16.05.2016;18:35:00;5300;165.6;38
16.05.2016;18:45:00;3773;166.3;35
16.05.2016;18:55:00;3327;166.9;37
16.05.2016;19:05:00;2618;167.4;39
16.05.2016;19:15:00;1569;167.6;39
16.05.2016;19:25:00;2338;168.0;35
16.05.2016;19:35:00;1927;168.3;37
16.05.2016;19:45:00;1474;168.6;37
16.05.2016;19:55:00;1268;168.8;38
16.05.2016;20:05:00;1351;169.1;39
16.05.2016;20:15:00;998;169.3;39
16.05.2016;20:25:00;569;169.4;39
16.05.2016;20:35:00;276;169.4;39
16.05.2016;20:45:00;61;169.4;38
16.05.2016;20:55:00;4;169.4;37
17.05.2016;05:45:00;4;0;29
17.05.2016;05:55:00;89;0;29
17.05.2016;06:05:00;347;0;30
17.05.2016;06:15:00;638;0.1;31
17.05.2016;06:25:00;1020;0.2;32
17.05.2016;06:35:00;2175;0.6;32
17.05.2016;06:45:00;3043;1.0;33
17.05.2016;06:55:00;3230;1.6;34
17.05.2016;07:05:00;4615;2.3;36
17.05.2016;07:15:00;6606;3.3;38
17.05.2016;07:25:00;8136;4.6;37
17.05.2016;07:35:00;8678;5.9;35
17.05.2016;07:45:00;10969;7.7;35
17.05.2016;07:55:00;10462;9.4;37
17.05.2016;08:05:00;13938;11.6;37
17.05.2016;08:15:00;12875;14.0;37
17.05.2016;08:25:00;15581;16.0;38
17.05.2016;08:35:00;21728;19.6;37
17.05.2016;08:45:00;17711;22.7;35
17.05.2016;08:55:00;18464;25.7;36
17.05.2016;09:05:00;18515;28.8;38
17.05.2016;09:15:00;17130;31.9;35
17.05.2016;09:25:00;17624;34.7;37
17.05.2016;09:35:00;14837;37.2;38
17.05.2016;09:45:00;13246;39.4;38
17.05.2016;09:55:00;12781;41.7;37
17.05.2016;10:05:00;13252;43.9;36
17.05.2016;10:15:00;10448;45.8;36
17.05.2016;10:25:00;12151;47.6;36
17.05.2016;10:35:00;19368;50.6;36
17.05.2016;10:45:00;17348;53.6;35
17.05.2016;10:55:00;11724;55.8;35
17.05.2016;11:05:00;16638;58.2;36
17.05.2016;11:15:00;20107;61.3;38
17.05.2016;11:25:00;26244;65.3;39
17.05.2016;11:35:00;21446;69.3;38
17.05.2016;11:45:00;13218;71.4;38
17.05.2016;11:55:00;22700;75.0;37
17.05.2016;12:05:00;25153;79.3;39
17.05.2016;12:15:00;16360;82.4;35
17.05.2016;12:25:00;26463;86.2;39
17.05.2016;12:35:00;33667;91.5;42
17.05.2016;12:45:00;30253;96.9;41
17.05.2016;12:55:00;18049;100.3;36
17.05.2016;13:05:00;14774;102.7;38
17.05.2016;13:15:00;19492;106.5;37
17.05.2016;13:25:00;24063;110.1;37
17.05.2016;13:35:00;23536;114.1;39
17.05.2016;13:45:00;25570;118.7;40
17.05.2016;13:55:00;16423;121.8;35
17.05.2016;14:05:00;18558;124.8;35
17.05.2016;14:15:00;14551;127.3;38
17.05.2016;14:25:00;14528;129.7;38
17.05.2016;14:35:00;30041;133.6;38
17.05.2016;14:45:00;41507;141.0;46
17.05.2016;14:55:00;31410;147.0;43
17.05.2016;15:05:00;34653;152.5;44
17.05.2016;15:15:00;36378;158.2;43
17.05.2016;15:25:00;16530;162.6;38
17.05.2016;15:35:00;21489;165.6;39
17.05.2016;15:45:00;14130;168.2;36
17.05.2016;15:55:00;12976;170.3;36
17.05.2016;16:05:00;21573;173.5;39
17.05.2016;16:15:00;33650;178.6;42
17.05.2016;16:25:00;25262;183.0;40
17.05.2016;16:35:00;19065;186.5;38
17.05.2016;16:45:00;15760;189.5;37
17.05.2016;16:55:00;17131;191.9;38
17.05.2016;17:05:00;16153;195.0;35
17.05.2016;17:15:00;16623;198.1;35
17.05.2016;17:25:00;17660;200.8;37
17.05.2016;17:35:00;13011;203.4;36
17.05.2016;17:45:00;11023;205.4;35
17.05.2016;17:55:00;11292;207.3;35
17.05.2016;18:05:00;11842;209.2;35
17.05.2016;18:15:00;8730;210.7;38
17.05.2016;18:25:00;6084;211.8;37
17.05.2016;18:35:00;4704;212.7;36
17.05.2016;18:45:00;8766;214.0;38
17.05.2016;18:55:00;4983;214.9;36
17.05.2016;19:05:00;5885;215.9;37
17.05.2016;19:15:00;4510;216.6;37
17.05.2016;19:25:00;3095;217.2;38
17.05.2016;19:35:00;2500;217.7;36
17.05.2016;19:45:00;2167;218.0;37
17.05.2016;19:55:00;1904;218.4;37
17.05.2016;20:05:00;1728;218.6;38
17.05.2016;20:15:00;1691;218.9;39
17.05.2016;20:25:00;1069;219.1;39
17.05.2016;20:35:00;765;219.3;39
17.05.2016;20:45:00;429;219.4;39
17.05.2016;20:55:00;183;219.4;36
17.05.2016;21:05:00;7;219.4;37
18.05.2016;05:40:00;28;0;29
18.05.2016;05:50:00;258;0;30
18.05.2016;06:00:00;524;0.1;31
18.05.2016;06:10:00;853;0.2;32
18.05.2016;06:20:00;1182;0.4;32
18.05.2016;06:30:00;1725;0.6;33
18.05.2016;06:40:00;2482;1.0;33
18.05.2016;06:50:00;3029;1.5;34
18.05.2016;07:00:00;4421;2.1;36
18.05.2016;07:10:00;13832;3.9;36
18.05.2016;07:20:00;17354;6.6;37
18.05.2016;07:30:00;24492;10.4;37
18.05.2016;07:40:00;26947;14.8;40
18.05.2016;07:50:00;28740;19.5;40
18.05.2016;08:00:00;30591;24.5;41
18.05.2016;08:10:00;32443;29.8;42
18.05.2016;08:20:00;34154;35.4;43
18.05.2016;08:30:00;35781;41.4;43
18.05.2016;08:40:00;37422;47.5;44
18.05.2016;08:50:00;38222;53.8;44
18.05.2016;09:00:00;39409;60.3;45
18.05.2016;09:10:00;38611;67.0;45
18.05.2016;09:20:00;42615;73.9;46
18.05.2016;09:30:00;38756;80.6;45
18.05.2016;09:40:00;42314;87.6;46
18.05.2016;09:50:00;44665;94.9;47
18.05.2016;10:00:00;44711;102.2;47
18.05.2016;10:10:00;45969;109.8;48
18.05.2016;10:20:00;45688;117.4;48
18.05.2016;10:30:00;47295;125.3;49
18.05.2016;10:40:00;45057;132.9;48
18.05.2016;10:50:00;45128;140.4;47
18.05.2016;11:00:00;47317;148.4;49
18.05.2016;11:10:00;48479;156.4;49
18.05.2016;11:20:00;44996;163.8;48
18.05.2016;11:30:00;31653;169.6;43
18.05.2016;11:40:00;43545;177.2;47
18.05.2016;11:50:00;38021;183.3;45
18.05.2016;12:00:00;27506;189.2;42
18.05.2016;12:10:00;31442;195.2;43
18.05.2016;12:20:00;30345;200.9;42
18.05.2016;12:30:00;31253;206.6;43
18.05.2016;12:40:00;45616;214.2;48
18.05.2016;12:50:00;28043;219.6;42
18.05.2016;13:00:00;43109;226.5;46
18.05.2016;13:10:00;32010;231.6;43
18.05.2016;13:20:00;27195;237.8;42
18.05.2016;13:30:00;49075;244.7;49
18.05.2016;13:40:00;28692;249.7;41
18.05.2016;13:50:00;36162;255.4;44
18.05.2016;14:00:00;41332;261.8;46
18.05.2016;14:10:00;39637;268.9;47
18.05.2016;14:20:00;21250;273.3;40
18.05.2016;14:30:00;44368;280.1;47
18.05.2016;14:40:00;37490;286.6;45
18.05.2016;14:50:00;34166;292.5;44
18.05.2016;15:00:00;28940;297.4;42
18.05.2016;15:10:00;23831;301.8;40
18.05.2016;15:20:00;25641;305.9;40
18.05.2016;15:30:00;25761;310.0;40
18.05.2016;15:40:00;25780;314.0;40
18.05.2016;15:50:00;24875;318.5;40
18.05.2016;16:00:00;23630;322.6;40
18.05.2016;16:10:00;34349;327.8;43
18.05.2016;16:20:00;30188;332.9;42
18.05.2016;16:30:00;28035;337.9;42
18.05.2016;16:40:00;18029;341.2;37
18.05.2016;16:50:00;25360;344.9;39
18.05.2016;17:00:00;22231;349.0;39
18.05.2016;17:10:00;21682;352.6;39
18.05.2016;17:20:00;16500;355.4;36
18.05.2016;17:30:00;11267;357.7;37
18.05.2016;17:40:00;11426;359.6;36
18.05.2016;17:50:00;10260;361.3;37
18.05.2016;18:00:00;10982;363.1;38
18.05.2016;18:10:00;9975;364.8;38
18.05.2016;18:20:00;7273;366.1;37
18.05.2016;18:30:00;6089;367.2;36
18.05.2016;18:40:00;5773;368.1;38
18.05.2016;18:50:00;6227;369.2;36
18.05.2016;19:00:00;4438;370.0;38
18.05.2016;19:10:00;4477;370.7;36
18.05.2016;19:20:00;3754;371.4;38
18.05.2016;19:30:00;3458;372.0;36
18.05.2016;19:40:00;2839;372.5;38
18.05.2016;19:50:00;2744;373.0;38
18.05.2016;20:00:00;1784;373.3;38
18.05.2016;20:10:00;1107;373.5;37
18.05.2016;20:20:00;373;373.6;38
18.05.2016;20:30:00;291;373.6;38
18.05.2016;20:40:00;21;373.7;38
18.05.2016;20:50:00;8;373.7;37
19.05.2016;06:10:00;130;0;30
19.05.2016;06:20:00;230;0;31
19.05.2016;06:30:00;523;0.1;32
19.05.2016;06:40:00;522;0.2;32
19.05.2016;06:50:00;906;0.3;33
19.05.2016;07:00:00;1030;0.5;33
19.05.2016;07:10:00;1170;0.7;33
19.05.2016;07:20:00;1118;0.8;34
19.05.2016;07:30:00;1581;1.1;34
19.05.2016;07:40:00;2744;1.5;35
19.05.2016;07:50:00;2032;1.9;37
19.05.2016;08:00:00;2049;2.2;37
19.05.2016;08:10:00;2301;2.6;38
19.05.2016;08:20:00;1868;2.9;38
19.05.2016;08:30:00;4143;3.6;35
19.05.2016;08:40:00;3958;4.2;36
19.05.2016;08:50:00;4630;4.9;38
19.05.2016;09:00:00;5657;5.8;35
19.05.2016;09:10:00;5515;6.8;39
19.05.2016;09:20:00;5073;7.6;36
19.05.2016;09:30:00;7238;8.6;38
19.05.2016;09:40:00;8499;10.0;38
19.05.2016;09:50:00;6279;11.2;36
19.05.2016;10:00:00;5140;12.0;38
19.05.2016;10:10:00;7194;13.1;36
19.05.2016;10:20:00;8373;14.5;35
19.05.2016;10:30:00;7829;15.8;38
19.05.2016;10:45:00;10547;18.0;37
19.05.2016;10:55:00;11659;20.0;37
19.05.2016;11:05:00;12913;22.0;37
19.05.2016;11:15:00;14420;24.2;38
19.05.2016;11:25:00;14012;26.6;38
19.05.2016;11:35:00;16131;29.0;38
19.05.2016;11:45:00;20584;32.4;37
19.05.2016;11:55:00;21563;36.0;37
19.05.2016;12:05:00;17646;39.1;35
19.05.2016;12:15:00;17668;42.2;34
19.05.2016;12:25:00;10771;44.1;37
19.05.2016;12:35:00;11357;45.9;38
19.05.2016;12:45:00;9521;47.4;37
19.05.2016;12:55:00;8420;49.1;35
19.05.2016;13:05:00;8585;50.6;35
19.05.2016;13:15:00;20221;53.1;39
19.05.2016;13:25:00;21841;56.6;37
19.05.2016;13:35:00;10713;58.9;36
19.05.2016;13:45:00;5965;60.0;38
19.05.2016;13:55:00;9900;61.5;38
19.05.2016;14:05:00;10986;63.2;37
19.05.2016;14:15:00;21903;66.5;38
19.05.2016;14:25:00;17959;69.9;36
19.05.2016;14:35:00;5991;71.3;36
19.05.2016;14:45:00;15374;73.4;35
19.05.2016;14:55:00;19252;76.6;35
19.05.2016;15:05:00;16379;79.5;36
19.05.2016;15:15:00;21288;82.7;37
19.05.2016;15:25:00;24864;86.7;38
19.05.2016;15:35:00;22758;90.7;38
19.05.2016;15:45:00;20725;94.2;37
19.05.2016;15:55:00;20415;97.6;36
19.05.2016;16:05:00;20350;100.9;36
19.05.2016;16:15:00;22878;104.8;38
19.05.2016;16:25:00;22227;108.5;38
19.05.2016;16:35:00;20406;111.7;36
19.05.2016;16:45:00;19446;115.1;36
19.05.2016;16:55:00;23633;118.8;37
19.05.2016;17:05:00;13796;121.8;35
19.05.2016;17:15:00;10306;123.7;35
19.05.2016;17:25:00;11087;125.4;37
19.05.2016;17:35:00;12246;127.5;38
19.05.2016;17:45:00;9276;129.3;38
19.05.2016;17:55:00;1788;129.8;39
19.05.2016;18:05:00;3095;130.3;35
19.05.2016;18:15:00;3157;130.8;37
19.05.2016;18:25:00;3360;131.4;38
19.05.2016;18:35:00;3275;131.9;36
19.05.2016;18:45:00;5977;132.7;37
19.05.2016;18:55:00;6555;133.9;35
19.05.2016;19:05:00;6446;135.0;38
19.05.2016;19:15:00;6306;136.0;37
19.05.2016;19:25:00;6303;137.1;35
19.05.2016;19:35:00;5136;138.0;38
19.05.2016;19:45:00;4823;138.8;35
19.05.2016;19:55:00;3858;139.5;37
19.05.2016;20:05:00;3306;140.1;39
19.05.2016;20:15:00;2098;140.5;35
19.05.2016;20:25:00;1219;140.7;37
19.05.2016;20:35:00;767;140.8;37
19.05.2016;20:45:00;440;140.9;37
19.05.2016;20:55:00;245;141.0;38
19.05.2016;21:05:00;17;141.0;37
20.05.2016;05:35:00;0;0;29
20.05.2016;05:45:00;219;0;30
20.05.2016;05:55:00;570;0.1;31
20.05.2016;06:05:00;1010;0.2;32
20.05.2016;06:15:00;1359;0.4;32
20.05.2016;06:25:00;1906;0.7;33
20.05.2016;06:35:00;2396;1.1;33
20.05.2016;06:45:00;2782;1.5;34
20.05.2016;06:55:00;2705;2.0;36
20.05.2016;07:05:00;8305;3.0;38
20.05.2016;07:15:00;6631;4.5;35
20.05.2016;07:25:00;21319;7.3;37
20.05.2016;07:35:00;25940;11.7;40
20.05.2016;07:45:00;26817;16.0;40
20.05.2016;07:55:00;31168;21.1;41
20.05.2016;08:05:00;32746;26.5;42
20.05.2016;08:15:00;34595;32.2;43
20.05.2016;08:25:00;38230;38.4;44
20.05.2016;08:35:00;33831;44.4;43
20.05.2016;08:45:00;36407;49.1;43
20.05.2016;08:55:00;26676;54.9;41
20.05.2016;09:05:00;17574;57.9;36
20.05.2016;09:15:00;46088;63.8;47
20.05.2016;09:25:00;45678;71.4;47
20.05.2016;09:35:00;24916;77.4;41
20.05.2016;09:45:00;36947;83.0;43
20.05.2016;09:55:00;35953;90.2;46
20.05.2016;10:05:00;49101;97.7;49
20.05.2016;10:15:00;47990;105.7;49
20.05.2016;10:25:00;49496;113.9;50
20.05.2016;10:35:00;49909;121.5;50
20.05.2016;10:45:00;49872;128.9;50
20.05.2016;10:55:00;28202;134.9;43
20.05.2016;11:05:00;26204;139.9;43
20.05.2016;11:15:00;29690;143.6;42
20.05.2016;11:25:00;15348;147.2;38
20.05.2016;11:35:00;43111;152.6;45
20.05.2016;11:45:00;48636;160.8;50
20.05.2016;11:55:00;17867;166.3;40
20.05.2016;12:05:00;16730;169.2;39
20.05.2016;12:15:00;18077;172.0;38
20.05.2016;12:25:00;40983;177.4;45
20.05.2016;12:35:00;41978;183.2;45
20.05.2016;12:45:00;28448;189.4;44
20.05.2016;12:55:00;16480;192.6;38
20.05.2016;13:05:00;41346;199.1;46
20.05.2016;13:15:00;28346;203.2;41
20.05.2016;13:25:00;38848;208.2;43
20.05.2016;13:35:00;47773;216.4;49
20.05.2016;13:45:00;43979;223.8;47
20.05.2016;13:55:00;43641;231.1;47
20.05.2016;14:05:00;44316;238.5;48
20.05.2016;14:15:00;23028;243.8;41
20.05.2016;14:25:00;44698;249.2;46
20.05.2016;14:35:00;47430;257.0;49
20.05.2016;14:45:00;41465;264.4;48
20.05.2016;14:55:00;38031;270.8;46
20.05.2016;15:05:00;18336;275.7;40
20.05.2016;15:15:00;16519;278.2;39
20.05.2016;15:25:00;29345;282.9;42
20.05.2016;15:35:00;37686;289.1;45
20.05.2016;15:45:00;32768;294.7;43
20.05.2016;15:55:00;21988;299.3;40
20.05.2016;16:05:00;27437;303.3;41
20.05.2016;16:15:00;25890;307.5;40
20.05.2016;16:25:00;22610;311.3;39
20.05.2016;16:35:00;22001;314.5;38
20.05.2016;16:45:00;16197;317.6;37
20.05.2016;16:55:00;19804;320.3;39
20.05.2016;17:05:00;17275;323.2;36
20.05.2016;17:15:00;14542;325.8;36
20.05.2016;17:25:00;11073;327.8;36
20.05.2016;17:35:00;10658;329.6;38
20.05.2016;17:45:00;9549;331.3;38
20.05.2016;17:55:00;8461;332.8;37
20.05.2016;18:05:00;7082;334.0;36
20.05.2016;18:15:00;5511;335.0;39
20.05.2016;18:25:00;4341;335.7;37
20.05.2016;18:35:00;3559;336.4;38
20.05.2016;18:45:00;2977;336.9;36
20.05.2016;18:55:00;2748;337.4;38
20.05.2016;19:05:00;2540;337.8;38
20.05.2016;19:15:00;2412;338.2;36
20.05.2016;19:25:00;2263;338.6;38
20.05.2016;19:35:00;2115;338.9;38
20.05.2016;19:45:00;2077;339.3;39
20.05.2016;19:55:00;2059;339.6;36
20.05.2016;20:05:00;1814;340.0;38
20.05.2016;20:15:00;1506;340.2;38
20.05.2016;20:25:00;1214;340.4;38
20.05.2016;20:35:00;668;340.6;39
20.05.2016;20:45:00;308;340.6;39
20.05.2016;20:55:00;119;340.7;36
20.05.2016;21:05:00;0;340.7;37
20.05.2016;21:15:00;0;340.7;37
21.05.2016;05:35:00;43;0;29
21.05.2016;05:45:00;258;0;30
21.05.2016;05:55:00;514;0.1;31
21.05.2016;06:05:00;926;0.2;32
21.05.2016;06:15:00;1600;0.4;33
21.05.2016;06:25:00;2648;0.8;33
21.05.2016;06:35:00;3368;1.4;34
21.05.2016;06:45:00;4397;2.0;36
21.05.2016;06:55:00;5349;2.9;38
21.05.2016;07:05:00;8121;4.1;36
21.05.2016;07:15:00;13845;6.1;35
21.05.2016;07:25:00;17865;9.0;36
21.05.2016;07:35:00;19991;12.2;38
21.05.2016;07:45:00;25878;16.3;39
21.05.2016;07:55:00;29257;21.1;41
21.05.2016;08:05:00;30241;26.1;41
21.05.2016;08:15:00;34406;31.7;42
21.05.2016;08:25:00;36053;37.6;43
21.05.2016;08:35:00;38377;43.9;44
21.05.2016;08:45:00;38772;50.3;44
21.05.2016;08:55:00;37292;56.8;44
21.05.2016;09:05:00;37144;63.0;44
21.05.2016;09:15:00;31355;68.4;42
21.05.2016;09:25:00;35981;74.1;43
21.05.2016;09:35:00;45027;81.4;47
21.05.2016;09:45:00;41242;88.4;46
21.05.2016;09:55:00;44141;95.6;46
21.05.2016;10:05:00;42502;102.6;46
21.05.2016;10:15:00;46217;110.2;48
21.05.2016;10:25:00;43140;117.4;47
21.05.2016;10:35:00;46317;125.2;48
21.05.2016;10:45:00;46583;132.9;49
21.05.2016;10:55:00;46482;140.7;49
21.05.2016;11:05:00;46775;148.5;49
21.05.2016;11:15:00;46982;156.3;49
21.05.2016;11:25:00;47136;164.1;49
21.05.2016;11:35:00;46930;172.0;49
21.05.2016;11:45:00;46778;179.8;49
21.05.2016;11:55:00;46649;187.6;49
21.05.2016;12:05:00;46254;195.3;49
21.05.2016;12:15:00;46439;203.1;49
21.05.2016;12:25:00;46110;210.8;49
21.05.2016;12:35:00;45307;218.4;49
21.05.2016;12:45:00;44921;225.8;48
21.05.2016;12:55:00;44770;233.3;48
21.05.2016;13:05:00;43675;240.7;48
21.05.2016;13:15:00;43822;248.0;48
21.05.2016;13:25:00;43192;255.3;48
21.05.2016;13:35:00;42526;262.3;48
21.05.2016;13:45:00;41045;269.2;47
21.05.2016;13:55:00;40206;275.9;47
21.05.2016;14:05:00;40103;282.7;47
21.05.2016;14:15:00;39776;289.3;47
21.05.2016;14:25:00;38404;295.7;46
21.05.2016;14:35:00;38029;302.1;46
21.05.2016;14:45:00;35375;308.1;45
21.05.2016;14:55:00;35916;314.1;45
21.05.2016;15:05:00;34385;320.0;44
21.05.2016;15:15:00;33653;325.5;44
21.05.2016;15:25:00;32552;330.9;43
21.05.2016;15:35:00;30391;336.1;43
21.05.2016;15:45:00;28290;341.0;42
21.05.2016;15:55:00;28164;345.8;42
21.05.2016;16:05:00;22975;349.8;40
21.05.2016;16:15:00;21576;353.6;40
21.05.2016;16:25:00;23505;357.4;40
21.05.2016;16:35:00;18726;360.8;39
21.05.2016;16:45:00;17209;363.6;37
21.05.2016;16:55:00;17947;366.6;37
21.05.2016;17:05:00;16594;369.4;36
21.05.2016;17:15:00;16051;372.1;36
21.05.2016;17:25:00;13659;374.5;36
21.05.2016;17:35:00;11721;376.5;37
21.05.2016;17:45:00;8929;378.1;38
21.05.2016;17:55:00;8314;379.5;37
21.05.2016;18:05:00;8211;380.9;36
21.05.2016;18:15:00;8243;382.2;38
21.05.2016;18:25:00;8179;383.6;38
21.05.2016;18:35:00;8422;385.0;37
21.05.2016;18:45:00;8125;386.4;36
21.05.2016;18:55:00;7871;387.7;38
21.05.2016;19:05:00;7591;389.0;38
21.05.2016;19:15:00;6765;390.1;36
21.05.2016;19:25:00;5044;391.1;38
21.05.2016;19:35:00;3031;391.6;37
21.05.2016;19:45:00;2044;392.0;38
21.05.2016;19:55:00;1651;392.3;38
21.05.2016;20:05:00;1534;392.6;39
21.05.2016;20:15:00;1259;392.8;37
21.05.2016;20:25:00;896;393.0;38
21.05.2016;20:35:00;562;393.1;38
21.05.2016;20:45:00;360;393.1;39
21.05.2016;20:55:00;182;393.2;39
21.05.2016;21:05:00;0;393.2;38
22.05.2016;05:35:00;0;0;30
22.05.2016;05:45:00;207;0;31
22.05.2016;05:55:00;610;0;32
22.05.2016;06:05:00;1071;0.2;32
22.05.2016;06:15:00;1385;0.4;33
22.05.2016;06:25:00;1866;0.7;34
22.05.2016;06:35:00;2250;1.1;34
22.05.2016;06:45:00;2726;1.5;35
22.05.2016;06:55:00;5323;2.2;37
22.05.2016;07:05:00;9764;3.6;35
22.05.2016;07:15:00;17647;6.1;37
22.05.2016;07:25:00;21243;9.5;36
22.05.2016;07:35:00;24025;13.4;38
22.05.2016;07:45:00;22073;17.1;38
22.05.2016;07:55:00;30731;22.0;41
22.05.2016;08:05:00;32353;27.3;42
22.05.2016;08:15:00;33770;32.9;42
22.05.2016;08:25:00;35087;38.7;43
22.05.2016;08:35:00;36432;44.6;44
22.05.2016;08:45:00;37818;50.8;44
22.05.2016;08:55:00;39314;57.3;45
22.05.2016;09:05:00;40157;64.0;45
22.05.2016;09:15:00;41591;70.9;46
22.05.2016;09:25:00;42337;77.9;47
22.05.2016;09:35:00;42483;85.0;46
22.05.2016;09:45:00;43288;92.2;47
22.05.2016;09:55:00;41999;99.3;47
22.05.2016;10:05:00;43720;106.5;48
22.05.2016;10:15:00;42983;113.7;47
22.05.2016;10:25:00;44548;121.0;48
22.05.2016;10:35:00;44029;128.4;48
22.05.2016;10:45:00;40054;135.1;46
22.05.2016;10:55:00;44397;142.4;48
22.05.2016;11:05:00;47916;150.2;50
22.05.2016;11:15:00;47108;158.0;49
22.05.2016;11:25:00;47918;166.0;50
22.05.2016;11:35:00;47118;173.8;50
22.05.2016;11:45:00;45303;181.3;49
22.05.2016;11:55:00;45031;188.9;49
22.05.2016;12:05:00;46724;196.7;50
22.05.2016;12:15:00;44706;204.3;49
22.05.2016;12:25:00;41674;211.3;47
22.05.2016;12:35:00;43409;218.4;48
22.05.2016;12:45:00;43769;225.8;49
22.05.2016;12:55:00;43642;233.2;49
22.05.2016;13:05:00;40419;239.5;47
22.05.2016;13:15:00;35132;245.8;45
22.05.2016;13:25:00;36422;251.2;45
22.05.2016;13:35:00;30869;257.1;45
22.05.2016;13:45:00;22037;260.9;40
22.05.2016;13:55:00;36090;265.8;44
22.05.2016;14:05:00;38996;272.9;47
22.05.2016;14:15:00;44209;280.2;48
22.05.2016;14:25:00;31130;286.3;44
22.05.2016;14:35:00;32015;292.3;44
22.05.2016;14:45:00;27153;296.7;42
22.05.2016;14:55:00;21364;300.6;40
22.05.2016;15:05:00;34135;305.5;44
22.05.2016;15:15:00;37012;311.8;46
22.05.2016;15:25:00;35959;317.9;45
22.05.2016;15:35:00;33893;323.3;44
22.05.2016;15:45:00;27455;328.4;42
22.05.2016;15:55:00;33127;333.3;43
22.05.2016;16:05:00;29258;338.4;43
22.05.2016;16:15:00;21024;341.8;39
22.05.2016;16:25:00;19987;345.1;39
22.05.2016;16:35:00;26117;348.8;40
22.05.2016;16:45:00;23152;353.0;40
22.05.2016;16:55:00;20754;356.3;39
22.05.2016;17:05:00;18766;358.9;37
22.05.2016;17:15:00;21495;362.4;39
22.05.2016;17:25:00;13046;365.0;37
22.05.2016;17:35:00;13951;367.2;36
22.05.2016;17:45:00;13304;369.4;37
22.05.2016;17:55:00;13261;371.6;36
22.05.2016;18:05:00;12816;373.7;36
22.05.2016;18:15:00;11666;375.8;37
22.05.2016;18:25:00;10045;377.5;36
22.05.2016;18:35:00;7918;378.9;37
22.05.2016;18:45:00;5825;380.0;38
22.05.2016;18:55:00;3993;380.7;36
22.05.2016;19:05:00;2963;381.3;38
22.05.2016;19:15:00;2269;381.7;39
22.05.2016;19:25:00;1973;382.0;37
22.05.2016;19:35:00;1506;382.3;38
22.05.2016;19:45:00;1613;382.5;39
22.05.2016;19:55:00;2114;382.9;39
