Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.05.2016;20:05:00;2322;383.3;37
22.05.2016;20:15:00;2188;383.6;38
22.05.2016;20:25:00;1456;383.9;39
22.05.2016;20:35:00;750;384.0;39
22.05.2016;20:45:00;285;384.1;39
22.05.2016;20:55:00;17;384.1;37
22.05.2016;21:05:00;0;384.1;37
23.05.2016;05:45:00;5;0;29
23.05.2016;05:55:00;19;0;30
23.05.2016;06:05:00;216;0;31
23.05.2016;06:15:00;254;0;32
23.05.2016;06:25:00;642;0.1;33
23.05.2016;06:35:00;1070;0.3;33
23.05.2016;06:45:00;1084;0.4;34
23.05.2016;06:55:00;1022;0.6;34
23.05.2016;07:05:00;1138;0.8;34
23.05.2016;07:15:00;1795;1.0;35
23.05.2016;07:25:00;2168;1.4;36
23.05.2016;07:35:00;2080;1.8;37
23.05.2016;07:45:00;2361;2.2;38
23.05.2016;07:55:00;2778;2.6;39
23.05.2016;08:05:00;3488;3.2;35
23.05.2016;08:15:00;3035;3.7;36
23.05.2016;08:25:00;3303;4.2;38
23.05.2016;08:35:00;3340;4.8;38
23.05.2016;08:45:00;3269;5.3;36
23.05.2016;08:55:00;2854;5.8;37
23.05.2016;09:05:00;2757;6.3;39
23.05.2016;09:15:00;2619;6.7;35
23.05.2016;09:25:00;3219;7.2;36
23.05.2016;09:35:00;5000;7.9;38
23.05.2016;09:45:00;6770;9.0;36
23.05.2016;09:55:00;7633;10.2;35
23.05.2016;10:05:00;14581;12.3;37
23.05.2016;10:15:00;14501;14.8;38
23.05.2016;10:25:00;12757;16.9;37
23.05.2016;10:35:00;10556;18.7;36
23.05.2016;10:45:00;15275;21.1;35
23.05.2016;10:55:00;19442;24.0;38
23.05.2016;11:05:00;20128;27.2;36
23.05.2016;11:15:00;16547;30.1;34
23.05.2016;11:25:00;15090;32.4;37
23.05.2016;11:35:00;12916;34.6;38
23.05.2016;11:45:00;12805;36.6;38
23.05.2016;11:55:00;12778;38.9;36
23.05.2016;12:05:00;17042;41.4;35
23.05.2016;12:15:00;15256;44.0;38
23.05.2016;12:25:00;17528;46.7;35
23.05.2016;12:35:00;19297;49.9;35
23.05.2016;12:45:00;18659;52.9;35
23.05.2016;12:55:00;15293;55.8;36
23.05.2016;13:05:00;15310;58.3;35
23.05.2016;13:15:00;13507;60.6;36
23.05.2016;13:25:00;18755;63.5;38
23.05.2016;13:35:00;17349;66.6;35
23.05.2016;13:45:00;15923;69.2;37
23.05.2016;13:55:00;15195;71.8;38
23.05.2016;14:05:00;16679;74.5;35
23.05.2016;14:15:00;16696;77.2;38
23.05.2016;14:25:00;20762;80.6;37
23.05.2016;14:35:00;22322;84.3;38
23.05.2016;14:45:00;18090;87.7;36
23.05.2016;14:55:00;18012;90.6;35
23.05.2016;15:05:00;15995;93.4;36
23.05.2016;15:15:00;16109;96.2;35
23.05.2016;15:25:00;14005;98.6;37
23.05.2016;15:35:00;16122;101.2;38
23.05.2016;15:45:00;17735;104.2;35
23.05.2016;15:55:00;18094;107.2;35
23.05.2016;16:05:00;17615;110.3;35
23.05.2016;16:15:00;13476;112.7;37
23.05.2016;16:25:00;14350;114.9;37
23.05.2016;16:35:00;9935;116.7;38
23.05.2016;16:45:00;8939;118.3;36
23.05.2016;16:55:00;9370;119.8;35
23.05.2016;17:05:00;9814;121.5;35
23.05.2016;17:15:00;11542;123.3;37
23.05.2016;17:25:00;11283;125.2;38
23.05.2016;17:35:00;13401;127.4;38
23.05.2016;17:45:00;12494;129.7;36
23.05.2016;17:55:00;10273;131.4;35
23.05.2016;18:05:00;9231;133.0;35
23.05.2016;18:15:00;5492;134.1;38
23.05.2016;18:25:00;4301;134.9;35
23.05.2016;18:35:00;5364;135.8;38
23.05.2016;18:45:00;4431;136.6;35
23.05.2016;18:55:00;4047;137.3;37
23.05.2016;19:05:00;3213;137.8;39
23.05.2016;19:15:00;3153;138.3;35
23.05.2016;19:25:00;3548;138.9;37
23.05.2016;19:35:00;2637;139.4;38
23.05.2016;19:45:00;2055;139.8;38
23.05.2016;19:55:00;848;139.9;36
23.05.2016;20:05:00;798;140.1;37
23.05.2016;20:15:00;801;140.2;37
23.05.2016;20:25:00;488;140.3;37
23.05.2016;20:35:00;146;140.3;38
23.05.2016;20:55:00;5;140.3;37
24.05.2016;05:55:00;169;0;30
24.05.2016;06:05:00;349;0;31
24.05.2016;06:15:00;921;0.1;32
24.05.2016;06:25:00;869;0.3;33
24.05.2016;06:35:00;1052;0.5;33
24.05.2016;06:45:00;1245;0.7;34
24.05.2016;06:55:00;1064;0.8;34
24.05.2016;07:05:00;1345;1.1;34
24.05.2016;07:15:00;1917;1.3;35
24.05.2016;07:25:00;4097;1.9;36
24.05.2016;07:35:00;5464;2.8;38
24.05.2016;07:45:00;11475;4.3;38
24.05.2016;07:55:00;13301;6.4;38
24.05.2016;08:05:00;8753;8.0;37
24.05.2016;08:15:00;14766;10.1;35
24.05.2016;08:25:00;12965;12.4;35
24.05.2016;08:35:00;11776;14.5;35
24.05.2016;08:45:00;9206;16.0;36
24.05.2016;08:55:00;9086;17.7;37
24.05.2016;09:05:00;12070;19.5;38
24.05.2016;09:15:00;12148;21.5;38
24.05.2016;09:25:00;9194;23.3;36
24.05.2016;09:35:00;11222;24.9;35
24.05.2016;09:45:00;16399;27.5;36
24.05.2016;09:55:00;19391;30.7;35
24.05.2016;10:05:00;21848;34.2;36
24.05.2016;10:15:00;23421;38.4;39
24.05.2016;10:25:00;20705;41.9;37
24.05.2016;10:35:00;20433;45.2;36
24.05.2016;10:45:00;21212;48.8;37
24.05.2016;10:55:00;23423;52.5;37
24.05.2016;11:05:00;25814;56.5;39
24.05.2016;11:15:00;40482;62.9;45
24.05.2016;11:25:00;27165;68.1;41
24.05.2016;11:35:00;32212;73.2;42
24.05.2016;11:45:00;23211;77.6;39
24.05.2016;11:55:00;27954;81.7;40
24.05.2016;12:05:00;42645;88.7;46
24.05.2016;12:15:00;25159;93.6;40
24.05.2016;12:25:00;16356;96.5;36
24.05.2016;12:35:00;15841;99.0;38
24.05.2016;12:45:00;14108;101.6;36
24.05.2016;12:55:00;13812;103.8;36
24.05.2016;13:05:00;13774;106.2;38
24.05.2016;13:15:00;11089;108.1;38
24.05.2016;13:25:00;23492;111.3;37
24.05.2016;13:35:00;46289;117.7;47
24.05.2016;13:45:00;25849;122.6;40
24.05.2016;13:55:00;12828;125.3;36
24.05.2016;14:05:00;9893;127.0;37
24.05.2016;14:15:00;11141;128.7;38
24.05.2016;14:25:00;15159;131.1;38
24.05.2016;14:35:00;29081;135.0;40
24.05.2016;14:45:00;29653;140.3;42
24.05.2016;14:55:00;18364;143.8;37
24.05.2016;15:05:00;17468;146.5;35
24.05.2016;15:15:00;14736;149.2;36
24.05.2016;15:25:00;15042;151.6;35
24.05.2016;15:35:00;15585;154.1;37
24.05.2016;15:45:00;16711;156.9;35
24.05.2016;15:55:00;21376;160.3;36
24.05.2016;16:05:00;19619;163.7;36
24.05.2016;16:15:00;23084;167.4;38
24.05.2016;16:25:00;22543;171.4;39
24.05.2016;16:35:00;17615;174.6;36
24.05.2016;16:45:00;14190;177.0;38
24.05.2016;16:55:00;12002;179.1;38
24.05.2016;17:05:00;9202;180.7;37
24.05.2016;17:15:00;13287;182.6;35
24.05.2016;17:25:00;12083;184.7;35
24.05.2016;17:35:00;12038;186.6;36
24.05.2016;17:45:00;11183;188.5;37
24.05.2016;17:55:00;11610;190.4;38
24.05.2016;18:05:00;13668;192.5;38
24.05.2016;18:15:00;10514;194.4;38
24.05.2016;18:25:00;6362;195.6;36
24.05.2016;18:35:00;4742;196.4;38
24.05.2016;18:45:00;3806;197.1;36
24.05.2016;18:55:00;3473;197.7;37
24.05.2016;19:05:00;4275;198.4;38
24.05.2016;19:15:00;6140;199.3;37
24.05.2016;19:25:00;5888;200.3;35
24.05.2016;19:35:00;5086;201.2;38
24.05.2016;19:45:00;3929;201.9;35
24.05.2016;19:55:00;3935;202.5;37
24.05.2016;20:05:00;2619;203.0;38
24.05.2016;20:15:00;1813;203.3;39
24.05.2016;20:25:00;1464;203.6;36
24.05.2016;20:35:00;1017;203.8;37
24.05.2016;20:45:00;598;203.9;37
24.05.2016;20:55:00;318;204.0;37
24.05.2016;21:05:00;84;204.0;38
25.05.2016;05:45:00;5;0;29
25.05.2016;05:55:00;97;0;30
25.05.2016;06:05:00;326;0;31
25.05.2016;06:15:00;530;0.1;32
25.05.2016;06:25:00;755;0.2;32
25.05.2016;06:35:00;1128;0.4;33
25.05.2016;06:45:00;1576;0.6;33
25.05.2016;06:55:00;2943;1.1;34
25.05.2016;07:05:00;3420;1.6;35
25.05.2016;07:15:00;4347;2.3;37
25.05.2016;07:25:00;4955;3.1;38
25.05.2016;07:35:00;6052;4.1;36
25.05.2016;07:45:00;7699;5.3;35
25.05.2016;07:55:00;7679;6.6;38
25.05.2016;08:05:00;7219;7.8;36
25.05.2016;08:15:00;5258;8.7;37
25.05.2016;08:25:00;7553;9.9;38
25.05.2016;08:35:00;7602;11.1;35
25.05.2016;08:45:00;12018;12.9;35
25.05.2016;08:55:00;10511;14.7;36
25.05.2016;09:05:00;12607;16.7;37
25.05.2016;09:15:00;12235;18.8;38
25.05.2016;09:25:00;11884;20.8;38
25.05.2016;09:35:00;12418;22.8;38
25.05.2016;09:45:00;12662;24.9;38
25.05.2016;09:55:00;14718;27.3;37
25.05.2016;10:05:00;15701;29.9;35
25.05.2016;10:15:00;16406;32.5;35
25.05.2016;10:25:00;28381;36.7;39
25.05.2016;10:35:00;28079;42.5;41
25.05.2016;10:45:00;28981;47.3;41
25.05.2016;10:55:00;30031;51.9;41
25.05.2016;11:05:00;49870;59.2;49
25.05.2016;11:15:00;49697;67.4;50
25.05.2016;11:25:00;48036;75.5;49
25.05.2016;11:35:00;47352;83.5;49
25.05.2016;11:45:00;48760;91.7;50
25.05.2016;11:55:00;47176;99.7;49
25.05.2016;12:05:00;47685;107.6;49
25.05.2016;12:15:00;48316;115.7;50
25.05.2016;12:25:00;47668;123.6;50
25.05.2016;12:35:00;47320;131.5;50
25.05.2016;12:45:00;46517;139.3;49
25.05.2016;12:55:00;46561;147.1;49
25.05.2016;13:05:00;45842;154.7;49
25.05.2016;13:15:00;44981;162.3;49
25.05.2016;13:25:00;44232;169.7;48
25.05.2016;13:35:00;43940;177.1;48
25.05.2016;13:45:00;43232;184.3;48
25.05.2016;13:55:00;42100;191.4;48
25.05.2016;14:05:00;41392;198.3;47
25.05.2016;14:15:00;40391;205.1;47
25.05.2016;14:25:00;39495;211.7;47
25.05.2016;14:35:00;38362;218.1;46
25.05.2016;14:45:00;37388;224.4;46
25.05.2016;14:55:00;36694;230.5;45
25.05.2016;15:05:00;35115;236.5;45
25.05.2016;15:15:00;34624;242.2;45
25.05.2016;15:25:00;31413;247.6;43
25.05.2016;15:35:00;28931;252.6;42
25.05.2016;15:45:00;33998;257.6;43
25.05.2016;15:55:00;24168;262.1;41
25.05.2016;16:05:00;26485;266.2;41
25.05.2016;16:15:00;25839;270.5;41
25.05.2016;16:25:00;30268;275.4;42
25.05.2016;16:35:00;24967;279.7;40
25.05.2016;16:45:00;18237;282.6;37
25.05.2016;16:55:00;15864;285.3;37
25.05.2016;17:05:00;20238;288.3;37
25.05.2016;17:15:00;15891;291.4;36
25.05.2016;17:25:00;14549;293.9;36
25.05.2016;17:35:00;9542;295.7;37
25.05.2016;17:45:00;10094;297.3;38
25.05.2016;17:55:00;9937;299.0;38
25.05.2016;18:05:00;8805;300.5;37
25.05.2016;18:15:00;9125;302.0;36
25.05.2016;18:25:00;8827;303.5;37
25.05.2016;18:35:00;8545;305.0;38
25.05.2016;18:45:00;5638;306.1;37
25.05.2016;18:55:00;4748;306.9;39
25.05.2016;19:05:00;4769;307.7;37
25.05.2016;19:15:00;7973;308.8;37
25.05.2016;19:25:00;5184;309.9;37
25.05.2016;19:35:00;5222;310.7;36
25.05.2016;19:45:00;4304;311.5;38
25.05.2016;19:55:00;2168;312.0;39
25.05.2016;20:05:00;1986;312.3;37
25.05.2016;20:15:00;2942;312.7;38
25.05.2016;20:25:00;1851;313.1;38
25.05.2016;20:35:00;912;313.3;39
25.05.2016;20:45:00;463;313.4;39
25.05.2016;20:55:00;196;313.4;38
25.05.2016;21:05:00;11;313.4;37
25.05.2016;21:15:00;5;313.4;37
26.05.2016;05:25:00;11;0;29
26.05.2016;05:35:00;242;0;30
26.05.2016;05:45:00;567;0.1;31
26.05.2016;05:55:00;952;0.2;32
26.05.2016;06:05:00;1243;0.4;33
26.05.2016;06:15:00;1793;0.7;33
26.05.2016;06:25:00;2478;1.1;34
26.05.2016;06:35:00;2966;1.5;35
26.05.2016;06:45:00;2882;2.0;36
26.05.2016;06:55:00;5019;2.7;38
26.05.2016;07:05:00;14206;4.7;35
26.05.2016;07:15:00;17256;7.5;35
26.05.2016;07:25:00;23744;11.2;37
26.05.2016;07:35:00;25671;15.4;39
26.05.2016;07:45:00;27675;19.9;40
26.05.2016;07:55:00;29596;24.8;41
26.05.2016;08:05:00;31065;29.9;42
26.05.2016;08:15:00;32707;35.3;42
26.05.2016;08:25:00;34483;41.0;43
26.05.2016;08:35:00;36080;46.9;44
26.05.2016;08:45:00;37604;53.1;44
26.05.2016;08:55:00;38981;59.5;45
26.05.2016;09:05:00;40237;66.2;46
26.05.2016;09:15:00;41201;73.0;46
26.05.2016;09:25:00;42121;80.0;46
26.05.2016;09:35:00;42999;87.1;47
26.05.2016;09:45:00;43618;94.4;47
26.05.2016;09:55:00;44059;101.7;48
26.05.2016;10:05:00;44493;109.1;48
26.05.2016;10:15:00;44478;116.5;48
26.05.2016;10:25:00;44972;124.0;48
26.05.2016;10:35:00;45296;131.5;48
26.05.2016;10:45:00;45521;139.1;49
26.05.2016;10:55:00;45697;146.7;49
26.05.2016;11:05:00;45856;154.3;49
26.05.2016;11:15:00;46348;162.0;49
26.05.2016;11:25:00;46451;169.7;50
26.05.2016;11:35:00;43396;177.4;50
26.05.2016;11:45:00;41422;184.1;48
26.05.2016;11:55:00;47821;192.0;50
26.05.2016;12:05:00;36871;199.0;47
26.05.2016;12:15:00;41726;206.5;48
26.05.2016;12:25:00;46891;214.3;50
26.05.2016;12:35:00;46701;222.0;49
26.05.2016;12:45:00;48464;229.9;50
26.05.2016;12:55:00;36779;236.7;46
26.05.2016;13:05:00;44308;244.1;49
26.05.2016;13:15:00;39983;251.0;47
26.05.2016;13:25:00;33758;257.5;46
26.05.2016;13:35:00;42599;263.5;47
26.05.2016;13:45:00;41650;270.5;48
26.05.2016;13:55:00;34568;276.8;45
26.05.2016;14:05:00;39791;283.5;47
26.05.2016;14:15:00;39289;290.1;47
26.05.2016;14:25:00;38500;296.5;47
26.05.2016;14:35:00;38256;302.9;46
26.05.2016;14:45:00;33633;308.0;44
26.05.2016;14:55:00;34521;313.9;45
26.05.2016;15:05:00;33317;319.1;44
26.05.2016;15:15:00;32928;324.6;44
26.05.2016;15:25:00;31749;330.0;44
26.05.2016;15:35:00;30294;335.1;43
26.05.2016;15:45:00;29053;340.0;43
26.05.2016;15:55:00;27859;344.6;42
26.05.2016;16:05:00;12528;348.0;39
26.05.2016;16:15:00;26780;352.4;42
26.05.2016;16:25:00;26834;356.9;42
26.05.2016;16:35:00;20479;360.6;39
26.05.2016;16:45:00;26730;365.1;41
26.05.2016;16:55:00;20522;368.7;39
26.05.2016;17:05:00;24352;372.7;40
26.05.2016;17:15:00;22161;376.2;39
26.05.2016;17:25:00;18513;379.5;39
26.05.2016;17:35:00;14985;382.1;37
26.05.2016;17:45:00;11738;384.2;37
26.05.2016;17:55:00;9209;385.9;37
26.05.2016;18:05:00;9543;387.4;38
26.05.2016;18:15:00;7695;388.7;38
26.05.2016;18:25:00;8795;390.2;37
26.05.2016;18:35:00;7207;391.5;37
26.05.2016;18:45:00;5614;392.4;38
26.05.2016;18:55:00;4584;393.3;37
26.05.2016;19:05:00;4502;394.0;39
26.05.2016;19:15:00;4960;394.8;37
26.05.2016;19:25:00;3584;395.5;39
26.05.2016;19:35:00;3253;396.0;38
26.05.2016;19:45:00;3285;396.5;38
26.05.2016;19:55:00;4047;397.2;39
26.05.2016;20:05:00;3222;397.8;38
26.05.2016;20:15:00;2182;398.2;39
26.05.2016;20:25:00;1603;398.5;39
26.05.2016;20:35:00;934;398.7;37
26.05.2016;20:45:00;501;398.8;38
26.05.2016;20:55:00;225;398.8;39
26.05.2016;21:05:00;21;398.8;39
26.05.2016;21:15:00;0;398.8;38
27.05.2016;05:35:00;4;0;30
27.05.2016;05:45:00;46;0;31
27.05.2016;05:55:00;307;0;32
27.05.2016;06:05:00;758;0.1;33
27.05.2016;06:15:00;1064;0.3;33
27.05.2016;06:25:00;1697;0.5;34
27.05.2016;06:35:00;2109;0.8;34
27.05.2016;06:45:00;2415;1.3;35
27.05.2016;06:55:00;3220;1.7;36
27.05.2016;07:05:00;3813;2.3;38
27.05.2016;07:15:00;5234;3.1;35
27.05.2016;07:25:00;7773;4.3;38
27.05.2016;07:35:00;10933;6.0;37
27.05.2016;07:45:00;10393;7.6;37
27.05.2016;07:55:00;16694;10.1;35
27.05.2016;08:05:00;21221;13.2;39
27.05.2016;08:15:00;14217;15.6;36
27.05.2016;08:25:00;12394;17.7;36
27.05.2016;08:35:00;11615;19.6;35
27.05.2016;08:45:00;22328;22.7;38
27.05.2016;08:55:00;16345;26.0;36
27.05.2016;09:05:00;14967;28.6;35
27.05.2016;09:15:00;10998;30.6;35
27.05.2016;09:25:00;12877;32.6;37
27.05.2016;09:35:00;13627;34.9;38
27.05.2016;09:45:00;15123;37.4;35
27.05.2016;09:55:00;17604;40.4;36
27.05.2016;10:05:00;15694;43.2;35
27.05.2016;10:15:00;18918;46.2;36
27.05.2016;10:25:00;40479;51.5;44
27.05.2016;10:35:00;38191;58.3;45
27.05.2016;10:45:00;35786;64.6;44
27.05.2016;10:55:00;43210;71.7;47
27.05.2016;11:05:00;44796;79.2;48
27.05.2016;11:15:00;45742;86.8;48
27.05.2016;11:25:00;44642;94.3;49
27.05.2016;11:35:00;45640;101.9;49
27.05.2016;11:45:00;44367;109.5;49
27.05.2016;11:55:00;36736;116.0;46
27.05.2016;12:05:00;43710;123.0;48
27.05.2016;12:15:00;43862;130.2;48
27.05.2016;12:25:00;41774;137.6;48
27.05.2016;12:35:00;40215;144.1;47
27.05.2016;12:45:00;42842;151.1;48
27.05.2016;12:55:00;47114;158.5;49
27.05.2016;13:05:00;45267;166.0;50
27.05.2016;13:15:00;40987;173.1;48
27.05.2016;13:25:00;44911;180.3;49
27.05.2016;13:35:00;43811;187.5;49
27.05.2016;13:45:00;42280;194.6;48
27.05.2016;13:55:00;45407;202.1;50
27.05.2016;14:05:00;40285;209.3;48
27.05.2016;14:15:00;38087;215.8;47
27.05.2016;14:25:00;39648;222.3;47
27.05.2016;14:35:00;31855;227.6;44
27.05.2016;14:45:00;36139;233.1;45
27.05.2016;14:55:00;32916;238.8;44
27.05.2016;15:05:00;30816;244.5;44
27.05.2016;15:15:00;34653;250.1;45
27.05.2016;15:25:00;33569;255.4;44
27.05.2016;15:35:00;30169;260.0;43
27.05.2016;15:45:00;28650;264.6;43
27.05.2016;15:55:00;24661;268.8;41
27.05.2016;16:05:00;25069;273.2;41
27.05.2016;16:15:00;21024;276.5;40
27.05.2016;16:25:00;19236;280.1;39
27.05.2016;16:35:00;17780;283.3;39
27.05.2016;16:45:00;20079;286.4;39
27.05.2016;16:55:00;18204;289.5;38
27.05.2016;17:05:00;17273;292.3;38
27.05.2016;17:15:00;14040;294.8;37
27.05.2016;17:25:00;10792;296.8;38
27.05.2016;17:35:00;14022;298.6;37
27.05.2016;17:45:00;11822;300.9;36
27.05.2016;17:55:00;10125;302.7;37
27.05.2016;18:05:00;8618;304.0;38
27.05.2016;18:15:00;7212;305.4;37
27.05.2016;18:25:00;5755;306.4;38
27.05.2016;18:35:00;4853;307.2;38
27.05.2016;18:45:00;4361;308.0;38
27.05.2016;18:55:00;3964;308.7;38
27.05.2016;19:05:00;3381;309.2;39
27.05.2016;19:15:00;3242;309.8;38
27.05.2016;19:25:00;3503;310.3;39
27.05.2016;19:35:00;4013;311.0;37
27.05.2016;19:45:00;4127;311.7;39
27.05.2016;19:55:00;4375;312.4;37
27.05.2016;20:05:00;2521;312.9;39
27.05.2016;20:15:00;358;313.1;39
27.05.2016;20:25:00;1355;313.2;39
27.05.2016;20:35:00;859;313.5;37
27.05.2016;20:45:00;225;313.5;39
27.05.2016;20:55:00;22;313.5;39
27.05.2016;21:05:00;0;313.5;38
28.05.2016;05:40:00;5;0;31
28.05.2016;05:50:00;0;0;31
28.05.2016;06:00:00;0;0;31
28.05.2016;06:10:00;438;0;32
28.05.2016;06:20:00;1321;0.2;33
28.05.2016;06:30:00;1801;0.5;33
28.05.2016;06:40:00;3173;0.9;34
28.05.2016;06:50:00;4631;1.6;35
28.05.2016;07:00:00;7924;2.7;38
28.05.2016;07:10:00;11243;4.9;34
28.05.2016;07:20:00;6419;6.9;35
28.05.2016;07:30:00;31428;10.7;42
28.05.2016;07:40:00;19269;14.8;37
28.05.2016;07:50:00;26863;18.9;39
28.05.2016;08:00:00;7441;20.7;36
28.05.2016;08:10:00;8547;22.1;36
28.05.2016;08:20:00;18049;24.4;39
28.05.2016;08:30:00;18567;28.2;38
28.05.2016;08:40:00;14001;31.3;36
28.05.2016;08:50:00;20889;34.3;39
28.05.2016;09:00:00;26173;38.8;41
28.05.2016;09:10:00;13310;41.3;35
28.05.2016;09:20:00;15493;43.9;36
28.05.2016;09:30:00;7777;45.6;37
28.05.2016;09:40:00;7872;46.8;36
28.05.2016;09:50:00;8822;48.3;36
28.05.2016;10:00:00;5377;49.3;37
28.05.2016;10:10:00;9779;50.7;35
28.05.2016;10:20:00;13323;52.8;35
28.05.2016;10:30:00;22787;55.9;37
28.05.2016;10:40:00;32329;60.1;41
28.05.2016;10:50:00;18843;63.8;38
28.05.2016;11:00:00;13518;66.4;35
28.05.2016;11:10:00;9683;68.1;37
28.05.2016;11:20:00;15683;70.4;38
28.05.2016;11:30:00;22729;73.8;38
28.05.2016;11:40:00;32512;79.4;43
28.05.2016;11:50:00;14937;82.5;36
28.05.2016;12:00:00;18679;85.4;36
28.05.2016;12:10:00;22792;89.1;39
28.05.2016;12:20:00;17025;92.1;36
28.05.2016;12:30:00;10771;94.1;37
28.05.2016;12:40:00;10469;95.8;36
28.05.2016;12:50:00;9154;97.4;36
28.05.2016;13:00:00;9453;99.0;36
28.05.2016;13:10:00;11375;100.9;37
28.05.2016;13:20:00;9846;102.6;38
28.05.2016;13:30:00;12687;104.5;38
28.05.2016;13:40:00;24699;108.1;39
28.05.2016;13:50:00;27225;112.4;40
28.05.2016;14:00:00;32922;118.1;43
28.05.2016;14:10:00;46706;124.5;47
28.05.2016;14:20:00;41236;131.2;46
28.05.2016;14:30:00;41553;137.9;47
28.05.2016;14:40:00;23395;142.3;41
28.05.2016;14:50:00;25147;146.0;40
28.05.2016;15:00:00;17208;149.1;38
28.05.2016;15:10:00;25191;153.1;40
28.05.2016;15:20:00;14636;156.6;37
28.05.2016;15:30:00;22932;160.9;41
28.05.2016;15:40:00;36076;165.8;44
28.05.2016;15:50:00;29029;171.0;42
28.05.2016;16:00:00;31901;175.6;43
28.05.2016;16:10:00;10284;178.1;37
28.05.2016;16:20:00;25270;182.2;41
28.05.2016;16:30:00;23695;186.3;40
28.05.2016;16:40:00;21016;189.9;40
28.05.2016;16:50:00;20830;192.9;38
28.05.2016;17:00:00;20645;196.4;39
28.05.2016;17:10:00;17461;199.1;37
28.05.2016;17:20:00;14407;201.7;36
28.05.2016;17:30:00;12535;203.9;36
28.05.2016;17:40:00;10908;205.7;36
28.05.2016;17:50:00;9289;207.4;38
28.05.2016;18:00:00;7816;208.7;38
28.05.2016;18:10:00;6548;209.9;36
28.05.2016;18:20:00;5371;210.8;39
28.05.2016;18:30:00;4477;211.6;37
28.05.2016;18:40:00;4028;212.3;39
28.05.2016;18:50:00;3231;212.8;37
28.05.2016;19:00:00;4239;213.5;39
28.05.2016;19:10:00;3527;214.1;37
28.05.2016;19:20:00;2699;214.6;39
28.05.2016;19:30:00;2617;215.1;39
28.05.2016;19:40:00;2549;215.5;37
28.05.2016;19:50:00;3070;216.0;39
28.05.2016;20:00:00;2398;216.4;38
28.05.2016;20:10:00;1846;216.8;38
28.05.2016;20:20:00;226;216.9;39
28.05.2016;20:30:00;288;216.9;39
28.05.2016;20:40:00;440;217.0;39
28.05.2016;20:50:00;78;217.0;39
29.05.2016;05:35:00;0;0;31
29.05.2016;05:45:00;0;0;31
29.05.2016;05:55:00;241;0;32
29.05.2016;06:05:00;468;0;33
29.05.2016;06:15:00;771;0.2;33
29.05.2016;06:25:00;1052;0.3;34
29.05.2016;06:35:00;2377;0.6;34
29.05.2016;06:45:00;2240;1.0;35
29.05.2016;06:55:00;743;1.2;35
29.05.2016;07:05:00;600;1.3;36
29.05.2016;07:15:00;694;1.4;36
29.05.2016;07:25:00;558;1.5;37
29.05.2016;07:35:00;806;1.7;37
29.05.2016;07:45:00;666;1.8;37
29.05.2016;07:55:00;385;1.8;38
29.05.2016;08:05:00;820;2.0;38
29.05.2016;08:15:00;3847;2.4;38
29.05.2016;08:25:00;5832;3.3;37
29.05.2016;08:35:00;6601;4.5;35
29.05.2016;08:45:00;2284;5.0;37
29.05.2016;08:55:00;2563;5.4;38
29.05.2016;09:05:00;3753;5.9;37
29.05.2016;09:15:00;8078;7.1;38
29.05.2016;09:25:00;16341;9.4;35
29.05.2016;09:35:00;12949;11.7;38
29.05.2016;09:45:00;11769;13.7;37
29.05.2016;09:55:00;11574;15.7;36
29.05.2016;10:05:00;12480;17.7;35
29.05.2016;10:15:00;17683;20.3;37
29.05.2016;10:25:00;20047;23.7;37
29.05.2016;10:35:00;22241;27.2;38
29.05.2016;10:45:00;21301;30.9;38
29.05.2016;10:55:00;24872;34.8;39
29.05.2016;11:05:00;26518;39.2;41
29.05.2016;11:15:00;20927;43.1;39
29.05.2016;11:25:00;20946;46.1;36
29.05.2016;11:35:00;22751;50.3;39
29.05.2016;11:45:00;19950;54.0;38
29.05.2016;11:55:00;12899;56.5;35
29.05.2016;12:05:00;9446;58.2;36
29.05.2016;12:15:00;8149;59.6;38
29.05.2016;12:25:00;8933;61.0;37
29.05.2016;12:35:00;7466;62.3;36
29.05.2016;12:45:00;6893;63.5;36
29.05.2016;12:55:00;6587;64.6;38
29.05.2016;13:05:00;5835;65.6;36
29.05.2016;13:15:00;4971;66.5;39
29.05.2016;13:25:00;5774;67.4;36
29.05.2016;13:35:00;4838;68.3;38
29.05.2016;13:45:00;3387;68.9;37
29.05.2016;13:55:00;3529;69.5;38
29.05.2016;14:05:00;2972;70.0;36
29.05.2016;14:15:00;3278;70.5;38
29.05.2016;14:25:00;3896;71.1;38
29.05.2016;14:35:00;7167;72.2;36
29.05.2016;14:45:00;14253;74.2;35
29.05.2016;14:55:00;19314;77.3;36
29.05.2016;15:05:00;17773;80.4;36
29.05.2016;15:15:00;15571;83.2;35
29.05.2016;15:25:00;18912;86.2;38
29.05.2016;15:35:00;15896;88.9;34
29.05.2016;15:45:00;14170;91.1;37
29.05.2016;15:55:00;14138;93.4;38
29.05.2016;16:05:00;6575;94.9;36
29.05.2016;16:15:00;5082;95.9;36
29.05.2016;16:25:00;6321;96.9;37
29.05.2016;16:35:00;7449;98.0;35
29.05.2016;16:45:00;11119;99.6;37
29.05.2016;16:55:00;20760;102.7;36
29.05.2016;17:05:00;14395;105.4;35
29.05.2016;17:15:00;11338;107.3;35
29.05.2016;17:25:00;16177;110.0;37
29.05.2016;17:35:00;9204;111.7;38
29.05.2016;17:45:00;7186;112.9;36
29.05.2016;17:55:00;7435;114.1;36
29.05.2016;18:05:00;4691;115.0;37
29.05.2016;18:15:00;6550;116.0;36
29.05.2016;18:25:00;9084;117.4;38
29.05.2016;18:35:00;7652;118.8;37
29.05.2016;18:45:00;4158;119.6;36
29.05.2016;18:55:00;1661;120.0;37
29.05.2016;19:05:00;1873;120.2;37
29.05.2016;19:15:00;2339;120.6;38
29.05.2016;19:25:00;1253;120.9;39
29.05.2016;19:35:00;1252;121.1;38
29.05.2016;19:45:00;987;121.3;37
29.05.2016;19:55:00;1289;121.5;38
29.05.2016;20:05:00;1510;121.7;38
29.05.2016;20:15:00;1013;121.9;38
29.05.2016;20:25:00;612;122.0;39
29.05.2016;20:35:00;467;122.1;39
29.05.2016;20:45:00;232;122.1;36
29.05.2016;20:55:00;27;122.2;38
29.05.2016;21:05:00;11;122.2;37
30.05.2016;05:45:00;17;0;30
30.05.2016;05:55:00;117;0;31
30.05.2016;06:05:00;249;0;31
30.05.2016;06:15:00;271;0.1;32
30.05.2016;06:25:00;600;0.1;33
30.05.2016;06:35:00;779;0.3;33
30.05.2016;06:45:00;1080;0.4;34
30.05.2016;06:55:00;2031;0.7;34
30.05.2016;07:05:00;2665;1.1;35
30.05.2016;07:15:00;2586;1.6;36
30.05.2016;07:25:00;2397;2.0;37
30.05.2016;07:35:00;4188;2.6;38
30.05.2016;07:45:00;6374;3.5;35
30.05.2016;07:55:00;7567;4.8;37
30.05.2016;08:05:00;8784;6.1;38
30.05.2016;08:15:00;11034;7.9;37
30.05.2016;08:25:00;9671;9.6;36
30.05.2016;08:35:00;17507;12.0;36
30.05.2016;08:45:00;22126;15.8;38
30.05.2016;08:55:00;31368;20.9;42
30.05.2016;09:05:00;21161;24.7;38
30.05.2016;09:15:00;25540;28.3;38
30.05.2016;09:25:00;31564;32.9;41
30.05.2016;09:35:00;32517;38.1;42
30.05.2016;09:45:00;30803;43.9;43
30.05.2016;09:55:00;28544;49.2;42
30.05.2016;10:05:00;40683;54.8;45
30.05.2016;10:15:00;39475;61.5;45
30.05.2016;10:25:00;31927;67.9;43
30.05.2016;10:35:00;32959;72.8;43
30.05.2016;10:45:00;25963;77.7;41
30.05.2016;10:55:00;42680;83.1;46
30.05.2016;11:05:00;36409;89.5;45
30.05.2016;11:15:00;36619;95.9;45
30.05.2016;11:25:00;38182;102.4;46
30.05.2016;11:35:00;28876;108.7;44
30.05.2016;11:45:00;29656;113.7;42
30.05.2016;11:55:00;38379;120.1;46
30.05.2016;12:05:00;35221;126.5;45
30.05.2016;12:15:00;35629;132.9;45
30.05.2016;12:25:00;49807;141.0;51
30.05.2016;12:35:00;38548;148.5;48
30.05.2016;12:45:00;30043;154.3;44
30.05.2016;12:55:00;38387;159.6;45
30.05.2016;13:05:00;40276;166.5;46
30.05.2016;13:15:00;30131;172.3;44
30.05.2016;13:25:00;32852;176.8;43
30.05.2016;13:35:00;20180;180.7;41
30.05.2016;13:45:00;32158;185.3;44
30.05.2016;13:55:00;38278;191.6;46
30.05.2016;14:05:00;17139;195.1;39
30.05.2016;14:15:00;43422;200.8;46
30.05.2016;14:25:00;33397;206.3;43
30.05.2016;14:35:00;41347;212.7;47
30.05.2016;14:45:00;40507;220.0;47
30.05.2016;14:55:00;27349;225.7;42
30.05.2016;15:05:00;35072;230.8;43
30.05.2016;15:15:00;37428;236.8;46
30.05.2016;15:25:00;25843;241.0;41
30.05.2016;15:35:00;23066;244.7;40
30.05.2016;15:45:00;18829;248.1;38
30.05.2016;15:55:00;19893;251.2;38
30.05.2016;16:05:00;19563;254.3;37
30.05.2016;16:15:00;15892;257.0;37
30.05.2016;16:25:00;18632;260.1;37
30.05.2016;16:35:00;13565;262.4;38
30.05.2016;16:45:00;21222;265.5;37
30.05.2016;16:55:00;12481;267.8;36
30.05.2016;17:05:00;18325;270.7;37
30.05.2016;17:15:00;19844;274.1;37
30.05.2016;17:25:00;18829;277.0;36
30.05.2016;17:35:00;11980;279.0;38
30.05.2016;17:45:00;12652;281.1;37
30.05.2016;17:55:00;10552;283.0;36
30.05.2016;18:05:00;8056;284.4;37
30.05.2016;18:15:00;11161;286.1;38
30.05.2016;18:25:00;10044;287.6;38
30.05.2016;18:35:00;10643;289.5;36
30.05.2016;18:45:00;10561;291.1;35
30.05.2016;18:55:00;6386;292.3;38
30.05.2016;19:05:00;5512;293.3;36
30.05.2016;19:15:00;7021;294.5;37
30.05.2016;19:25:00;6913;295.6;38
30.05.2016;19:35:00;6093;296.7;36
30.05.2016;19:45:00;3712;297.4;38
30.05.2016;19:55:00;3639;298.0;36
30.05.2016;20:05:00;3447;298.6;38
30.05.2016;20:15:00;3748;299.2;38
30.05.2016;20:25:00;2622;299.7;37
30.05.2016;20:35:00;1821;300.1;38
30.05.2016;20:45:00;908;300.3;38
30.05.2016;20:55:00;431;300.3;39
30.05.2016;21:05:00;309;300.4;39
30.05.2016;21:15:00;12;300.4;38
30.05.2016;21:25:00;0;300.4;38
31.05.2016;05:25:00;5;0;29
31.05.2016;05:35:00;0;0;31
31.05.2016;05:45:00;198;0;31
31.05.2016;05:55:00;577;0.1;32
31.05.2016;06:05:00;609;0.2;33
31.05.2016;06:15:00;735;0.3;33
31.05.2016;06:25:00;1050;0.4;34
31.05.2016;06:35:00;1504;0.7;34
31.05.2016;06:45:00;1928;1.0;34
31.05.2016;06:55:00;2510;1.3;35
31.05.2016;07:05:00;3207;1.9;36
31.05.2016;07:15:00;4154;2.5;38
31.05.2016;07:25:00;4422;3.2;34
31.05.2016;07:35:00;5677;4.1;38
31.05.2016;07:45:00;7045;5.2;35
31.05.2016;07:55:00;8726;6.6;37
31.05.2016;08:05:00;11987;8.5;37
31.05.2016;08:15:00;11751;10.5;38
31.05.2016;08:25:00;12003;12.5;38
31.05.2016;08:35:00;12036;14.4;37
31.05.2016;08:45:00;13868;16.6;37
31.05.2016;08:55:00;17577;19.5;36
31.05.2016;09:05:00;20291;22.6;35
31.05.2016;09:15:00;22563;26.3;37
31.05.2016;09:25:00;22509;30.1;38
31.05.2016;09:35:00;19456;33.4;37
31.05.2016;09:45:00;19077;36.5;36
31.05.2016;09:55:00;18019;39.5;35
31.05.2016;10:05:00;16518;42.4;35
31.05.2016;10:15:00;16111;45.0;36
31.05.2016;10:25:00;19566;48.1;35
31.05.2016;10:35:00;21960;51.8;38
31.05.2016;10:45:00;28105;56.2;40
31.05.2016;10:55:00;36373;61.7;43
31.05.2016;11:05:00;36198;68.6;45
31.05.2016;11:15:00;42998;75.2;47
31.05.2016;11:25:00;19447;78.7;38
31.05.2016;11:35:00;45523;84.7;47
31.05.2016;11:45:00;49909;93.0;51
31.05.2016;11:55:00;22641;98.8;41
31.05.2016;12:05:00;31977;103.6;43
31.05.2016;12:15:00;23668;107.7;40
31.05.2016;12:25:00;22494;112.4;40
31.05.2016;12:35:00;29629;116.9;42
31.05.2016;12:45:00;25575;121.4;41
31.05.2016;12:55:00;21959;125.2;39
31.05.2016;13:05:00;37513;130.0;43
31.05.2016;13:15:00;20964;135.0;40
31.05.2016;13:25:00;41785;141.7;47
31.05.2016;13:35:00;25054;147.5;42
31.05.2016;13:45:00;19105;150.5;38
31.05.2016;13:55:00;30167;155.2;42
31.05.2016;14:05:00;23389;159.1;39
31.05.2016;14:15:00;27750;163.4;41
31.05.2016;14:25:00;49840;170.6;50
31.05.2016;14:35:00;43410;177.8;47
31.05.2016;14:45:00;34816;184.2;45
31.05.2016;14:55:00;29964;188.6;41
31.05.2016;15:05:00;20087;193.2;40
31.05.2016;15:15:00;22977;196.9;39
31.05.2016;15:25:00;15841;199.7;38
31.05.2016;15:35:00;18621;202.5;37
31.05.2016;15:45:00;23405;207.7;40
31.05.2016;15:55:00;23564;213.1;42
31.05.2016;16:05:00;16674;215.9;37
31.05.2016;16:15:00;18705;218.9;37
31.05.2016;16:25:00;17039;221.8;36
31.05.2016;16:35:00;17875;224.6;36
31.05.2016;16:45:00;16956;227.8;36
31.05.2016;16:55:00;15019;230.4;35
31.05.2016;17:05:00;12261;232.6;38
31.05.2016;17:15:00;12179;234.6;38
31.05.2016;17:25:00;11861;236.6;36
31.05.2016;17:35:00;12166;238.6;35
31.05.2016;17:45:00;10478;240.5;36
31.05.2016;17:55:00;7690;241.8;38
31.05.2016;18:05:00;5483;242.8;37
31.05.2016;18:15:00;3777;243.5;38
31.05.2016;18:25:00;1605;243.9;37
31.05.2016;18:35:00;1052;244.1;38
31.05.2016;18:45:00;1075;244.2;38
31.05.2016;18:55:00;1026;244.4;38
31.05.2016;19:05:00;661;244.5;38
31.05.2016;19:15:00;696;244.7;39
31.05.2016;19:25:00;910;244.8;39
31.05.2016;19:35:00;1188;245.0;37
31.05.2016;19:45:00;1217;245.2;38
31.05.2016;19:55:00;972;245.4;38
31.05.2016;20:05:00;639;245.5;38
31.05.2016;20:15:00;371;245.6;39
31.05.2016;20:25:00;225;245.6;39
31.05.2016;20:35:00;175;245.6;36
31.05.2016;20:45:00;128;245.7;38
31.05.2016;20:55:00;0;245.7;38
31.05.2016;21:15:00;0;245.7;37
01.06.2016;05:35:00;4;0;29
01.06.2016;05:45:00;14;0;30
01.06.2016;05:55:00;171;0;31
01.06.2016;06:05:00;254;0;32
01.06.2016;06:15:00;463;0.1;32
01.06.2016;06:25:00;760;0.2;33
01.06.2016;06:35:00;913;0.3;33
01.06.2016;06:45:00;982;0.5;34
01.06.2016;06:55:00;1026;0.7;34
01.06.2016;07:05:00;1190;0.9;34
01.06.2016;07:15:00;2204;1.2;35
01.06.2016;07:25:00;1888;1.5;36
01.06.2016;07:35:00;1370;1.8;37
01.06.2016;07:45:00;1399;2.0;37
01.06.2016;07:55:00;1744;2.3;38
01.06.2016;08:05:00;1968;2.5;38
01.06.2016;08:15:00;3478;3.1;37
01.06.2016;08:25:00;4677;3.8;36
01.06.2016;08:35:00;4595;4.6;38
01.06.2016;08:45:00;6307;5.5;36
01.06.2016;08:55:00;6768;6.8;34
01.06.2016;09:05:00;4212;7.5;37
01.06.2016;09:15:00;5807;8.4;36
01.06.2016;09:25:00;8655;9.7;38
01.06.2016;09:35:00;9471;11.3;38
01.06.2016;09:45:00;16706;13.8;35
01.06.2016;09:55:00;12604;16.1;38
01.06.2016;10:05:00;12584;18.1;38
01.06.2016;10:15:00;14119;20.4;38
01.06.2016;10:25:00;14872;22.8;37
01.06.2016;10:35:00;21763;26.1;38
01.06.2016;10:45:00;17309;29.3;35
01.06.2016;10:55:00;18689;32.2;35
01.06.2016;11:05:00;21672;35.6;36
01.06.2016;11:15:00;22416;39.4;38
01.06.2016;11:25:00;23015;43.3;39
01.06.2016;11:35:00;21414;46.8;37
01.06.2016;11:45:00;25052;50.9;39
01.06.2016;11:55:00;24696;55.0;40
01.06.2016;12:05:00;24733;59.1;40
01.06.2016;12:15:00;22921;63.1;39
01.06.2016;12:25:00;23140;67.0;39
01.06.2016;12:35:00;26681;71.3;40
01.06.2016;12:45:00;34011;77.6;43
01.06.2016;12:55:00;38459;83.2;44
01.06.2016;13:05:00;47747;91.1;49
01.06.2016;13:15:00;45798;98.9;48
01.06.2016;13:25:00;46737;106.6;49
01.06.2016;13:35:00;43224;112.6;47
01.06.2016;13:45:00;37429;119.6;46
01.06.2016;13:55:00;45260;127.0;48
01.06.2016;14:05:00;22049;132.6;42
01.06.2016;14:15:00;12770;134.7;40
01.06.2016;14:25:00;45336;142.0;48
01.06.2016;14:35:00;42671;148.7;48
01.06.2016;14:45:00;12048;151.3;39
01.06.2016;14:55:00;38197;156.8;46
01.06.2016;15:05:00;39949;163.7;47
01.06.2016;15:15:00;39500;169.5;46
01.06.2016;15:25:00;11479;172.4;39
01.06.2016;15:35:00;36474;177.0;44
01.06.2016;15:45:00;28864;182.4;43
01.06.2016;15:55:00;20613;186.8;40
01.06.2016;16:05:00;31361;190.8;42
01.06.2016;16:15:00;25797;195.6;41
01.06.2016;16:25:00;22547;200.0;40
01.06.2016;16:35:00;17535;202.8;38
01.06.2016;16:45:00;10278;204.5;39
01.06.2016;16:55:00;19457;207.4;37
01.06.2016;17:05:00;13996;210.1;36
01.06.2016;17:15:00;10431;211.8;38
01.06.2016;17:25:00;16278;214.5;36
01.06.2016;17:35:00;16226;217.0;38
01.06.2016;17:45:00;11798;219.2;36
01.06.2016;17:55:00;8572;220.7;37
01.06.2016;18:05:00;6124;222.0;38
01.06.2016;18:15:00;5193;222.9;37
01.06.2016;18:25:00;7977;224.1;37
01.06.2016;18:35:00;5850;225.2;38
01.06.2016;18:45:00;3658;225.8;36
01.06.2016;18:55:00;2547;226.3;38
01.06.2016;19:05:00;3270;226.8;38
01.06.2016;19:15:00;2436;227.3;36
01.06.2016;19:25:00;1916;227.6;38
01.06.2016;19:35:00;2140;227.9;38
01.06.2016;19:45:00;3788;228.5;37
01.06.2016;19:55:00;3305;229.1;38
01.06.2016;20:05:00;1908;229.5;38
01.06.2016;20:15:00;761;229.7;39
01.06.2016;20:25:00;401;229.8;39
01.06.2016;20:35:00;219;229.8;36
01.06.2016;20:45:00;140;229.8;38
01.06.2016;20:55:00;35;229.8;38
01.06.2016;21:05:00;19;229.8;38
02.06.2016;05:35:00;39;0;30
02.06.2016;05:45:00;398;0;31
02.06.2016;05:55:00;914;0.1;32
02.06.2016;06:05:00;1381;0.4;33
02.06.2016;06:15:00;1947;0.6;33
02.06.2016;06:25:00;2515;1.0;34
02.06.2016;06:35:00;2494;1.4;34
02.06.2016;06:45:00;3238;1.9;36
02.06.2016;06:55:00;4793;2.7;38
02.06.2016;07:05:00;6453;3.7;35
02.06.2016;07:15:00;4783;4.5;37
02.06.2016;07:25:00;2914;5.1;39
02.06.2016;07:35:00;5071;5.7;35
02.06.2016;07:45:00;7124;6.8;38
02.06.2016;07:55:00;7495;8.2;36
02.06.2016;08:05:00;4277;9.1;39
02.06.2016;08:15:00;5061;9.9;36
02.06.2016;08:25:00;9847;11.2;37
02.06.2016;08:35:00;9302;13.0;38
02.06.2016;08:45:00;10211;14.7;37
02.06.2016;08:55:00;18617;17.5;36
02.06.2016;09:05:00;30272;21.8;39
02.06.2016;09:15:00;38543;27.3;44
02.06.2016;09:25:00;42550;34.6;47
02.06.2016;09:35:00;22634;38.8;40
02.06.2016;09:45:00;43677;46.3;47
02.06.2016;09:55:00;48791;54.3;49
02.06.2016;10:05:00;30047;60.1;42
02.06.2016;10:15:00;21612;65.4;40
02.06.2016;10:25:00;14180;68.1;38
02.06.2016;10:35:00;20151;71.1;37
02.06.2016;10:45:00;25702;75.2;40
02.06.2016;10:55:00;28557;80.0;41
02.06.2016;11:05:00;34122;85.3;43
02.06.2016;11:15:00;34075;90.9;43
02.06.2016;11:25:00;38513;97.1;45
02.06.2016;11:35:00;48935;105.1;50
02.06.2016;11:45:00;36143;112.3;46
02.06.2016;11:55:00;36045;117.9;45
02.06.2016;12:05:00;23005;121.9;40
02.06.2016;12:15:00;26777;126.2;41
02.06.2016;12:25:00;34095;131.4;43
02.06.2016;12:35:00;30777;136.8;43
02.06.2016;12:45:00;17742;140.2;38
02.06.2016;12:55:00;19019;143.1;37
02.06.2016;13:05:00;30358;148.2;42
02.06.2016;13:15:00;42926;155.3;47
02.06.2016;13:25:00;43402;162.8;48
02.06.2016;13:35:00;21613;167.1;40
02.06.2016;13:45:00;22067;171.4;40
02.06.2016;13:55:00;25779;175.0;40
02.06.2016;14:05:00;39907;180.2;44
02.06.2016;14:15:00;20030;184.8;39
02.06.2016;14:25:00;26482;189.1;41
02.06.2016;14:35:00;25206;193.1;40
02.06.2016;14:45:00;25621;197.8;41
02.06.2016;14:55:00;25381;202.0;40
02.06.2016;15:05:00;23869;206.5;40
02.06.2016;15:15:00;18595;209.7;38
02.06.2016;15:25:00;20241;213.1;38
02.06.2016;15:35:00;16922;216.1;36
02.06.2016;15:45:00;22384;219.5;38
02.06.2016;15:55:00;12364;221.9;36
02.06.2016;16:05:00;11431;223.8;36
02.06.2016;16:15:00;9006;225.4;38
02.06.2016;16:25:00;8880;226.9;38
02.06.2016;16:35:00;16983;229.3;35
02.06.2016;16:45:00;14931;232.2;35
02.06.2016;16:55:00;11213;234.2;38
02.06.2016;17:05:00;13820;236.6;38
02.06.2016;17:15:00;10748;238.4;38
02.06.2016;17:25:00;12804;240.8;35
02.06.2016;17:35:00;6348;242.2;38
02.06.2016;17:45:00;5214;243.1;37
02.06.2016;17:55:00;6928;244.2;36
02.06.2016;18:05:00;5495;245.2;38
02.06.2016;18:15:00;2574;245.7;38
02.06.2016;18:25:00;2164;246.1;37
02.06.2016;18:35:00;1989;246.5;38
02.06.2016;18:45:00;1754;246.8;38
02.06.2016;18:55:00;2325;247.1;38
02.06.2016;19:05:00;2045;247.5;37
02.06.2016;19:15:00;2029;247.8;38
02.06.2016;19:25:00;2261;248.2;38
02.06.2016;19:35:00;2125;248.6;37
02.06.2016;19:45:00;1787;248.9;37
02.06.2016;19:55:00;1677;249.2;38
02.06.2016;20:05:00;1498;249.4;38
02.06.2016;20:15:00;1592;249.7;39
02.06.2016;20:25:00;1530;249.9;36
02.06.2016;20:35:00;1166;250.1;38
02.06.2016;20:45:00;614;250.3;38
02.06.2016;20:55:00;316;250.3;38
02.06.2016;21:05:00;158;250.4;38
02.06.2016;21:15:00;14;250.4;38
03.06.2016;05:35:00;0;0;30
03.06.2016;05:45:00;275;0;31
03.06.2016;05:55:00;577;0.1;32
03.06.2016;06:05:00;775;0.2;33
03.06.2016;06:15:00;937;0.3;33
03.06.2016;06:25:00;1286;0.5;34
03.06.2016;06:35:00;2119;0.8;34
03.06.2016;06:45:00;3659;1.4;35
03.06.2016;06:55:00;4962;2.2;37
03.06.2016;07:05:00;5657;3.1;36
03.06.2016;07:15:00;6990;4.2;38
03.06.2016;07:25:00;6760;5.3;35
03.06.2016;07:35:00;5942;6.4;39
03.06.2016;07:45:00;4510;7.2;36
03.06.2016;07:55:00;3367;7.8;38
03.06.2016;08:05:00;2933;8.3;39
03.06.2016;08:15:00;3779;8.9;34
03.06.2016;08:25:00;4518;9.6;37
03.06.2016;08:35:00;4681;10.4;36
03.06.2016;08:45:00;5086;11.2;37
03.06.2016;08:55:00;5925;12.1;36
03.06.2016;09:05:00;7283;13.3;38
03.06.2016;09:15:00;8538;14.7;36
03.06.2016;09:25:00;9305;16.2;35
03.06.2016;09:35:00;9265;17.8;35
03.06.2016;09:45:00;7689;19.1;38
03.06.2016;09:55:00;7301;20.3;37
03.06.2016;10:05:00;9335;21.8;35
03.06.2016;10:15:00;13634;23.9;35
03.06.2016;10:25:00;18335;26.7;37
03.06.2016;10:35:00;19555;29.9;36
03.06.2016;10:45:00;17719;33.0;35
03.06.2016;10:55:00;14395;35.6;35
03.06.2016;11:05:00;12524;37.7;35
03.06.2016;11:15:00;13988;40.0;35
03.06.2016;11:25:00;15431;42.5;37
03.06.2016;11:35:00;14547;45.0;38
03.06.2016;11:45:00;13283;47.2;37
03.06.2016;11:55:00;13742;49.4;36
03.06.2016;12:05:00;15180;51.9;35
03.06.2016;12:15:00;16702;54.6;36
03.06.2016;12:25:00;20908;57.9;36
03.06.2016;12:35:00;28791;62.3;40
03.06.2016;12:45:00;31190;67.6;41
03.06.2016;12:55:00;26493;72.1;40
03.06.2016;13:05:00;25486;76.3;40
03.06.2016;13:15:00;22674;80.2;39
03.06.2016;13:25:00;23695;84.0;39
03.06.2016;13:35:00;29095;88.6;41
03.06.2016;13:45:00;28190;94.2;42
03.06.2016;13:55:00;25856;99.6;41
03.06.2016;14:05:00;25586;104.3;41
03.06.2016;14:15:00;30231;108.9;41
03.06.2016;14:25:00;45501;115.9;47
03.06.2016;14:35:00;37394;122.7;46
03.06.2016;14:45:00;28822;128.2;43
03.06.2016;14:55:00;12204;130.4;38
03.06.2016;15:05:00;16395;133.4;37
03.06.2016;15:15:00;17458;136.1;37
03.06.2016;15:25:00;19028;139.1;36
03.06.2016;15:35:00;21240;142.7;38
03.06.2016;15:45:00;18241;145.8;37
03.06.2016;15:55:00;32042;150.0;40
03.06.2016;16:05:00;40339;156.2;45
03.06.2016;16:15:00;31602;161.9;43
03.06.2016;16:25:00;23402;166.4;40
03.06.2016;16:35:00;16862;169.3;37
03.06.2016;16:45:00;14149;172.0;36
03.06.2016;16:55:00;28973;175.5;42
03.06.2016;17:05:00;14542;178.9;37
03.06.2016;17:15:00;15086;181.6;36
03.06.2016;17:25:00;18908;184.2;39
03.06.2016;17:35:00;16583;186.9;36
03.06.2016;17:45:00;12984;189.1;38
03.06.2016;17:55:00;16306;191.6;35
03.06.2016;18:05:00;12382;193.8;38
03.06.2016;18:15:00;9427;195.3;37
03.06.2016;18:25:00;10694;197.0;35
03.06.2016;18:35:00;9922;198.7;36
03.06.2016;18:45:00;10680;200.5;37
03.06.2016;18:55:00;9041;202.1;38
03.06.2016;19:05:00;6950;203.3;37
03.06.2016;19:15:00;4306;204.2;37
03.06.2016;19:25:00;1745;204.5;37
03.06.2016;19:35:00;995;204.7;38
03.06.2016;19:45:00;827;204.9;38
03.06.2016;19:55:00;1427;205.1;38
03.06.2016;20:05:00;3264;205.6;36
03.06.2016;20:15:00;3788;206.2;38
03.06.2016;20:25:00;2857;206.7;39
03.06.2016;20:35:00;1735;207.0;36
03.06.2016;20:45:00;510;207.2;38
03.06.2016;20:55:00;258;207.2;38
03.06.2016;21:05:00;90;207.2;38
03.06.2016;21:15:00;11;207.2;37
04.06.2016;05:20:00;0;0;28
04.06.2016;05:30:00;57;0;30
04.06.2016;05:40:00;268;0;31
04.06.2016;05:50:00;403;0.1;32
04.06.2016;06:00:00;543;0.1;33
04.06.2016;06:10:00;741;0.2;33
04.06.2016;06:20:00;1047;0.4;34
04.06.2016;06:30:00;1355;0.6;34
04.06.2016;06:40:00;1290;0.8;34
04.06.2016;06:50:00;1670;1.1;35
04.06.2016;07:00:00;3085;1.5;36
04.06.2016;07:10:00;3951;2.2;38
04.06.2016;07:20:00;3758;2.8;38
04.06.2016;07:30:00;5390;3.7;36
04.06.2016;07:40:00;6533;4.7;35
04.06.2016;07:50:00;5204;5.6;37
04.06.2016;08:00:00;5166;6.5;36
04.06.2016;08:10:00;5134;7.3;37
04.06.2016;08:20:00;7068;8.4;35
04.06.2016;08:30:00;8558;9.7;38
04.06.2016;08:40:00;11553;11.7;37
04.06.2016;08:50:00;6503;13.0;35
04.06.2016;09:00:00;8496;14.4;36
04.06.2016;09:10:00;9108;16.0;37
04.06.2016;09:20:00;10123;17.7;38
04.06.2016;09:30:00;9350;19.4;37
04.06.2016;09:40:00;5202;20.4;35
04.06.2016;09:50:00;11596;21.9;38
04.06.2016;10:00:00;8255;23.6;37
04.06.2016;10:10:00;12187;25.2;35
04.06.2016;10:20:00;14197;27.7;36
04.06.2016;10:30:00;13400;30.2;37
04.06.2016;10:40:00;9929;31.9;35
04.06.2016;10:50:00;12021;33.7;35
04.06.2016;11:00:00;15109;36.2;35
04.06.2016;11:10:00;16320;38.9;38
04.06.2016;11:20:00;15947;41.5;38
04.06.2016;11:30:00;19057;44.5;36
04.06.2016;11:40:00;24136;48.2;38
04.06.2016;11:50:00;30431;53.2;41
04.06.2016;12:00:00;22596;57.6;39
04.06.2016;12:10:00;18973;60.9;36
04.06.2016;12:20:00;19851;64.1;36
04.06.2016;12:30:00;17684;67.3;36
04.06.2016;12:40:00;13478;69.7;38
04.06.2016;12:50:00;13891;72.0;38
04.06.2016;13:00:00;14643;74.4;36
04.06.2016;13:10:00;15151;77.0;35
04.06.2016;13:20:00;14728;79.4;37
04.06.2016;13:30:00;15785;82.0;38
04.06.2016;13:40:00;22255;85.3;37
04.06.2016;13:50:00;29516;90.7;42
04.06.2016;14:00:00;23896;94.8;39
04.06.2016;14:10:00;21818;98.6;38
04.06.2016;14:20:00;22254;102.2;38
04.06.2016;14:30:00;25612;106.3;40
04.06.2016;14:40:00;27275;110.8;41
04.06.2016;14:50:00;23326;115.0;39
04.06.2016;15:00:00;21739;118.6;39
04.06.2016;15:10:00;21336;122.2;38
04.06.2016;15:20:00;21574;125.8;38
04.06.2016;15:30:00;23298;129.6;39
04.06.2016;15:40:00;24208;133.6;40
04.06.2016;15:50:00;21569;137.3;39
04.06.2016;16:00:00;20409;141.0;38
04.06.2016;16:10:00;18096;144.1;36
04.06.2016;16:20:00;23843;147.4;37
04.06.2016;16:30:00;18899;0;37
04.06.2016;16:40:00;21231;154.2;38
04.06.2016;16:50:00;24291;158.5;40
04.06.2016;17:00:00;16944;161.2;35
04.06.2016;17:10:00;22770;165.5;39
04.06.2016;17:20:00;15822;168.3;36
04.06.2016;17:30:00;13559;170.8;35
04.06.2016;17:40:00;19403;173.5;39
04.06.2016;17:50:00;13847;176.1;35
04.06.2016;18:00:00;12565;178.5;36
04.06.2016;18:10:00;13644;180.7;38
04.06.2016;18:20:00;11821;182.7;37
04.06.2016;18:30:00;12118;184.8;35
04.06.2016;18:40:00;12297;186.8;36
04.06.2016;18:50:00;13136;188.8;38
04.06.2016;19:00:00;14282;191.2;35
04.06.2016;19:10:00;13603;193.5;35
04.06.2016;19:20:00;8985;195.2;38
04.06.2016;19:30:00;8941;196.6;37
04.06.2016;19:40:00;9842;198.2;36
04.06.2016;19:50:00;9739;199.9;35
04.06.2016;20:00:00;8834;201.4;36
04.06.2016;20:10:00;7278;202.7;38
04.06.2016;20:20:00;5025;203.6;36
04.06.2016;20:30:00;3099;204.2;38
04.06.2016;20:40:00;2239;204.6;39
04.06.2016;20:50:00;1349;204.9;36
04.06.2016;21:00:00;372;205.0;37
04.06.2016;21:10:00;81;205.0;38
04.06.2016;21:20:00;6;205.0;37
05.06.2016;05:35:00;7;0;30
05.06.2016;05:45:00;111;0;31
05.06.2016;05:55:00;241;0;32
05.06.2016;06:05:00;547;0.1;32
05.06.2016;06:15:00;841;0.2;33
05.06.2016;06:25:00;967;0.4;33
05.06.2016;06:35:00;1328;0.6;34
05.06.2016;06:45:00;2177;0.9;34
05.06.2016;06:55:00;3277;1.4;35
05.06.2016;07:05:00;4832;2.1;37
05.06.2016;07:15:00;7382;3.2;35
05.06.2016;07:25:00;9993;4.8;37
05.06.2016;07:35:00;11307;6.6;38
05.06.2016;07:45:00;10163;8.4;38
05.06.2016;07:55:00;8860;9.9;37
05.06.2016;08:05:00;9051;11.5;35
05.06.2016;08:15:00;7236;12.7;37
05.06.2016;08:25:00;7604;13.9;38
05.06.2016;08:35:00;9332;15.4;36
05.06.2016;08:45:00;11151;17.1;35
05.06.2016;08:55:00;12577;19.1;35
05.06.2016;09:05:00;8595;20.8;37
05.06.2016;09:15:00;10611;22.4;38
05.06.2016;09:25:00;14516;24.6;38
05.06.2016;09:35:00;13526;26.9;37
05.06.2016;09:45:00;15238;29.4;35
05.06.2016;09:55:00;17921;32.2;36
05.06.2016;10:05:00;12380;34.5;38
05.06.2016;10:15:00;13180;36.5;38
05.06.2016;10:25:00;21004;39.7;37
05.06.2016;10:35:00;24797;43.5;38
05.06.2016;10:45:00;39060;49.0;44
05.06.2016;10:55:00;43836;55.3;45
05.06.2016;11:05:00;38139;61.7;44
05.06.2016;11:15:00;46903;69.7;48
05.06.2016;11:25:00;19250;74.3;39
05.06.2016;11:35:00;8669;75.9;39
05.06.2016;11:45:00;11535;77.7;38
05.06.2016;11:55:00;14173;79.9;37
05.06.2016;12:05:00;17179;82.7;36
05.06.2016;12:15:00;21564;86.2;37
05.06.2016;12:25:00;27773;90.4;40
05.06.2016;12:35:00;41175;97.1;46
05.06.2016;12:45:00;48797;104.5;49
05.06.2016;12:55:00;12667;106.9;37
05.06.2016;13:05:00;9378;108.6;39
05.06.2016;13:15:00;6201;109.7;39
05.06.2016;13:25:00;2878;110.4;38
05.06.2016;13:35:00;1929;110.7;39
05.06.2016;13:45:00;3862;111.3;40
05.06.2016;13:55:00;7530;112.3;37
05.06.2016;14:05:00;11900;114.1;36
05.06.2016;14:15:00;16896;116.7;37
05.06.2016;14:25:00;25224;120.5;39
05.06.2016;14:35:00;45061;126.9;46
05.06.2016;14:45:00;40034;133.6;45
05.06.2016;14:55:00;45449;141.0;48
05.06.2016;15:05:00;38922;147.1;45
05.06.2016;15:15:00;30531;152.7;42
05.06.2016;15:25:00;30452;157.7;42
05.06.2016;15:35:00;29261;162.6;42
05.06.2016;15:45:00;23944;166.8;40
05.06.2016;15:55:00;18577;170.1;37
05.06.2016;16:05:00;18136;173.1;37
05.06.2016;16:15:00;17971;176.1;36
05.06.2016;16:25:00;19857;179.3;37
05.06.2016;16:35:00;29222;183.8;41
05.06.2016;16:45:00;11553;186.2;36
05.06.2016;16:55:00;9190;187.8;36
05.06.2016;17:05:00;10793;189.6;37
05.06.2016;17:15:00;12859;191.9;37
05.06.2016;17:25:00;9790;193.4;38
05.06.2016;17:35:00;9627;195.2;36
05.06.2016;17:45:00;12744;197.3;35
05.06.2016;17:55:00;11180;199.2;37
05.06.2016;18:05:00;11384;201.1;38
05.06.2016;18:15:00;11912;203.0;37
05.06.2016;18:25:00;13445;205.1;35
05.06.2016;18:35:00;9888;206.9;35
05.06.2016;18:45:00;4449;207.8;37
05.06.2016;18:55:00;4852;208.6;38
05.06.2016;19:05:00;6951;209.7;37
05.06.2016;19:15:00;4887;210.6;36
05.06.2016;19:25:00;4502;211.3;38
05.06.2016;19:35:00;4573;212.1;36
05.06.2016;19:45:00;3383;212.7;38
05.06.2016;19:55:00;2791;213.2;39
05.06.2016;20:05:00;1969;213.5;36
05.06.2016;20:15:00;1787;213.8;38
05.06.2016;20:25:00;1709;214.1;38
05.06.2016;20:35:00;1261;214.4;38
05.06.2016;20:45:00;962;214.5;39
05.06.2016;20:55:00;526;214.6;39
05.06.2016;21:05:00;247;214.7;36
05.06.2016;21:15:00;12;214.7;38
05.06.2016;21:25:00;0;214.7;37
06.06.2016;05:35:00;13;0;30
06.06.2016;05:45:00;126;0;31
06.06.2016;05:55:00;288;0;32
06.06.2016;06:05:00;676;0.1;32
06.06.2016;06:15:00;1589;0.3;33
06.06.2016;06:25:00;3562;0.8;33
06.06.2016;06:35:00;3692;1.4;34
06.06.2016;06:45:00;5583;2.3;37
06.06.2016;06:55:00;3104;2.8;38
06.06.2016;07:05:00;2215;3.3;39
06.06.2016;07:15:00;3897;3.9;35
06.06.2016;07:25:00;6403;4.8;37
06.06.2016;07:35:00;4960;5.7;34
06.06.2016;07:45:00;4765;6.5;37
06.06.2016;07:55:00;5810;7.4;36
06.06.2016;08:05:00;6653;8.4;38
06.06.2016;08:15:00;7722;9.7;35
06.06.2016;08:25:00;8792;11.2;35
06.06.2016;08:35:00;8982;12.6;38
06.06.2016;08:45:00;10220;14.1;38
06.06.2016;08:55:00;13150;16.4;36
06.06.2016;09:05:00;16951;19.1;36
06.06.2016;09:15:00;19172;22.3;35
06.06.2016;09:25:00;20551;25.6;36
06.06.2016;09:35:00;34039;30.7;42
06.06.2016;09:45:00;20799;35.7;39
06.06.2016;09:55:00;19749;38.7;36
06.06.2016;10:05:00;35452;44.8;44
06.06.2016;10:15:00;27873;51.0;42
06.06.2016;10:25:00;33119;56.6;44
06.06.2016;10:35:00;34446;63.1;45
06.06.2016;10:45:00;23788;67.7;39
06.06.2016;10:55:00;49909;74.7;49
06.06.2016;11:05:00;45061;82.0;49
06.06.2016;11:15:00;26604;86.5;40
06.06.2016;11:25:00;36420;93.5;47
06.06.2016;11:35:00;48195;101.5;51
06.06.2016;11:45:00;49909;109.8;52
06.06.2016;11:55:00;31274;114.8;43
06.06.2016;12:05:00;41707;122.4;48
06.06.2016;12:15:00;49772;129.7;51
06.06.2016;12:25:00;42662;137.5;50
06.06.2016;12:35:00;49909;145.3;51
06.06.2016;12:45:00;49150;153.2;50
06.06.2016;12:55:00;47043;161.1;50
06.06.2016;13:05:00;46665;168.9;50
06.06.2016;13:15:00;47224;176.6;50
06.06.2016;13:25:00;45908;182.9;48
06.06.2016;13:35:00;44902;190.6;50
06.06.2016;13:45:00;40546;198.0;49
06.06.2016;13:55:00;41652;202.9;47
06.06.2016;14:05:00;19864;207.1;41
06.06.2016;14:15:00;40419;214.4;48
06.06.2016;14:25:00;43458;220.9;48
06.06.2016;14:35:00;38427;227.9;47
06.06.2016;14:45:00;38374;234.7;47
06.06.2016;14:55:00;21793;240.3;43
