Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.06.2016;15:05:00;38960;245.0;45
06.06.2016;15:15:00;39720;251.7;47
06.06.2016;15:25:00;35840;257.8;46
06.06.2016;15:35:00;29537;263.3;44
06.06.2016;15:45:00;26387;266.0;42
06.06.2016;15:55:00;29562;271.0;43
06.06.2016;16:05:00;28263;275.8;43
06.06.2016;16:15:00;27276;280.4;42
06.06.2016;16:25:00;25979;284.8;42
06.06.2016;16:35:00;25449;289.1;41
06.06.2016;16:45:00;24565;293.2;41
06.06.2016;16:55:00;23567;297.2;41
06.06.2016;17:05:00;19017;300.6;39
06.06.2016;17:15:00;18328;303.6;38
06.06.2016;17:25:00;5112;305.1;38
06.06.2016;17:35:00;12724;307.0;37
06.06.2016;17:45:00;11977;309.0;37
06.06.2016;17:55:00;10097;310.8;37
06.06.2016;18:05:00;8434;312.3;38
06.06.2016;18:15:00;7233;313.5;38
06.06.2016;18:25:00;6441;314.6;37
06.06.2016;18:35:00;5700;315.6;39
06.06.2016;18:45:00;4164;316.4;38
06.06.2016;18:55:00;3914;317.0;39
06.06.2016;19:05:00;3267;317.6;37
06.06.2016;19:15:00;2702;318.1;39
06.06.2016;19:25:00;2677;318.5;39
06.06.2016;19:35:00;2645;318.9;37
06.06.2016;19:45:00;2633;319.4;39
06.06.2016;19:55:00;2488;319.8;39
06.06.2016;20:05:00;2352;320.2;38
06.06.2016;20:15:00;2167;320.6;39
06.06.2016;20:25:00;1982;320.9;39
06.06.2016;20:35:00;1770;321.2;37
06.06.2016;20:45:00;1436;321.5;39
06.06.2016;20:55:00;692;321.6;39
06.06.2016;21:05:00;376;321.7;39
06.06.2016;21:15:00;247;321.8;39
06.06.2016;21:25:00;7;321.8;39
07.06.2016;05:25:00;15;0;31
07.06.2016;05:35:00;309;0;31
07.06.2016;05:45:00;748;0.1;32
07.06.2016;05:55:00;1150;0.3;33
07.06.2016;06:05:00;1540;0.5;34
07.06.2016;06:15:00;2276;0.8;34
07.06.2016;06:25:00;3120;1.3;35
07.06.2016;06:35:00;4206;2.0;37
07.06.2016;06:45:00;5408;2.8;38
07.06.2016;06:55:00;8940;4.1;38
07.06.2016;07:05:00;17196;6.6;35
07.06.2016;07:15:00;22962;10.2;37
07.06.2016;07:25:00;25996;14.5;39
07.06.2016;07:35:00;31181;19.5;42
07.06.2016;07:45:00;19424;23.9;39
07.06.2016;07:55:00;10732;25.8;38
07.06.2016;08:05:00;16900;28.2;35
07.06.2016;08:15:00;27939;33.4;41
07.06.2016;08:25:00;26072;37.9;40
07.06.2016;08:35:00;15420;40.8;36
07.06.2016;08:45:00;17058;43.7;36
07.06.2016;08:55:00;39054;50.1;45
07.06.2016;09:05:00;23018;54.6;39
07.06.2016;09:15:00;19515;58.2;38
07.06.2016;09:25:00;24276;61.8;38
07.06.2016;09:35:00;45827;68.7;48
07.06.2016;09:45:00;43271;75.9;47
07.06.2016;09:55:00;28320;81.8;42
07.06.2016;10:05:00;22701;85.2;39
07.06.2016;10:15:00;18896;88.8;38
07.06.2016;10:25:00;21400;92.2;38
07.06.2016;10:35:00;32626;97.9;43
07.06.2016;10:45:00;36021;103.6;44
07.06.2016;10:55:00;26880;108.3;41
07.06.2016;11:05:00;38449;115.5;47
07.06.2016;11:15:00;45079;121.6;47
07.06.2016;11:25:00;47074;129.5;50
07.06.2016;11:35:00;47048;137.4;50
07.06.2016;11:45:00;46383;145.1;50
07.06.2016;11:55:00;46251;152.8;50
07.06.2016;12:05:00;46410;160.6;50
07.06.2016;12:15:00;46982;168.3;50
07.06.2016;12:25:00;47793;176.3;51
07.06.2016;12:35:00;47360;184.2;51
07.06.2016;12:45:00;24486;190.2;44
07.06.2016;12:55:00;13248;192.5;42
07.06.2016;13:05:00;40155;196.9;45
07.06.2016;13:15:00;47514;205.0;51
07.06.2016;13:25:00;45289;212.5;49
07.06.2016;13:35:00;43162;219.0;47
07.06.2016;13:45:00;34470;225.7;47
07.06.2016;13:55:00;14169;228.2;42
07.06.2016;14:05:00;14753;230.7;40
07.06.2016;14:15:00;18125;233.5;39
07.06.2016;14:25:00;16095;236.3;39
07.06.2016;14:35:00;14013;238.7;38
07.06.2016;14:45:00;10546;240.6;39
07.06.2016;14:55:00;10628;242.3;37
07.06.2016;15:05:00;10832;244.1;38
07.06.2016;15:15:00;8982;245.6;39
07.06.2016;15:25:00;11652;247.4;37
07.06.2016;15:35:00;18088;250.1;38
07.06.2016;15:45:00;28193;254.2;41
07.06.2016;15:55:00;35874;260.0;45
07.06.2016;16:05:00;27171;265.1;42
07.06.2016;16:15:00;16220;268.1;37
07.06.2016;16:25:00;16737;270.8;37
07.06.2016;16:35:00;18345;273.8;37
07.06.2016;16:45:00;22389;277.4;39
07.06.2016;16:55:00;15196;280.1;36
07.06.2016;17:05:00;13519;282.4;36
07.06.2016;17:15:00;12162;284.5;36
07.06.2016;17:25:00;9057;286.1;38
07.06.2016;17:35:00;7504;287.4;37
07.06.2016;17:45:00;6392;288.6;37
07.06.2016;17:55:00;4284;289.4;38
07.06.2016;18:05:00;2837;289.9;39
07.06.2016;18:15:00;2898;290.4;38
07.06.2016;18:25:00;2581;290.9;39
07.06.2016;18:35:00;2104;291.2;39
07.06.2016;18:45:00;1784;291.5;37
07.06.2016;18:55:00;1634;291.8;39
07.06.2016;19:05:00;2743;292.2;39
07.06.2016;19:15:00;4428;292.9;37
07.06.2016;19:25:00;4901;293.7;38
07.06.2016;19:35:00;4437;294.5;37
07.06.2016;19:45:00;3934;295.1;38
07.06.2016;19:55:00;3375;295.7;36
07.06.2016;20:05:00;2857;296.2;38
07.06.2016;20:15:00;2374;296.6;39
07.06.2016;20:25:00;1803;297.0;36
07.06.2016;20:35:00;1212;297.2;38
07.06.2016;20:45:00;723;297.3;38
07.06.2016;20:55:00;451;297.4;39
07.06.2016;21:05:00;240;297.5;39
07.06.2016;21:15:00;33;297.5;39
08.06.2016;05:25:00;4;0;30
08.06.2016;05:35:00;211;0;31
08.06.2016;05:45:00;252;0;32
08.06.2016;05:55:00;684;0.1;33
08.06.2016;06:05:00;1012;0.3;33
08.06.2016;06:15:00;1305;0.5;34
08.06.2016;06:25:00;1799;0.7;34
08.06.2016;06:35:00;2262;1.1;35
08.06.2016;06:45:00;2797;1.5;36
08.06.2016;06:55:00;3214;2.0;37
08.06.2016;07:05:00;4136;2.7;38
08.06.2016;07:15:00;4396;3.4;36
08.06.2016;07:25:00;2891;4.0;38
08.06.2016;07:35:00;3500;4.6;39
08.06.2016;07:45:00;5371;5.4;36
08.06.2016;07:55:00;6853;6.4;37
08.06.2016;08:05:00;5761;7.4;37
08.06.2016;08:15:00;5939;8.4;35
08.06.2016;08:25:00;8218;9.6;38
08.06.2016;08:35:00;8989;11.0;37
08.06.2016;08:45:00;10715;12.7;36
08.06.2016;08:55:00;4624;13.9;35
08.06.2016;09:05:00;4806;14.6;37
08.06.2016;09:15:00;8328;15.8;35
08.06.2016;09:25:00;6375;16.9;38
08.06.2016;09:35:00;5565;17.9;36
08.06.2016;09:45:00;3274;18.6;38
08.06.2016;09:55:00;1690;18.9;39
08.06.2016;10:05:00;1647;19.2;39
08.06.2016;10:15:00;1134;19.4;36
08.06.2016;10:25:00;901;19.6;37
08.06.2016;10:35:00;792;19.7;37
08.06.2016;10:45:00;869;19.8;37
08.06.2016;10:55:00;1018;20.0;38
08.06.2016;11:05:00;1055;20.2;39
08.06.2016;11:15:00;1214;20.4;39
08.06.2016;11:25:00;1739;20.6;35
08.06.2016;11:35:00;2537;21.0;37
08.06.2016;11:45:00;3085;21.5;38
08.06.2016;11:55:00;3079;22.0;36
08.06.2016;12:05:00;3756;22.6;37
08.06.2016;12:15:00;6023;23.5;37
08.06.2016;12:25:00;8546;24.8;38
08.06.2016;12:35:00;11517;26.6;38
08.06.2016;12:45:00;13748;28.9;35
08.06.2016;12:55:00;12364;31.0;35
08.06.2016;13:05:00;10417;32.9;35
08.06.2016;13:15:00;9816;34.5;37
08.06.2016;13:25:00;10320;36.2;38
08.06.2016;13:35:00;4999;37.3;36
08.06.2016;13:45:00;2705;37.8;38
08.06.2016;13:55:00;2106;38.2;39
08.06.2016;14:05:00;2658;38.6;37
08.06.2016;14:15:00;5056;39.3;37
08.06.2016;14:25:00;7398;40.4;35
08.06.2016;14:35:00;6499;41.6;38
08.06.2016;14:45:00;7156;42.7;36
08.06.2016;14:55:00;10462;44.3;35
08.06.2016;15:05:00;15384;46.6;36
08.06.2016;15:15:00;16879;49.4;35
08.06.2016;15:25:00;20732;52.6;36
08.06.2016;15:35:00;21899;56.3;38
08.06.2016;15:45:00;18204;59.5;36
08.06.2016;15:55:00;15524;62.2;35
08.06.2016;16:05:00;14096;64.6;35
08.06.2016;16:15:00;14640;67.0;37
08.06.2016;16:25:00;16282;69.6;34
08.06.2016;16:35:00;13194;72.0;36
08.06.2016;16:45:00;8662;73.6;38
08.06.2016;16:55:00;7692;75.0;36
08.06.2016;17:05:00;6142;76.1;35
08.06.2016;17:15:00;5522;77.0;38
08.06.2016;17:25:00;5242;77.9;35
08.06.2016;17:35:00;5153;78.7;38
08.06.2016;17:45:00;5224;79.6;35
08.06.2016;17:55:00;5564;80.5;38
08.06.2016;18:05:00;6278;81.5;36
08.06.2016;18:15:00;7206;82.7;36
08.06.2016;18:25:00;5757;83.7;38
08.06.2016;18:35:00;4621;84.5;35
08.06.2016;18:45:00;5755;85.5;38
08.06.2016;18:55:00;8084;86.7;37
08.06.2016;19:05:00;7617;88.0;35
08.06.2016;19:15:00;6701;89.1;38
08.06.2016;19:25:00;5220;90.1;36
08.06.2016;19:35:00;4063;90.8;39
08.06.2016;19:45:00;2662;91.3;36
08.06.2016;19:55:00;2088;91.7;37
08.06.2016;20:05:00;2087;92.0;38
08.06.2016;20:15:00;1972;92.3;39
08.06.2016;20:25:00;963;92.6;36
08.06.2016;20:35:00;373;92.6;37
08.06.2016;20:45:00;314;92.7;38
08.06.2016;20:55:00;205;92.7;38
08.06.2016;21:05:00;172;92.8;38
08.06.2016;21:15:00;13;92.8;37
09.06.2016;05:55:00;3;0;30
09.06.2016;06:05:00;0;0;30
09.06.2016;06:15:00;157;0;31
09.06.2016;06:25:00;344;0;32
09.06.2016;06:35:00;528;0.1;32
09.06.2016;06:45:00;780;0.2;33
09.06.2016;06:55:00;1252;0.4;33
09.06.2016;07:05:00;1872;0.7;34
09.06.2016;07:15:00;1371;0.9;34
09.06.2016;07:25:00;1016;1.1;35
09.06.2016;07:35:00;3034;1.6;36
09.06.2016;07:45:00;2602;2.0;37
09.06.2016;07:55:00;4928;2.7;39
09.06.2016;08:05:00;6595;3.8;36
09.06.2016;08:15:00;3917;4.6;39
09.06.2016;08:25:00;6637;5.6;36
09.06.2016;08:35:00;6308;6.7;36
09.06.2016;08:45:00;6974;7.8;38
09.06.2016;08:55:00;7970;9.1;36
09.06.2016;09:05:00;7941;10.4;35
09.06.2016;09:15:00;9970;12.0;37
09.06.2016;09:25:00;10164;13.7;38
09.06.2016;09:35:00;10573;15.4;38
09.06.2016;09:45:00;12694;17.4;38
09.06.2016;09:55:00;14001;19.7;37
09.06.2016;10:05:00;16591;22.3;35
09.06.2016;10:15:00;16009;25.0;38
09.06.2016;10:25:00;14541;27.4;38
09.06.2016;10:35:00;10689;29.1;38
09.06.2016;10:45:00;10305;31.0;36
09.06.2016;10:55:00;4331;31.9;37
09.06.2016;11:05:00;3227;32.4;36
09.06.2016;11:15:00;6953;33.4;38
09.06.2016;11:25:00;6847;34.6;37
09.06.2016;11:35:00;5357;35.5;36
09.06.2016;11:45:00;11371;37.1;38
09.06.2016;11:55:00;11357;39.0;38
09.06.2016;12:05:00;16417;41.6;35
09.06.2016;12:15:00;17742;44.4;38
09.06.2016;12:25:00;14958;47.0;37
09.06.2016;12:35:00;7968;48.7;36
09.06.2016;12:45:00;9309;49.9;38
09.06.2016;12:55:00;22479;53.1;36
09.06.2016;13:05:00;26576;57.4;40
09.06.2016;13:15:00;21622;61.1;38
09.06.2016;13:25:00;21948;64.9;38
09.06.2016;13:35:00;18569;68.1;37
09.06.2016;13:45:00;21825;71.6;37
09.06.2016;13:55:00;20787;75.2;37
09.06.2016;14:05:00;19936;78.7;38
09.06.2016;14:15:00;18820;81.6;35
09.06.2016;14:25:00;32362;86.3;42
09.06.2016;14:35:00;31024;91.7;42
09.06.2016;14:45:00;40624;98.2;46
09.06.2016;14:55:00;29748;103.6;42
09.06.2016;15:05:00;31975;108.8;43
09.06.2016;15:15:00;27248;113.8;41
09.06.2016;15:25:00;25309;117.9;40
09.06.2016;15:35:00;29620;122.6;42
09.06.2016;15:45:00;30463;127.7;42
09.06.2016;15:55:00;32584;133.1;43
09.06.2016;16:05:00;33234;138.6;43
09.06.2016;16:15:00;35557;144.0;44
09.06.2016;16:25:00;30836;148.5;42
09.06.2016;16:35:00;28516;153.4;42
09.06.2016;16:45:00;28639;158.1;42
09.06.2016;16:55:00;31188;163.2;43
09.06.2016;17:05:00;27738;168.0;41
09.06.2016;17:15:00;18036;171.6;39
09.06.2016;17:25:00;13744;173.6;38
09.06.2016;17:35:00;13679;175.9;37
09.06.2016;17:45:00;12343;178.0;38
09.06.2016;17:55:00;10446;179.8;37
09.06.2016;18:05:00;8868;181.4;36
09.06.2016;18:15:00;8271;182.8;37
09.06.2016;18:25:00;6572;183.9;38
09.06.2016;18:35:00;4452;184.8;37
09.06.2016;18:45:00;5554;185.6;39
09.06.2016;18:55:00;5861;186.6;37
09.06.2016;19:05:00;4386;187.4;38
09.06.2016;19:15:00;2696;188.0;38
09.06.2016;19:25:00;2066;188.4;39
09.06.2016;19:35:00;2469;188.8;39
09.06.2016;19:45:00;2799;189.2;37
09.06.2016;19:55:00;2674;189.7;38
09.06.2016;20:05:00;2530;190.1;39
09.06.2016;20:15:00;1438;190.4;37
09.06.2016;20:25:00;1166;190.6;38
09.06.2016;20:35:00;1461;190.8;38
09.06.2016;20:45:00;979;191.0;39
09.06.2016;20:55:00;433;191.1;39
09.06.2016;21:05:00;200;191.1;38
09.06.2016;21:15:00;39;191.2;38
09.06.2016;21:25:00;10;191.2;38
09.06.2016;21:35:00;0;191.2;37
10.06.2016;05:25:00;4;0;30
10.06.2016;05:35:00;36;0;31
10.06.2016;05:45:00;300;0;31
10.06.2016;05:55:00;614;0.1;32
10.06.2016;06:05:00;1270;0.3;33
10.06.2016;06:15:00;2407;0.6;33
10.06.2016;06:25:00;3720;1.2;34
10.06.2016;06:35:00;4610;1.9;36
10.06.2016;06:45:00;4232;2.7;38
10.06.2016;06:55:00;9612;3.8;37
10.06.2016;07:05:00;15604;6.2;38
10.06.2016;07:15:00;21556;9.5;36
10.06.2016;07:25:00;24865;13.5;39
10.06.2016;07:35:00;26813;17.9;40
10.06.2016;07:45:00;28467;22.6;41
10.06.2016;07:55:00;30242;27.5;41
10.06.2016;08:05:00;32036;32.8;42
10.06.2016;08:15:00;33564;38.3;43
10.06.2016;08:25:00;35453;44.1;44
10.06.2016;08:35:00;37128;50.2;44
10.06.2016;08:45:00;38471;56.6;45
10.06.2016;08:55:00;39828;63.2;45
10.06.2016;09:05:00;41067;70.0;46
10.06.2016;09:15:00;42166;76.9;46
10.06.2016;09:25:00;43259;84.1;47
10.06.2016;09:35:00;43863;91.4;47
10.06.2016;09:45:00;44568;98.8;48
10.06.2016;09:55:00;45202;106.3;48
10.06.2016;10:05:00;45643;113.9;49
10.06.2016;10:15:00;46095;121.5;49
10.06.2016;10:25:00;46203;129.2;49
10.06.2016;10:35:00;46478;137.0;49
10.06.2016;10:45:00;46671;144.7;49
10.06.2016;10:55:00;47196;152.6;50
10.06.2016;11:05:00;47092;160.5;50
10.06.2016;11:15:00;47327;168.4;50
10.06.2016;11:25:00;47358;176.3;50
10.06.2016;11:35:00;47422;184.2;51
10.06.2016;11:45:00;48328;192.2;51
10.06.2016;11:55:00;46520;200.1;50
10.06.2016;12:05:00;47951;208.0;50
10.06.2016;12:15:00;47372;215.9;50
10.06.2016;12:25:00;48493;224.0;51
10.06.2016;12:35:00;47488;231.9;51
10.06.2016;12:45:00;46683;239.7;50
10.06.2016;12:55:00;45941;247.4;50
10.06.2016;13:05:00;46438;255.2;50
10.06.2016;13:15:00;45685;262.8;50
10.06.2016;13:25:00;44812;270.3;49
10.06.2016;13:35:00;44293;277.7;49
10.06.2016;13:45:00;44250;285.1;49
10.06.2016;13:55:00;44736;292.4;49
10.06.2016;14:05:00;24255;297.0;43
10.06.2016;14:15:00;41975;303.7;48
10.06.2016;14:25:00;40466;310.5;47
10.06.2016;14:35:00;39587;317.1;47
10.06.2016;14:45:00;37818;323.4;46
10.06.2016;14:55:00;36895;329.6;46
10.06.2016;15:05:00;35961;335.7;46
10.06.2016;15:15:00;32655;341.4;44
10.06.2016;15:25:00;33329;346.9;45
10.06.2016;15:35:00;32431;352.4;44
10.06.2016;15:45:00;30584;357.5;43
10.06.2016;15:55:00;29425;362.5;43
10.06.2016;16:05:00;27652;367.1;42
10.06.2016;16:15:00;26665;371.6;42
10.06.2016;16:25:00;24969;375.9;41
10.06.2016;16:35:00;23614;379.8;41
10.06.2016;16:45:00;22045;383.6;40
10.06.2016;16:55:00;20735;387.1;40
10.06.2016;17:05:00;18632;390.3;39
10.06.2016;17:15:00;16726;393.1;37
10.06.2016;17:25:00;14859;395.7;37
10.06.2016;17:35:00;13359;398.0;36
10.06.2016;17:45:00;11695;400.0;38
10.06.2016;17:55:00;9909;401.7;37
10.06.2016;18:05:00;8140;403.1;36
10.06.2016;18:15:00;6875;404.3;38
10.06.2016;18:25:00;5381;405.3;38
10.06.2016;18:35:00;4529;406.0;38
10.06.2016;18:45:00;4495;406.8;38
10.06.2016;18:55:00;4961;407.6;37
10.06.2016;19:05:00;5175;408.5;38
10.06.2016;19:15:00;4809;409.3;37
10.06.2016;19:25:00;4350;410.0;38
10.06.2016;19:35:00;4068;410.7;36
10.06.2016;19:45:00;3733;411.3;38
10.06.2016;19:55:00;3397;411.9;38
10.06.2016;20:05:00;3125;412.5;38
10.06.2016;20:15:00;2766;412.9;39
10.06.2016;20:25:00;2284;413.3;37
10.06.2016;20:35:00;1768;413.7;38
10.06.2016;20:45:00;1179;413.9;39
10.06.2016;20:55:00;666;414.0;39
10.06.2016;21:05:00;361;414.1;39
10.06.2016;21:15:00;116;414.1;38
11.06.2016;05:45:00;4;0;31
11.06.2016;05:55:00;0;0;31
11.06.2016;06:05:00;255;0;31
11.06.2016;06:15:00;320;0;32
11.06.2016;06:25:00;226;0.1;33
11.06.2016;06:35:00;483;0.1;34
11.06.2016;06:45:00;855;0.3;34
11.06.2016;06:55:00;476;0.4;34
11.06.2016;07:05:00;423;0.4;35
11.06.2016;07:15:00;463;0.5;35
11.06.2016;07:25:00;763;0.6;35
11.06.2016;07:35:00;1393;0.8;36
11.06.2016;07:45:00;2573;1.2;37
11.06.2016;07:55:00;3787;1.7;38
11.06.2016;08:05:00;2921;2.3;36
11.06.2016;08:15:00;2454;2.6;36
11.06.2016;08:25:00;4089;3.2;37
11.06.2016;08:35:00;4747;3.9;36
11.06.2016;08:45:00;4565;4.8;37
11.06.2016;08:55:00;3459;5.4;39
11.06.2016;09:05:00;5973;6.2;35
11.06.2016;09:15:00;9419;7.7;35
11.06.2016;09:25:00;14808;9.9;36
11.06.2016;09:35:00;20343;13.1;36
11.06.2016;09:45:00;9718;15.0;38
11.06.2016;09:55:00;14442;17.1;36
11.06.2016;10:05:00;15792;19.7;35
11.06.2016;10:15:00;18078;22.6;35
11.06.2016;10:25:00;19267;25.7;36
11.06.2016;10:35:00;26028;29.7;39
11.06.2016;10:45:00;17952;33.3;37
11.06.2016;10:55:00;16710;35.7;39
11.06.2016;11:05:00;28275;40.0;40
11.06.2016;11:15:00;36261;46.7;45
11.06.2016;11:25:00;40665;52.7;45
11.06.2016;11:35:00;12661;56.7;36
11.06.2016;11:45:00;13938;59.1;36
11.06.2016;11:55:00;13911;61.5;36
11.06.2016;12:05:00;991;62.2;38
11.06.2016;12:15:00;940;62.3;39
11.06.2016;12:25:00;857;62.5;39
11.06.2016;12:35:00;1191;62.6;39
11.06.2016;12:45:00;4439;63.2;38
11.06.2016;12:55:00;13331;64.9;38
11.06.2016;13:05:00;19257;68.2;37
11.06.2016;13:15:00;45012;73.6;45
11.06.2016;13:25:00;48584;81.8;49
11.06.2016;13:35:00;32354;88.1;44
11.06.2016;13:45:00;46516;95.2;48
11.06.2016;13:55:00;44799;102.7;48
11.06.2016;14:05:00;46332;110.4;49
11.06.2016;14:15:00;44332;117.9;49
11.06.2016;14:25:00;31048;123.8;43
11.06.2016;14:35:00;24933;127.9;40
11.06.2016;14:45:00;46386;135.0;48
11.06.2016;14:55:00;36149;141.4;45
11.06.2016;15:05:00;26267;146.1;42
11.06.2016;15:15:00;18963;149.8;39
11.06.2016;15:25:00;17631;152.9;39
11.06.2016;15:35:00;23150;156.4;39
11.06.2016;15:45:00;14243;159.2;37
11.06.2016;15:55:00;24583;162.9;38
11.06.2016;16:05:00;14703;166.2;37
11.06.2016;16:15:00;2745;167.1;39
11.06.2016;16:25:00;15663;168.8;39
11.06.2016;16:35:00;22273;173.1;40
11.06.2016;16:45:00;12363;175.8;36
11.06.2016;16:55:00;31762;180.1;42
11.06.2016;17:05:00;23158;184.3;40
11.06.2016;17:15:00;10483;186.3;37
11.06.2016;17:25:00;7242;187.6;37
11.06.2016;17:35:00;15175;189.3;39
11.06.2016;17:45:00;14171;191.8;36
11.06.2016;17:55:00;12014;193.7;37
11.06.2016;18:05:00;13541;195.8;37
11.06.2016;18:15:00;8842;197.4;37
11.06.2016;18:25:00;9438;199.0;36
11.06.2016;18:35:00;7270;200.2;36
11.06.2016;18:45:00;7536;201.5;38
11.06.2016;18:55:00;8655;202.9;37
11.06.2016;19:05:00;4584;203.9;36
11.06.2016;19:15:00;6259;204.8;38
11.06.2016;19:25:00;7339;206.0;36
11.06.2016;19:35:00;4986;207.0;36
11.06.2016;19:45:00;3444;207.6;38
11.06.2016;19:55:00;3678;208.2;39
11.06.2016;20:05:00;3128;208.8;37
11.06.2016;20:15:00;2799;209.2;38
11.06.2016;20:25:00;2764;209.7;39
11.06.2016;20:35:00;1189;210.0;36
11.06.2016;20:45:00;518;210.1;38
11.06.2016;20:55:00;222;210.1;38
11.06.2016;21:05:00;86;210.1;38
11.06.2016;21:15:00;18;210.1;37
11.06.2016;21:25:00;6;210.1;37
12.06.2016;05:35:00;10;0;30
12.06.2016;05:45:00;100;0;31
12.06.2016;05:55:00;369;0;32
12.06.2016;06:05:00;485;0.1;33
12.06.2016;06:15:00;519;0.2;33
12.06.2016;06:25:00;526;0.3;34
12.06.2016;06:35:00;782;0.4;34
12.06.2016;06:45:00;902;0.5;34
12.06.2016;06:55:00;919;0.7;35
12.06.2016;07:05:00;1821;0.9;35
12.06.2016;07:15:00;4993;1.6;37
12.06.2016;07:25:00;10549;3.0;35
12.06.2016;07:35:00;10982;4.8;38
12.06.2016;07:45:00;11760;6.7;38
12.06.2016;07:55:00;13946;9.0;38
12.06.2016;08:05:00;28727;12.5;38
12.06.2016;08:15:00;23375;16.8;39
12.06.2016;08:25:00;21633;20.0;38
12.06.2016;08:35:00;13786;22.5;36
12.06.2016;08:45:00;31318;26.5;41
12.06.2016;08:55:00;26167;32.8;42
12.06.2016;09:05:00;33206;38.1;41
12.06.2016;09:15:00;48698;46.3;49
12.06.2016;09:25:00;46009;53.9;48
12.06.2016;09:35:00;27940;59.5;43
12.06.2016;09:45:00;31571;64.0;42
12.06.2016;09:55:00;33559;69.1;43
12.06.2016;10:05:00;27583;74.4;42
12.06.2016;10:15:00;24231;79.6;40
12.06.2016;10:25:00;18140;83.0;38
12.06.2016;10:35:00;26057;86.8;40
12.06.2016;10:45:00;21607;90.6;39
12.06.2016;10:55:00;21457;94.4;39
12.06.2016;11:05:00;14376;97.2;36
12.06.2016;11:15:00;16145;99.6;38
12.06.2016;11:25:00;22449;103.2;38
12.06.2016;11:35:00;19274;106.5;37
12.06.2016;11:45:00;15363;109.2;35
12.06.2016;11:55:00;12744;111.4;37
12.06.2016;12:05:00;10266;113.3;38
12.06.2016;12:15:00;10646;115.0;38
12.06.2016;12:25:00;13957;117.1;36
12.06.2016;12:35:00;18466;120.0;37
12.06.2016;12:45:00;20134;123.3;37
12.06.2016;12:55:00;22526;127.1;38
12.06.2016;13:05:00;22222;130.7;38
12.06.2016;13:15:00;21957;134.4;39
12.06.2016;13:25:00;23984;138.3;39
12.06.2016;13:35:00;23262;142.2;39
12.06.2016;13:45:00;25718;146.3;40
12.06.2016;13:55:00;22977;150.5;39
12.06.2016;14:05:00;21591;154.1;39
12.06.2016;14:15:00;20112;157.5;37
12.06.2016;14:25:00;18968;160.7;36
12.06.2016;14:35:00;21583;164.3;38
12.06.2016;14:45:00;19206;167.5;37
12.06.2016;14:55:00;11032;170.0;35
12.06.2016;15:05:00;15569;172.0;38
12.06.2016;15:15:00;20119;175.2;37
12.06.2016;15:25:00;16297;178.2;35
12.06.2016;15:35:00;27995;182.1;39
12.06.2016;15:45:00;26347;186.5;40
12.06.2016;15:55:00;17940;189.8;37
12.06.2016;16:05:00;20226;193.1;37
12.06.2016;16:15:00;18117;196.2;36
12.06.2016;16:25:00;13468;198.6;38
12.06.2016;16:35:00;23666;202.0;38
12.06.2016;16:45:00;22208;205.9;39
12.06.2016;16:55:00;16419;208.7;35
12.06.2016;17:05:00;10298;210.8;37
12.06.2016;17:15:00;10116;212.4;36
12.06.2016;17:25:00;12197;214.4;35
12.06.2016;17:35:00;12306;216.4;36
12.06.2016;17:45:00;9760;218.1;38
12.06.2016;17:55:00;17090;220.7;35
12.06.2016;18:05:00;12538;223.1;37
12.06.2016;18:15:00;10576;225.0;35
12.06.2016;18:25:00;8246;226.4;37
12.06.2016;18:35:00;8385;227.7;38
12.06.2016;18:45:00;9763;229.3;37
12.06.2016;18:55:00;8907;230.8;36
12.06.2016;19:05:00;6245;232.0;36
12.06.2016;19:15:00;5883;232.9;37
12.06.2016;19:25:00;6203;234.0;35
12.06.2016;19:35:00;6138;235.0;38
12.06.2016;19:45:00;5251;235.9;36
12.06.2016;19:55:00;2691;236.5;38
12.06.2016;20:05:00;1385;236.8;39
12.06.2016;20:15:00;271;236.8;39
12.06.2016;20:25:00;639;236.9;39
12.06.2016;20:35:00;846;237.1;39
12.06.2016;20:45:00;626;237.2;37
12.06.2016;20:55:00;393;237.2;38
12.06.2016;21:05:00;160;237.3;38
12.06.2016;21:15:00;5;237.3;37
13.06.2016;05:25:00;4;0;29
13.06.2016;05:35:00;318;0;30
13.06.2016;05:45:00;432;0.1;31
13.06.2016;05:55:00;279;0.1;32
13.06.2016;06:05:00;359;0.2;33
13.06.2016;06:15:00;352;0.2;33
13.06.2016;06:25:00;506;0.3;34
13.06.2016;06:35:00;1136;0.5;34
13.06.2016;06:45:00;1053;0.6;34
13.06.2016;06:55:00;1298;0.8;35
13.06.2016;07:05:00;2983;1.2;35
13.06.2016;07:15:00;3059;1.7;37
13.06.2016;07:25:00;3082;2.3;38
13.06.2016;07:35:00;2096;2.6;39
13.06.2016;07:45:00;2271;3.0;39
13.06.2016;07:55:00;3334;3.5;35
13.06.2016;08:05:00;4935;4.2;38
13.06.2016;08:15:00;9348;5.7;35
13.06.2016;08:25:00;6622;7.0;34
13.06.2016;08:35:00;4666;7.7;37
13.06.2016;08:45:00;5420;8.5;38
13.06.2016;08:55:00;17261;10.8;38
13.06.2016;09:05:00;9825;12.8;37
13.06.2016;09:15:00;7180;13.9;36
13.06.2016;09:25:00;29964;17.7;41
13.06.2016;09:35:00;11087;20.3;35
13.06.2016;09:45:00;18112;22.7;38
13.06.2016;09:55:00;26607;27.8;39
13.06.2016;10:05:00;11966;31.5;35
13.06.2016;10:15:00;33164;36.1;42
13.06.2016;10:25:00;21690;40.1;39
13.06.2016;10:35:00;25089;43.9;39
13.06.2016;10:45:00;27045;48.7;40
13.06.2016;10:55:00;23362;52.9;39
13.06.2016;11:05:00;12831;55.3;36
13.06.2016;11:15:00;18165;58.2;37
13.06.2016;11:25:00;10387;60.4;36
13.06.2016;11:35:00;17346;63.0;37
13.06.2016;11:45:00;31263;67.2;41
13.06.2016;11:55:00;21472;71.1;38
13.06.2016;12:05:00;19035;74.8;38
13.06.2016;12:15:00;34311;80.0;42
13.06.2016;12:25:00;26625;84.7;40
13.06.2016;12:35:00;23547;89.1;39
13.06.2016;12:45:00;8197;91.0;36
13.06.2016;12:55:00;13750;92.9;36
13.06.2016;13:05:00;14355;95.6;35
13.06.2016;13:15:00;13875;98.1;35
13.06.2016;13:25:00;10653;99.7;38
13.06.2016;13:35:00;18313;102.3;35
13.06.2016;13:45:00;2559;103.1;36
13.06.2016;13:55:00;5112;103.9;37
13.06.2016;14:05:00;7075;105.0;35
13.06.2016;14:15:00;15945;107.1;37
13.06.2016;14:25:00;16564;109.9;36
13.06.2016;14:35:00;31143;114.5;41
13.06.2016;14:45:00;46453;122.4;48
13.06.2016;14:55:00;17844;126.1;37
13.06.2016;15:05:00;21196;129.4;37
13.06.2016;15:15:00;28579;133.6;40
13.06.2016;15:25:00;29825;138.5;41
13.06.2016;15:35:00;40605;145.2;46
13.06.2016;15:45:00;29960;150.9;43
13.06.2016;15:55:00;26123;156.1;41
13.06.2016;16:05:00;12083;159.6;37
13.06.2016;16:15:00;7083;161.0;39
13.06.2016;16:25:00;4880;162.0;38
13.06.2016;16:35:00;2813;162.5;40
13.06.2016;16:45:00;7194;163.4;38
13.06.2016;16:55:00;24853;167.6;40
13.06.2016;17:05:00;16884;170.7;36
13.06.2016;17:15:00;21215;173.8;36
13.06.2016;17:25:00;18734;177.3;37
13.06.2016;17:35:00;19039;180.5;36
13.06.2016;17:45:00;16151;183.4;35
13.06.2016;17:55:00;13325;185.6;38
13.06.2016;18:05:00;12103;187.9;35
13.06.2016;18:15:00;5824;189.1;37
13.06.2016;18:25:00;718;189.4;37
13.06.2016;18:35:00;4297;189.9;38
13.06.2016;18:45:00;12494;191.7;35
13.06.2016;18:55:00;8805;193.3;37
13.06.2016;19:05:00;7686;194.6;38
13.06.2016;19:15:00;4690;195.7;36
13.06.2016;19:25:00;1799;196.0;37
13.06.2016;19:35:00;2500;196.4;38
13.06.2016;19:45:00;3373;196.9;38
13.06.2016;19:55:00;2475;197.4;37
13.06.2016;20:05:00;2918;197.9;38
13.06.2016;20:15:00;2842;198.3;39
13.06.2016;20:25:00;1753;198.7;36
13.06.2016;20:35:00;384;198.8;38
13.06.2016;20:45:00;252;198.8;38
13.06.2016;20:55:00;82;198.9;38
13.06.2016;21:05:00;28;198.9;38
13.06.2016;21:15:00;0;198.9;37
14.06.2016;05:35:00;9;0;30
14.06.2016;05:45:00;147;0;30
14.06.2016;05:55:00;809;0.1;31
14.06.2016;06:05:00;907;0.2;32
14.06.2016;06:15:00;1321;0.4;33
14.06.2016;06:25:00;1168;0.6;33
14.06.2016;06:35:00;1390;0.8;34
14.06.2016;06:45:00;2970;1.2;34
14.06.2016;06:55:00;2543;1.7;35
14.06.2016;07:05:00;6233;2.5;38
14.06.2016;07:15:00;7352;3.7;35
14.06.2016;07:25:00;5065;4.6;38
14.06.2016;07:35:00;6153;5.7;35
14.06.2016;07:45:00;5676;6.6;38
14.06.2016;07:55:00;6389;7.6;36
14.06.2016;08:05:00;8309;9.0;35
14.06.2016;08:15:00;7206;10.2;38
14.06.2016;08:25:00;10508;11.8;37
14.06.2016;08:35:00;17387;14.4;35
14.06.2016;08:45:00;16880;17.2;38
14.06.2016;08:55:00;23142;20.6;37
14.06.2016;09:05:00;20083;24.1;36
14.06.2016;09:15:00;19418;27.1;38
14.06.2016;09:25:00;20406;30.5;37
14.06.2016;09:35:00;19397;33.6;35
14.06.2016;09:45:00;26786;38.3;40
14.06.2016;09:55:00;22051;42.6;38
14.06.2016;10:05:00;26657;47.1;40
14.06.2016;10:15:00;23505;50.7;38
14.06.2016;10:25:00;25605;55.5;40
14.06.2016;10:35:00;19668;58.4;35
14.06.2016;10:45:00;39939;64.1;45
14.06.2016;10:55:00;23892;68.1;39
14.06.2016;11:05:00;29611;73.6;42
14.06.2016;11:15:00;26533;77.7;40
14.06.2016;11:25:00;18786;81.9;38
14.06.2016;11:35:00;22654;85.4;38
14.06.2016;11:45:00;20615;88.8;38
14.06.2016;11:55:00;9970;91.1;36
14.06.2016;12:05:00;2596;91.7;38
14.06.2016;12:15:00;3007;92.2;39
14.06.2016;12:25:00;1971;92.5;37
14.06.2016;12:35:00;1823;92.8;38
14.06.2016;12:45:00;4047;93.4;38
14.06.2016;12:55:00;13510;95.1;35
14.06.2016;13:05:00;20677;98.3;38
14.06.2016;13:15:00;25834;102.4;39
14.06.2016;13:25:00;24177;106.5;40
14.06.2016;13:35:00;27569;111.3;41
14.06.2016;13:45:00;15748;114.5;36
14.06.2016;13:55:00;16007;116.9;38
14.06.2016;14:05:00;28875;121.3;41
14.06.2016;14:15:00;28524;126.2;41
14.06.2016;14:25:00;40469;132.3;45
14.06.2016;14:35:00;33904;138.6;44
14.06.2016;14:45:00;35356;143.9;43
14.06.2016;14:55:00;22923;149.0;41
14.06.2016;15:05:00;26002;153.7;41
14.06.2016;15:15:00;17635;157.0;38
14.06.2016;15:25:00;4898;158.5;38
14.06.2016;15:35:00;9452;160.0;37
14.06.2016;15:45:00;16375;162.9;37
14.06.2016;15:55:00;2379;163.7;38
14.06.2016;16:05:00;3019;164.1;39
14.06.2016;16:15:00;19682;166.5;38
14.06.2016;16:25:00;23085;170.8;39
14.06.2016;16:35:00;19446;174.2;37
14.06.2016;16:45:00;15567;176.8;36
14.06.2016;16:55:00;24156;180.4;38
14.06.2016;17:05:00;18055;183.5;36
14.06.2016;17:15:00;15569;186.3;35
14.06.2016;17:25:00;17176;189.3;37
14.06.2016;17:35:00;16107;192.0;37
14.06.2016;17:45:00;21582;195.0;39
14.06.2016;17:55:00;20595;198.6;38
14.06.2016;18:05:00;8958;200.7;35
14.06.2016;18:15:00;9142;202.2;37
14.06.2016;18:25:00;8556;203.6;38
14.06.2016;18:35:00;9670;205.2;37
14.06.2016;18:45:00;7037;206.4;36
14.06.2016;18:55:00;7838;207.6;37
14.06.2016;19:05:00;6956;208.8;38
14.06.2016;19:15:00;3489;209.5;36
14.06.2016;19:25:00;6881;210.4;38
14.06.2016;19:35:00;6442;211.5;36
14.06.2016;19:45:00;5428;212.5;38
14.06.2016;19:55:00;4645;213.3;37
14.06.2016;20:05:00;2796;213.8;38
14.06.2016;20:15:00;1684;214.2;39
14.06.2016;20:25:00;821;214.3;39
14.06.2016;20:35:00;451;214.4;39
14.06.2016;20:45:00;254;214.5;36
14.06.2016;20:55:00;69;214.5;37
14.06.2016;21:05:00;154;214.5;37
14.06.2016;21:15:00;14;214.5;37
14.06.2016;21:25:00;0;214.5;37
15.06.2016;05:20:00;4;0;29
15.06.2016;05:30:00;18;0;30
15.06.2016;05:40:00;256;0;30
15.06.2016;05:50:00;816;0.1;31
15.06.2016;06:00:00;1265;0.3;32
15.06.2016;06:10:00;2250;0.6;33
15.06.2016;06:20:00;2208;1.0;33
15.06.2016;06:30:00;2666;1.4;34
15.06.2016;06:40:00;4029;2.0;35
15.06.2016;06:50:00;5527;2.9;38
15.06.2016;07:00:00;4628;3.7;34
15.06.2016;07:10:00;6323;4.6;37
15.06.2016;07:20:00;6357;5.8;35
15.06.2016;07:30:00;5773;6.8;38
15.06.2016;07:40:00;5810;7.7;36
15.06.2016;07:50:00;7115;8.8;38
15.06.2016;08:00:00;6191;9.9;37
15.06.2016;08:10:00;7605;11.1;36
15.06.2016;08:20:00;6206;12.3;38
15.06.2016;08:30:00;9116;13.7;36
15.06.2016;08:40:00;11699;15.5;35
15.06.2016;08:50:00;5639;16.9;34
15.06.2016;09:00:00;7899;18.2;38
15.06.2016;09:10:00;4571;19.1;36
15.06.2016;09:20:00;5169;20.1;35
15.06.2016;09:30:00;3075;20.7;36
15.06.2016;09:40:00;4012;21.5;39
15.06.2016;09:50:00;2846;22.0;35
15.06.2016;10:00:00;2515;22.5;36
15.06.2016;10:10:00;5512;23.2;39
15.06.2016;10:20:00;3346;23.7;35
15.06.2016;10:30:00;3025;24.3;37
15.06.2016;10:40:00;8095;25.3;36
15.06.2016;10:50:00;11793;26.9;38
15.06.2016;11:00:00;19735;30.3;37
15.06.2016;11:10:00;16634;33.0;38
15.06.2016;11:20:00;11509;35.1;37
15.06.2016;11:30:00;11809;37.0;36
15.06.2016;11:40:00;10429;39.0;35
15.06.2016;11:50:00;7501;40.3;35
15.06.2016;12:00:00;16553;42.5;37
15.06.2016;12:10:00;39205;47.7;43
15.06.2016;12:20:00;49853;56.0;49
15.06.2016;12:30:00;42297;63.7;47
15.06.2016;12:40:00;40306;70.9;46
15.06.2016;12:50:00;28182;76.8;42
15.06.2016;13:00:00;26123;81.3;41
15.06.2016;13:10:00;44287;88.7;48
15.06.2016;13:20:00;31726;94.3;44
15.06.2016;13:30:00;38510;100.7;46
15.06.2016;13:40:00;26050;105.4;41
15.06.2016;13:50:00;32734;110.7;42
15.06.2016;14:00:00;22025;115.0;40
15.06.2016;14:10:00;28461;119.3;41
15.06.2016;14:20:00;8340;121.2;38
15.06.2016;14:30:00;5137;122.3;39
15.06.2016;14:40:00;14104;124.2;38
15.06.2016;14:50:00;21864;128.0;39
15.06.2016;15:00:00;41686;134.5;46
15.06.2016;15:10:00;37764;140.9;45
15.06.2016;15:20:00;41834;147.3;46
15.06.2016;15:30:00;38301;153.8;45
15.06.2016;15:40:00;23735;158.6;40
15.06.2016;15:50:00;15417;161.3;37
15.06.2016;16:00:00;13412;163.6;37
15.06.2016;16:10:00;13669;166.0;37
15.06.2016;16:20:00;9917;167.7;38
15.06.2016;16:30:00;6763;169.0;38
15.06.2016;16:40:00;3160;169.7;38
15.06.2016;16:50:00;1832;170.0;38
15.06.2016;17:00:00;4753;170.6;39
15.06.2016;17:10:00;11668;172.0;37
15.06.2016;17:20:00;23708;176.3;40
15.06.2016;17:30:00;9951;178.6;35
15.06.2016;17:40:00;12915;180.5;38
15.06.2016;17:50:00;11812;182.3;38
15.06.2016;18:00:00;12207;184.4;37
15.06.2016;18:10:00;11260;186.3;36
15.06.2016;18:20:00;8724;188.0;36
15.06.2016;18:30:00;6556;189.3;36
15.06.2016;18:40:00;4005;190.0;37
15.06.2016;18:50:00;4204;190.7;38
15.06.2016;19:00:00;3448;191.2;37
15.06.2016;19:10:00;7140;192.3;37
15.06.2016;19:20:00;3909;193.1;37
15.06.2016;19:30:00;3136;193.6;38
15.06.2016;19:40:00;3617;194.2;36
15.06.2016;19:50:00;2579;194.7;37
15.06.2016;20:00:00;2706;195.2;38
15.06.2016;20:10:00;1435;195.5;39
15.06.2016;20:20:00;942;195.6;39
15.06.2016;20:30:00;1165;195.8;36
15.06.2016;20:40:00;649;195.9;38
15.06.2016;20:50:00;377;196.0;38
15.06.2016;21:00:00;46;196.0;38
15.06.2016;21:10:00;36;196.0;37
15.06.2016;21:20:00;595;196.1;37
15.06.2016;21:30:00;338;196.2;38
15.06.2016;21:40:00;0;196.2;37
16.06.2016;05:40:00;11;0;30
16.06.2016;05:50:00;14;0;30
16.06.2016;06:00:00;0;0;31
16.06.2016;06:10:00;306;0;31
16.06.2016;06:20:00;612;0.1;32
16.06.2016;06:30:00;937;0.2;32
16.06.2016;06:40:00;1083;0.4;33
16.06.2016;06:50:00;1020;0.5;33
16.06.2016;07:00:00;988;0.7;34
16.06.2016;07:10:00;1992;1.0;34
16.06.2016;07:20:00;2586;1.4;35
16.06.2016;07:30:00;2786;1.8;36
16.06.2016;07:40:00;2719;2.3;37
16.06.2016;07:50:00;2314;2.7;38
16.06.2016;08:00:00;1722;3.0;38
16.06.2016;08:10:00;1791;3.2;39
16.06.2016;08:20:00;1827;3.5;39
16.06.2016;08:30:00;3933;4.1;34
16.06.2016;08:40:00;2800;4.7;37
16.06.2016;08:50:00;4159;5.2;38
16.06.2016;09:00:00;10636;6.7;37
16.06.2016;09:10:00;14355;8.9;37
16.06.2016;09:20:00;11254;10.8;37
16.06.2016;09:30:00;9234;12.3;36
16.06.2016;09:40:00;17500;14.9;36
16.06.2016;09:50:00;21270;18.5;37
16.06.2016;10:00:00;20208;21.8;36
16.06.2016;10:10:00;15116;24.4;38
16.06.2016;10:20:00;10226;26.1;37
16.06.2016;10:30:00;11846;28.0;36
16.06.2016;10:40:00;14261;30.3;35
16.06.2016;10:50:00;23082;33.7;38
16.06.2016;11:00:00;24887;37.6;38
16.06.2016;11:10:00;15297;40.6;35
16.06.2016;11:20:00;17864;43.3;37
16.06.2016;11:30:00;23068;47.0;38
16.06.2016;11:40:00;14319;49.5;37
16.06.2016;11:50:00;19203;52.8;37
16.06.2016;12:00:00;12346;55.0;38
16.06.2016;12:10:00;9019;56.8;36
16.06.2016;12:20:00;16334;59.0;36
16.06.2016;12:30:00;10903;61.2;37
16.06.2016;12:40:00;8590;62.9;35
16.06.2016;12:50:00;5978;64.0;38
16.06.2016;13:00:00;5590;64.9;36
16.06.2016;13:10:00;4457;65.7;38
16.06.2016;13:20:00;6505;66.7;37
16.06.2016;13:30:00;7189;67.9;35
16.06.2016;13:40:00;7340;69.2;36
16.06.2016;13:50:00;9758;70.7;38
16.06.2016;14:00:00;11695;72.4;38
16.06.2016;14:10:00;10498;74.3;38
16.06.2016;14:20:00;14023;76.6;35
16.06.2016;14:30:00;17876;79.5;36
16.06.2016;14:40:00;14394;82.0;38
16.06.2016;14:50:00;16053;84.7;35
16.06.2016;15:00:00;14973;87.1;36
16.06.2016;15:10:00;14744;89.6;38
16.06.2016;15:20:00;16614;92.4;35
16.06.2016;15:30:00;14901;94.9;36
16.06.2016;15:40:00;17261;97.6;39
16.06.2016;15:50:00;14298;100.2;35
16.06.2016;16:00:00;8853;101.8;36
16.06.2016;16:10:00;7293;103.1;38
16.06.2016;16:20:00;6719;104.3;35
16.06.2016;16:30:00;5001;105.2;38
16.06.2016;16:40:00;3768;105.8;35
16.06.2016;16:50:00;4433;106.5;37
16.06.2016;17:00:00;4149;107.2;37
16.06.2016;17:10:00;4772;107.9;37
16.06.2016;17:20:00;4614;108.8;36
16.06.2016;17:30:00;2854;109.3;37
16.06.2016;17:40:00;3228;109.8;37
16.06.2016;17:50:00;3569;110.4;37
16.06.2016;18:00:00;2871;110.9;36
16.06.2016;18:10:00;2444;111.3;37
16.06.2016;18:20:00;2404;111.7;39
16.06.2016;18:30:00;2232;112.0;37
16.06.2016;18:40:00;1214;112.3;37
16.06.2016;18:50:00;1128;112.5;37
16.06.2016;19:00:00;882;112.6;37
16.06.2016;19:10:00;1127;112.8;38
16.06.2016;19:20:00;928;113.0;38
16.06.2016;19:30:00;638;113.1;39
16.06.2016;19:40:00;511;113.2;39
16.06.2016;19:50:00;438;113.3;39
16.06.2016;20:00:00;550;113.3;39
16.06.2016;20:10:00;448;113.4;36
16.06.2016;20:20:00;301;113.5;37
16.06.2016;20:30:00;195;113.5;38
16.06.2016;20:40:00;164;113.5;38
16.06.2016;20:50:00;0;113.6;37
16.06.2016;21:00:00;7;113.6;37
17.06.2016;05:55:00;248;0;30
17.06.2016;06:05:00;320;0;31
17.06.2016;06:15:00;493;0.1;32
17.06.2016;06:25:00;451;0.2;32
17.06.2016;06:35:00;666;0.3;33
17.06.2016;06:45:00;1461;0.5;33
17.06.2016;06:55:00;2674;0.9;33
17.06.2016;07:05:00;4650;1.6;35
17.06.2016;07:15:00;5673;2.5;38
17.06.2016;07:25:00;5183;3.4;34
17.06.2016;07:35:00;4381;4.2;37
17.06.2016;07:45:00;4721;4.9;39
17.06.2016;07:55:00;5877;5.9;36
17.06.2016;08:05:00;6638;6.9;38
17.06.2016;08:15:00;9377;8.3;38
17.06.2016;08:25:00;11748;10.2;37
17.06.2016;08:35:00;19062;13.0;35
17.06.2016;08:45:00;28468;17.1;38
17.06.2016;08:55:00;24278;21.5;39
17.06.2016;09:05:00;17672;24.6;35
17.06.2016;09:15:00;10205;26.4;38
17.06.2016;09:25:00;14696;28.8;35
17.06.2016;09:35:00;11485;30.7;35
17.06.2016;09:45:00;12565;32.7;37
17.06.2016;09:55:00;18056;35.6;38
17.06.2016;10:05:00;17207;38.3;38
17.06.2016;10:15:00;21471;41.8;36
17.06.2016;10:25:00;14072;44.5;35
17.06.2016;10:35:00;15140;46.9;35
17.06.2016;10:45:00;19439;49.8;37
17.06.2016;10:55:00;48378;56.5;48
17.06.2016;11:05:00;40471;63.0;45
17.06.2016;11:15:00;49909;70.9;49
17.06.2016;11:25:00;49909;79.2;50
17.06.2016;11:35:00;49909;87.5;51
17.06.2016;11:45:00;49909;95.8;51
17.06.2016;11:55:00;49320;103.7;50
17.06.2016;12:05:00;49909;112.0;51
17.06.2016;12:15:00;40976;119.6;49
17.06.2016;12:25:00;29417;125.4;44
17.06.2016;12:35:00;39613;131.2;46
17.06.2016;12:45:00;46399;139.0;49
17.06.2016;12:55:00;49909;147.4;52
17.06.2016;13:05:00;22465;151.2;41
17.06.2016;13:15:00;41559;157.4;48
17.06.2016;13:25:00;43536;165.2;49
17.06.2016;13:35:00;26876;171.5;44
17.06.2016;13:45:00;25118;174.9;41
17.06.2016;13:55:00;11906;177.3;39
17.06.2016;14:05:00;34353;182.0;45
17.06.2016;14:15:00;25345;186.8;42
17.06.2016;14:25:00;22800;190.3;39
17.06.2016;14:35:00;37235;195.6;43
17.06.2016;14:45:00;11044;199.1;37
17.06.2016;14:55:00;23592;202.5;39
17.06.2016;15:05:00;42387;209.6;46
17.06.2016;15:15:00;36977;215.9;45
17.06.2016;15:25:00;36317;222.2;45
17.06.2016;15:35:00;36692;228.2;45
17.06.2016;15:45:00;36847;234.2;44
17.06.2016;15:55:00;38546;240.0;45
17.06.2016;16:05:00;30879;245.4;43
17.06.2016;16:15:00;26328;249.7;41
17.06.2016;16:25:00;24427;253.8;40
17.06.2016;16:35:00;18378;257.2;38
17.06.2016;16:45:00;14518;259.8;37
17.06.2016;16:55:00;17517;262.7;36
17.06.2016;17:05:00;19513;265.9;37
17.06.2016;17:15:00;16423;268.8;36
17.06.2016;17:25:00;14540;271.2;38
17.06.2016;17:35:00;12551;273.6;35
17.06.2016;17:45:00;13802;275.4;38
17.06.2016;17:55:00;12280;277.4;38
17.06.2016;18:05:00;8745;278.8;37
17.06.2016;18:15:00;10883;280.3;36
17.06.2016;18:25:00;6738;281.6;36
17.06.2016;18:35:00;5129;282.5;38
17.06.2016;18:45:00;5849;283.5;36
17.06.2016;18:55:00;4465;284.3;38
17.06.2016;19:05:00;4144;285.0;36
17.06.2016;19:15:00;3740;285.6;38
17.06.2016;19:25:00;3095;286.2;38
17.06.2016;19:35:00;2339;286.6;37
17.06.2016;19:45:00;2609;287.0;38
17.06.2016;19:55:00;3938;287.6;38
17.06.2016;20:05:00;3613;288.2;37
17.06.2016;20:15:00;3204;288.8;38
17.06.2016;20:25:00;2193;289.2;37
17.06.2016;20:35:00;1610;289.5;37
17.06.2016;20:45:00;1241;289.7;38
17.06.2016;20:55:00;1169;289.9;38
17.06.2016;21:05:00;513;290.0;38
17.06.2016;21:15:00;291;290.1;39
17.06.2016;21:25:00;104;290.1;38
17.06.2016;21:35:00;4;290.1;38
18.06.2016;05:15:00;5;0;29
18.06.2016;05:25:00;54;0;30
18.06.2016;05:35:00;257;0;31
18.06.2016;05:45:00;672;0.1;32
18.06.2016;05:55:00;1202;0.3;32
18.06.2016;06:05:00;2875;0.7;33
18.06.2016;06:15:00;3509;1.2;33
18.06.2016;06:25:00;4370;1.9;35
18.06.2016;06:35:00;4846;2.7;38
18.06.2016;06:45:00;4832;3.5;36
18.06.2016;06:55:00;4009;4.3;37
18.06.2016;07:05:00;15417;6.5;36
18.06.2016;07:15:00;16168;9.8;36
18.06.2016;07:25:00;19332;12.3;39
18.06.2016;07:35:00;7354;13.7;36
18.06.2016;07:45:00;23210;16.3;38
18.06.2016;07:55:00;32360;21.9;42
18.06.2016;08:05:00;40224;28.1;44
18.06.2016;08:15:00;25254;33.1;40
18.06.2016;08:25:00;40488;38.1;43
18.06.2016;08:35:00;29295;43.9;42
18.06.2016;08:45:00;17157;46.8;36
18.06.2016;08:55:00;16734;49.7;36
18.06.2016;09:05:00;15750;52.3;35
18.06.2016;09:15:00;16782;55.0;37
18.06.2016;09:25:00;21940;58.6;38
18.06.2016;09:35:00;23220;62.4;38
18.06.2016;09:45:00;20658;66.0;37
18.06.2016;09:55:00;24855;69.9;39
18.06.2016;10:05:00;21227;73.9;38
18.06.2016;10:15:00;26909;77.7;39
18.06.2016;10:25:00;38393;83.1;44
18.06.2016;10:35:00;44596;90.7;48
18.06.2016;10:45:00;22301;94.4;39
18.06.2016;10:55:00;46209;101.6;48
18.06.2016;11:05:00;32532;108.2;43
18.06.2016;11:15:00;38887;113.6;44
18.06.2016;11:25:00;45390;121.4;49
18.06.2016;11:35:00;33713;128.0;45
18.06.2016;11:45:00;41031;134.3;46
18.06.2016;11:55:00;44703;141.7;47
18.06.2016;12:05:00;28574;147.7;42
18.06.2016;12:15:00;32061;152.5;42
18.06.2016;12:25:00;30796;159.2;43
18.06.2016;12:35:00;46524;166.9;48
18.06.2016;12:45:00;46607;173.0;47
18.06.2016;12:55:00;36664;180.1;46
18.06.2016;13:05:00;38160;186.0;46
18.06.2016;13:15:00;46828;192.1;48
18.06.2016;13:25:00;39888;198.2;48
18.06.2016;13:35:00;30194;202.1;42
18.06.2016;13:45:00;37995;209.0;47
18.06.2016;13:55:00;12754;210.9;40
18.06.2016;14:05:00;23860;214.0;39
18.06.2016;14:15:00;39847;219.9;46
18.06.2016;14:25:00;15206;222.8;38
18.06.2016;14:35:00;10798;225.4;38
18.06.2016;14:45:00;12667;227.1;38
18.06.2016;14:55:00;37104;231.7;43
18.06.2016;15:05:00;29193;237.2;41
18.06.2016;15:15:00;40326;242.8;44
18.06.2016;15:25:00;32821;247.7;42
18.06.2016;15:35:00;30142;252.3;41
18.06.2016;15:45:00;37429;259.1;45
18.06.2016;15:55:00;26561;264.0;41
18.06.2016;16:05:00;24972;268.6;41
18.06.2016;16:15:00;15403;271.5;37
18.06.2016;16:25:00;13193;273.8;38
18.06.2016;16:35:00;19661;276.4;37
18.06.2016;16:45:00;20572;279.8;37
18.06.2016;16:55:00;23754;283.8;40
18.06.2016;17:05:00;20333;287.3;38
18.06.2016;17:15:00;18645;290.1;36
18.06.2016;17:25:00;17700;293.3;36
18.06.2016;17:35:00;11414;295.5;36
18.06.2016;17:45:00;7490;296.8;37
18.06.2016;17:55:00;5968;297.8;38
18.06.2016;18:05:00;9778;299.3;36
18.06.2016;18:15:00;10128;301.0;35
18.06.2016;18:25:00;10056;302.7;36
18.06.2016;18:35:00;9764;304.3;38
18.06.2016;18:45:00;8773;305.8;38
18.06.2016;18:55:00;6868;307.1;36
18.06.2016;19:05:00;5158;308.0;38
18.06.2016;19:15:00;4652;308.8;37
18.06.2016;19:25:00;3907;309.5;39
18.06.2016;19:35:00;3116;310.0;36
18.06.2016;19:45:00;2640;310.5;38
18.06.2016;19:55:00;1956;310.9;38
18.06.2016;20:05:00;1425;311.1;39
18.06.2016;20:15:00;907;311.3;37
18.06.2016;20:25:00;801;311.4;37
18.06.2016;20:35:00;567;311.5;38
18.06.2016;20:45:00;451;311.6;38
18.06.2016;20:55:00;321;311.7;38
18.06.2016;21:05:00;252;311.7;39
18.06.2016;21:15:00;108;311.7;38
18.06.2016;21:25:00;0;311.7;38
19.06.2016;05:35:00;5;0;29
19.06.2016;05:45:00;21;0;30
19.06.2016;05:55:00;197;0;31
19.06.2016;06:05:00;252;0;32
19.06.2016;06:15:00;440;0.1;32
19.06.2016;06:25:00;622;0.2;33
19.06.2016;06:35:00;844;0.3;33
19.06.2016;06:45:00;800;0.4;34
19.06.2016;06:55:00;855;0.6;34
19.06.2016;07:05:00;1270;0.8;34
19.06.2016;07:15:00;1540;1.0;35
19.06.2016;07:25:00;1189;1.2;35
19.06.2016;07:35:00;604;1.3;36
19.06.2016;07:45:00;629;1.4;36
19.06.2016;07:55:00;1100;1.6;36
19.06.2016;08:05:00;1235;1.8;37
19.06.2016;08:15:00;2253;2.1;38
19.06.2016;08:25:00;2899;2.6;39
19.06.2016;08:35:00;4557;3.3;35
19.06.2016;08:45:00;4460;4.0;38
19.06.2016;08:55:00;4552;4.7;37
19.06.2016;09:05:00;3822;5.5;36
19.06.2016;09:15:00;3640;6.0;38
19.06.2016;09:25:00;4694;6.8;35
19.06.2016;09:35:00;6023;7.7;38
19.06.2016;09:45:00;6126;8.7;35
19.06.2016;09:55:00;6308;9.8;38
19.06.2016;10:05:00;7579;11.0;37
19.06.2016;10:15:00;9233;12.4;35
19.06.2016;10:25:00;12395;14.3;35
19.06.2016;10:35:00;16638;16.9;36
19.06.2016;10:45:00;30025;21.0;39
19.06.2016;10:55:00;31981;27.6;43
19.06.2016;11:05:00;22737;31.8;39
19.06.2016;11:15:00;19674;35.1;36
19.06.2016;11:25:00;28989;39.2;39
19.06.2016;11:35:00;49302;46.8;48
19.06.2016;11:45:00;49374;55.0;49
19.06.2016;11:55:00;24214;58.8;38
19.06.2016;12:05:00;23160;64.1;40
19.06.2016;12:15:00;32203;69.2;43
19.06.2016;12:25:00;4193;70.9;38
19.06.2016;12:35:00;4985;71.6;40
19.06.2016;12:45:00;8276;72.8;37
19.06.2016;12:55:00;12671;74.8;36
19.06.2016;13:05:00;15613;77.2;36
19.06.2016;13:15:00;21723;80.5;37
19.06.2016;13:25:00;31439;85.3;41
19.06.2016;13:35:00;29065;90.5;41
19.06.2016;13:45:00;27217;95.1;40
19.06.2016;13:55:00;27718;99.9;41
19.06.2016;14:05:00;30882;104.7;41
19.06.2016;14:15:00;33398;110.2;42
19.06.2016;14:25:00;19245;114.4;38
19.06.2016;14:35:00;10245;116.2;38
19.06.2016;14:45:00;11629;118.1;37
19.06.2016;14:55:00;14310;120.3;36
19.06.2016;15:15:00;19554;126.4;36
19.06.2016;15:25:00;23228;130.3;38
19.06.2016;15:35:00;17382;133.4;35
19.06.2016;15:45:00;18137;136.4;35
19.06.2016;15:55:00;20396;139.7;36
19.06.2016;16:05:00;20506;143.1;36
19.06.2016;16:15:00;29172;147.4;40
19.06.2016;16:25:00;38698;153.5;44
19.06.2016;16:35:00;31954;158.9;42
19.06.2016;16:45:00;14744;161.9;35
19.06.2016;16:55:00;13195;164.2;37
19.06.2016;17:05:00;9104;165.8;38
19.06.2016;17:15:00;9288;167.3;37
19.06.2016;17:25:00;11828;169.2;36
19.06.2016;17:35:00;15800;171.6;35
19.06.2016;17:45:00;23228;175.1;36
19.06.2016;17:55:00;22993;179.0;39
19.06.2016;18:05:00;14979;181.9;35
19.06.2016;18:15:00;12533;184.2;35
19.06.2016;18:25:00;11620;186.1;37
19.06.2016;18:35:00;12657;188.1;37
19.06.2016;18:45:00;9585;189.8;38
19.06.2016;18:55:00;11272;191.7;37
19.06.2016;19:05:00;9887;193.4;36
19.06.2016;19:15:00;8710;194.9;35
19.06.2016;19:25:00;6947;196.1;36
19.06.2016;19:35:00;5417;197.1;37
19.06.2016;19:45:00;3997;197.8;38
19.06.2016;19:55:00;2623;198.3;36
19.06.2016;20:05:00;1606;198.6;37
19.06.2016;20:15:00;2089;199.0;38
19.06.2016;20:25:00;2151;199.3;39
19.06.2016;20:35:00;1406;199.6;39
19.06.2016;20:45:00;727;199.7;38
19.06.2016;20:55:00;443;199.8;37
19.06.2016;21:05:00;271;199.9;37
19.06.2016;21:15:00;156;199.9;37
19.06.2016;21:25:00;20;199.9;37
20.06.2016;05:25:00;6;0;28
20.06.2016;05:35:00;0;0;30
20.06.2016;05:45:00;210;0;30
20.06.2016;05:55:00;322;0;31
20.06.2016;06:05:00;582;0.1;32
20.06.2016;06:15:00;965;0.3;33
20.06.2016;06:25:00;2211;0.6;33
20.06.2016;06:35:00;3060;1.0;33
20.06.2016;06:45:00;4737;1.8;35
20.06.2016;06:55:00;5633;2.6;38
20.06.2016;07:05:00;7172;3.8;35
20.06.2016;07:15:00;7995;5.1;37
20.06.2016;07:25:00;7716;6.3;38
20.06.2016;07:35:00;7996;7.7;35
20.06.2016;07:45:00;6543;8.8;37
20.06.2016;07:55:00;5792;9.7;36
20.06.2016;08:05:00;7598;10.9;36
20.06.2016;08:15:00;7414;12.2;38
20.06.2016;08:25:00;16967;14.6;37
20.06.2016;08:35:00;15538;16.8;38
20.06.2016;08:45:00;9007;18.6;36
20.06.2016;08:55:00;10468;20.4;36
20.06.2016;09:05:00;19099;23.1;36
20.06.2016;09:15:00;28158;26.8;40
20.06.2016;09:25:00;30117;31.5;41
20.06.2016;09:35:00;15074;36.1;37
20.06.2016;09:45:00;26186;39.2;41
20.06.2016;09:55:00;48236;44.5;45
20.06.2016;10:05:00;45921;51.6;47
20.06.2016;10:15:00;47406;59.8;49
20.06.2016;10:25:00;30743;64.4;43
20.06.2016;10:35:00;37802;69.3;44
20.06.2016;10:45:00;34074;76.4;45
20.06.2016;10:55:00;48602;83.6;48
20.06.2016;11:05:00;28049;90.1;44
20.06.2016;11:15:00;22023;94.8;41
20.06.2016;11:25:00;18772;98.0;38
20.06.2016;11:35:00;23020;101.4;38
20.06.2016;11:45:00;15652;104.1;37
20.06.2016;11:55:00;49879;111.5;49
20.06.2016;12:05:00;49854;119.8;50
20.06.2016;12:15:00;47352;128.0;50
20.06.2016;12:25:00;39893;134.8;48
20.06.2016;12:35:00;24165;139.4;41
20.06.2016;12:45:00;49909;147.6;50
20.06.2016;12:55:00;49909;155.9;51
20.06.2016;13:05:00;48975;164.2;51
20.06.2016;13:15:00;13886;168.3;41
20.06.2016;13:25:00;39178;175.2;48
20.06.2016;13:35:00;48199;181.2;49
20.06.2016;13:45:00;48844;189.0;51
20.06.2016;13:55:00;47624;197.0;49
20.06.2016;14:05:00;16492;202.3;42
20.06.2016;14:15:00;36040;208.2;45
20.06.2016;14:25:00;45183;215.9;49
20.06.2016;14:35:00;16045;218.5;41
20.06.2016;14:45:00;27646;222.5;41
20.06.2016;14:55:00;27031;226.9;41
20.06.2016;15:05:00;29158;232.7;43
20.06.2016;15:15:00;34532;238.6;44
20.06.2016;15:25:00;22875;242.6;41
20.06.2016;15:35:00;12188;244.7;38
20.06.2016;15:45:00;33666;248.5;42
20.06.2016;15:55:00;15710;252.9;39
20.06.2016;16:05:00;13509;254.8;39
20.06.2016;16:15:00;11816;257.4;37
20.06.2016;16:25:00;22277;260.0;41
20.06.2016;16:35:00;24601;264.2;40
20.06.2016;16:45:00;21592;268.0;39
20.06.2016;16:55:00;20743;271.5;39
20.06.2016;17:05:00;18467;274.8;38
20.06.2016;17:15:00;13583;277.4;36
20.06.2016;17:25:00;12013;279.8;36
20.06.2016;17:35:00;14653;282.4;36
20.06.2016;17:45:00;15824;285.1;35
20.06.2016;17:55:00;12378;287.3;38
20.06.2016;18:05:00;10823;289.2;37
20.06.2016;18:15:00;8250;290.6;36
20.06.2016;18:25:00;6380;291.8;36
20.06.2016;18:35:00;6232;292.8;38
20.06.2016;18:45:00;5779;293.8;36
20.06.2016;18:55:00;4933;294.7;39
20.06.2016;19:05:00;4688;295.5;37
20.06.2016;19:15:00;5646;296.4;38
20.06.2016;19:25:00;5600;297.3;37
20.06.2016;19:35:00;4636;298.1;37
20.06.2016;19:45:00;4205;298.8;37
20.06.2016;19:55:00;3915;299.5;38
20.06.2016;20:05:00;3743;300.1;37
20.06.2016;20:15:00;3476;300.7;38
20.06.2016;20:25:00;2278;301.2;37
20.06.2016;20:35:00;1355;301.4;37
20.06.2016;20:45:00;1181;301.6;38
20.06.2016;20:55:00;579;301.8;38
20.06.2016;21:05:00;507;301.8;38
20.06.2016;21:15:00;185;301.9;39
20.06.2016;21:25:00;157;301.9;39
20.06.2016;21:35:00;3;301.9;38
21.06.2016;05:35:00;9;0;30
21.06.2016;05:45:00;66;0;30
21.06.2016;05:55:00;238;0;31
21.06.2016;06:05:00;604;0.1;32
21.06.2016;06:15:00;943;0.2;33
