Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.06.2016;06:25:00;1700;0.5;33
21.06.2016;06:35:00;1377;0.7;33
21.06.2016;06:45:00;1830;1.0;34
21.06.2016;06:55:00;2768;1.4;35
21.06.2016;07:05:00;3261;2.0;36
21.06.2016;07:15:00;3280;2.5;38
21.06.2016;07:25:00;2822;3.0;39
21.06.2016;07:35:00;4376;3.6;36
21.06.2016;07:45:00;4634;4.3;36
21.06.2016;07:55:00;5268;5.1;38
21.06.2016;08:05:00;4566;5.9;36
21.06.2016;08:15:00;6266;6.9;38
21.06.2016;08:25:00;5312;7.8;36
21.06.2016;08:35:00;6144;8.7;38
21.06.2016;08:45:00;7830;9.9;37
21.06.2016;08:55:00;8174;11.2;36
21.06.2016;09:05:00;8194;12.5;35
21.06.2016;09:15:00;10205;14.1;38
21.06.2016;09:25:00;7744;15.6;37
21.06.2016;09:35:00;9016;17.1;35
21.06.2016;09:45:00;12317;18.9;35
21.06.2016;09:55:00;19951;22.2;37
21.06.2016;10:05:00;24944;26.3;39
21.06.2016;10:15:00;19562;29.6;36
21.06.2016;10:25:00;19588;32.7;35
21.06.2016;10:35:00;41520;38.6;45
21.06.2016;10:45:00;45840;45.4;47
21.06.2016;10:55:00;48573;53.6;49
21.06.2016;11:05:00;28589;59.8;43
21.06.2016;11:15:00;29662;65.2;42
21.06.2016;11:25:00;28527;69.4;41
21.06.2016;11:35:00;21028;74.0;40
21.06.2016;11:45:00;24673;77.8;39
21.06.2016;11:55:00;29231;83.0;42
21.06.2016;12:05:00;24020;87.6;40
21.06.2016;12:15:00;25367;91.3;39
21.06.2016;12:25:00;14256;94.1;36
21.06.2016;12:35:00;12573;96.0;38
21.06.2016;12:45:00;22701;100.5;40
21.06.2016;12:55:00;14401;102.8;38
21.06.2016;13:05:00;17841;105.9;37
21.06.2016;13:15:00;15762;108.8;35
21.06.2016;13:25:00;17832;111.8;36
21.06.2016;13:35:00;10775;114.0;37
21.06.2016;13:45:00;16225;116.3;36
21.06.2016;13:55:00;16123;119.0;34
21.06.2016;14:05:00;14716;121.4;37
21.06.2016;14:15:00;13127;124.0;35
21.06.2016;14:25:00;14999;126.4;35
21.06.2016;14:35:00;18291;129.4;35
21.06.2016;14:45:00;30055;134.4;42
21.06.2016;14:55:00;15521;137.8;36
21.06.2016;15:05:00;16359;140.2;38
21.06.2016;15:15:00;16514;143.1;36
21.06.2016;15:25:00;10254;144.9;38
21.06.2016;15:35:00;10154;146.5;37
21.06.2016;15:45:00;13720;148.6;36
21.06.2016;15:55:00;11732;150.8;35
21.06.2016;16:05:00;10801;152.5;36
21.06.2016;16:15:00;10438;154.1;38
21.06.2016;16:25:00;9858;155.8;38
21.06.2016;16:35:00;14673;158.0;35
21.06.2016;16:45:00;13393;160.4;35
21.06.2016;16:55:00;10227;162.3;37
21.06.2016;17:05:00;9732;163.9;38
21.06.2016;17:15:00;7030;165.2;37
21.06.2016;17:25:00;6643;166.3;35
21.06.2016;17:35:00;6932;167.4;38
21.06.2016;17:45:00;9189;168.8;37
21.06.2016;17:55:00;11024;170.6;36
21.06.2016;18:05:00;8147;172.1;35
21.06.2016;18:15:00;8305;173.5;37
21.06.2016;18:25:00;7829;174.8;38
21.06.2016;18:35:00;7282;176.1;36
21.06.2016;18:45:00;7313;177.2;36
21.06.2016;18:55:00;7444;178.5;38
21.06.2016;19:05:00;6117;179.6;36
21.06.2016;19:15:00;5032;180.5;38
21.06.2016;19:25:00;5030;181.3;36
21.06.2016;19:35:00;5737;182.2;37
21.06.2016;19:45:00;4186;183.0;37
21.06.2016;19:55:00;3443;183.6;38
21.06.2016;20:05:00;3649;184.2;35
21.06.2016;20:15:00;4283;184.9;37
21.06.2016;20:25:00;4226;185.6;36
21.06.2016;20:35:00;3042;186.1;37
21.06.2016;20:45:00;1340;186.4;38
21.06.2016;20:55:00;677;186.6;38
21.06.2016;21:05:00;446;186.6;38
21.06.2016;21:15:00;285;186.7;39
21.06.2016;21:25:00;152;186.7;39
21.06.2016;21:35:00;4;186.7;38
22.06.2016;05:25:00;5;0;30
22.06.2016;05:45:00;257;0;30
22.06.2016;05:55:00;632;0.1;31
22.06.2016;06:05:00;959;0.2;32
22.06.2016;06:15:00;1163;0.4;33
22.06.2016;06:25:00;1614;0.6;33
22.06.2016;06:35:00;2315;1.0;34
22.06.2016;06:45:00;3091;1.4;34
22.06.2016;06:55:00;4202;2.1;36
22.06.2016;07:05:00;5849;3.1;37
22.06.2016;07:15:00;8151;4.4;38
22.06.2016;07:25:00;9643;6.0;37
22.06.2016;07:35:00;19692;9.2;38
22.06.2016;07:45:00;19221;12.6;37
22.06.2016;07:55:00;26064;15.6;41
22.06.2016;08:05:00;31427;21.0;42
22.06.2016;08:15:00;26688;25.9;40
22.06.2016;08:25:00;33931;31.5;43
22.06.2016;08:35:00;35087;37.3;43
22.06.2016;08:45:00;36659;43.3;44
22.06.2016;08:55:00;38206;49.6;45
22.06.2016;09:05:00;39271;56.2;45
22.06.2016;09:15:00;40234;62.8;46
22.06.2016;09:25:00;41134;69.6;46
22.06.2016;09:35:00;41868;76.6;47
22.06.2016;09:45:00;42458;83.6;47
22.06.2016;09:55:00;42874;90.8;47
22.06.2016;10:05:00;43396;98.0;48
22.06.2016;10:15:00;44102;105.3;48
22.06.2016;10:25:00;44449;112.7;48
22.06.2016;10:35:00;45045;120.2;49
22.06.2016;10:45:00;45653;127.7;49
22.06.2016;10:55:00;45277;135.2;49
22.06.2016;11:05:00;45225;142.8;49
22.06.2016;11:15:00;45865;150.4;49
22.06.2016;11:25:00;45685;158.0;49
22.06.2016;11:35:00;45906;165.6;50
22.06.2016;11:45:00;46157;173.3;50
22.06.2016;11:55:00;45798;181.0;50
22.06.2016;12:05:00;45819;188.6;50
22.06.2016;12:15:00;45628;196.2;50
22.06.2016;12:25:00;43067;203.6;48
22.06.2016;12:35:00;45382;211.2;50
22.06.2016;12:45:00;44897;218.7;49
22.06.2016;12:55:00;44820;226.1;49
22.06.2016;13:05:00;44428;233.5;49
22.06.2016;13:15:00;43878;240.9;49
22.06.2016;13:25:00;43508;248.1;49
22.06.2016;13:35:00;42671;255.3;49
22.06.2016;13:45:00;42052;262.3;48
22.06.2016;13:55:00;41315;269.3;48
22.06.2016;14:05:00;40393;276.0;48
22.06.2016;14:15:00;39546;282.7;47
22.06.2016;14:25:00;38820;289.2;47
22.06.2016;14:35:00;37962;295.5;47
22.06.2016;14:45:00;37044;301.7;46
22.06.2016;14:55:00;36129;307.8;46
22.06.2016;15:05:00;34963;313.7;45
22.06.2016;15:15:00;33923;319.4;45
22.06.2016;15:25:00;32837;324.9;45
22.06.2016;15:35:00;31492;330.2;44
22.06.2016;15:45:00;30121;335.3;43
22.06.2016;15:55:00;28874;340.2;43
22.06.2016;16:05:00;27351;344.8;42
22.06.2016;16:15:00;25932;349.2;42
22.06.2016;16:25:00;24519;353.3;41
22.06.2016;16:35:00;23096;357.2;41
22.06.2016;16:45:00;21477;360.9;40
22.06.2016;16:55:00;19928;364.3;39
22.06.2016;17:05:00;18229;367.4;39
22.06.2016;17:15:00;16534;370.2;37
22.06.2016;17:25:00;14855;372.8;37
22.06.2016;17:35:00;13139;375.0;36
22.06.2016;17:45:00;11417;377.0;38
22.06.2016;17:55:00;9717;378.7;37
22.06.2016;18:05:00;8018;380.1;37
22.06.2016;18:15:00;6472;381.3;38
22.06.2016;18:25:00;5061;382.2;38
22.06.2016;18:35:00;3802;382.8;38
22.06.2016;18:45:00;2824;383.4;38
22.06.2016;18:55:00;2158;383.7;39
22.06.2016;19:05:00;1805;384.0;39
22.06.2016;19:15:00;1609;384.3;38
22.06.2016;19:25:00;1525;384.6;39
22.06.2016;19:35:00;1470;384.8;39
22.06.2016;19:45:00;1296;385.1;39
22.06.2016;19:55:00;1163;385.3;37
22.06.2016;20:05:00;1085;385.4;39
22.06.2016;20:15:00;914;385.6;39
22.06.2016;20:25:00;822;385.7;39
22.06.2016;20:35:00;733;385.9;39
22.06.2016;20:45:00;600;386.0;37
22.06.2016;20:55:00;501;386.1;39
22.06.2016;21:05:00;379;386.1;39
22.06.2016;21:15:00;262;386.2;39
22.06.2016;21:25:00;146;386.2;39
22.06.2016;21:35:00;14;386.2;39
23.06.2016;05:15:00;4;0;30
23.06.2016;05:25:00;0;0;31
23.06.2016;05:35:00;256;0;32
23.06.2016;05:45:00;415;0;33
23.06.2016;05:55:00;579;0.1;33
23.06.2016;06:05:00;742;0.2;34
23.06.2016;06:15:00;896;0.4;34
23.06.2016;06:25:00;1448;0.6;35
23.06.2016;06:35:00;9579;1.9;38
23.06.2016;06:45:00;11210;3.7;37
23.06.2016;06:55:00;12807;5.7;36
23.06.2016;07:05:00;15515;8.2;35
23.06.2016;07:15:00;20495;11.3;36
23.06.2016;07:25:00;23566;15.2;38
23.06.2016;07:35:00;25355;19.3;40
23.06.2016;07:45:00;26855;23.7;41
23.06.2016;07:55:00;28531;28.4;41
23.06.2016;08:05:00;29920;33.3;42
23.06.2016;08:15:00;31366;38.5;42
23.06.2016;08:25:00;33075;43.9;43
23.06.2016;08:35:00;34539;49.6;44
23.06.2016;08:45:00;35901;55.5;44
23.06.2016;08:55:00;37198;61.7;45
23.06.2016;09:05:00;38314;68.0;46
23.06.2016;09:15:00;39511;74.6;46
23.06.2016;09:25:00;40171;81.2;47
23.06.2016;09:35:00;40939;88.0;47
23.06.2016;09:45:00;41610;94.9;47
23.06.2016;09:55:00;42040;101.9;48
23.06.2016;10:05:00;42476;109.0;48
23.06.2016;10:15:00;42951;116.1;48
23.06.2016;10:25:00;43234;123.3;48
23.06.2016;10:35:00;43816;130.6;49
23.06.2016;10:45:00;44223;137.9;49
23.06.2016;10:55:00;44513;145.3;49
23.06.2016;11:05:00;44846;152.8;50
23.06.2016;11:15:00;44660;160.2;50
23.06.2016;11:25:00;44820;167.7;50
23.06.2016;11:35:00;44971;175.2;50
23.06.2016;11:45:00;45431;182.8;50
23.06.2016;11:55:00;45215;190.3;50
23.06.2016;12:05:00;44822;197.8;50
23.06.2016;12:15:00;44732;205.2;50
23.06.2016;12:25:00;44248;212.6;50
23.06.2016;12:35:00;44307;220.0;50
23.06.2016;12:45:00;44046;227.4;50
23.06.2016;12:55:00;43725;234.7;50
23.06.2016;13:05:00;42885;241.8;49
23.06.2016;13:15:00;42454;249.0;49
23.06.2016;13:25:00;42174;256.0;49
23.06.2016;13:35:00;41933;263.0;49
23.06.2016;13:45:00;41081;269.8;48
23.06.2016;13:55:00;40234;276.6;48
23.06.2016;14:05:00;39518;283.2;48
23.06.2016;14:15:00;38903;289.7;48
23.06.2016;14:25:00;38011;296.1;47
23.06.2016;14:35:00;37327;302.3;47
23.06.2016;14:45:00;36076;308.4;46
23.06.2016;14:55:00;34963;314.3;46
23.06.2016;15:05:00;34047;320.0;45
23.06.2016;15:15:00;33043;325.6;45
23.06.2016;15:25:00;31861;330.9;45
23.06.2016;15:35:00;30647;336.1;44
23.06.2016;15:45:00;29428;341.0;44
23.06.2016;15:55:00;28042;345.8;43
23.06.2016;16:05:00;26855;350.3;43
23.06.2016;16:15:00;25501;354.6;42
23.06.2016;16:25:00;23974;358.7;41
23.06.2016;16:35:00;22560;362.5;41
23.06.2016;16:45:00;21005;366.1;40
23.06.2016;16:55:00;19468;369.4;40
23.06.2016;17:05:00;17850;372.4;39
23.06.2016;17:15:00;16249;375.2;38
23.06.2016;17:25:00;14616;377.7;37
23.06.2016;17:35:00;12924;380.0;37
23.06.2016;17:45:00;11230;381.9;37
23.06.2016;17:55:00;9640;383.6;37
23.06.2016;18:05:00;8022;385.0;39
23.06.2016;18:15:00;6519;386.2;38
23.06.2016;18:25:00;5144;387.1;39
23.06.2016;18:35:00;3946;387.8;39
23.06.2016;18:45:00;3005;388.3;40
23.06.2016;18:55:00;2340;388.7;38
23.06.2016;19:05:00;1958;389.1;39
23.06.2016;19:15:00;1735;389.4;40
23.06.2016;19:25:00;1627;389.6;37
23.06.2016;19:35:00;1551;389.9;39
23.06.2016;19:45:00;1403;390.1;40
23.06.2016;19:55:00;1205;390.3;40
23.06.2016;20:05:00;1123;390.5;38
23.06.2016;20:15:00;937;390.7;39
23.06.2016;20:25:00;854;390.8;40
23.06.2016;20:35:00;667;391.0;40
23.06.2016;20:45:00;579;391.1;39
23.06.2016;20:55:00;485;391.2;39
23.06.2016;21:05:00;369;391.2;39
23.06.2016;21:15:00;254;391.3;40
23.06.2016;21:25:00;143;391.3;40
23.06.2016;21:35:00;8;391.3;39
24.06.2016;05:15:00;6;0;31
24.06.2016;05:35:00;260;0;33
24.06.2016;05:45:00;503;0;33
24.06.2016;05:55:00;1047;0.2;34
24.06.2016;06:05:00;1939;0.5;35
24.06.2016;06:15:00;1931;0.8;35
24.06.2016;06:25:00;2410;1.2;36
24.06.2016;06:35:00;3837;1.7;37
24.06.2016;06:45:00;5643;2.6;35
24.06.2016;06:55:00;9538;4.0;38
24.06.2016;07:05:00;14199;6.2;38
24.06.2016;07:15:00;20838;9.4;38
24.06.2016;07:25:00;21614;13.0;39
24.06.2016;07:35:00;13196;15.9;36
24.06.2016;07:45:00;8497;18.1;35
24.06.2016;07:55:00;6769;19.6;35
24.06.2016;08:05:00;7606;21.1;36
24.06.2016;08:15:00;23073;25.1;40
24.06.2016;08:25:00;30597;30.0;42
24.06.2016;08:35:00;33945;35.6;44
24.06.2016;08:45:00;38372;41.6;45
24.06.2016;08:55:00;26803;47.3;43
24.06.2016;09:05:00;21939;50.5;39
24.06.2016;09:15:00;16089;53.7;37
24.06.2016;09:25:00;27016;57.3;41
24.06.2016;09:35:00;38272;63.0;45
24.06.2016;09:45:00;11971;66.3;37
24.06.2016;09:55:00;20212;69.4;38
24.06.2016;10:05:00;32386;74.0;42
24.06.2016;10:15:00;16320;78.3;39
24.06.2016;10:25:00;39983;83.8;47
24.06.2016;10:35:00;45820;90.8;49
24.06.2016;10:45:00;42841;98.3;49
24.06.2016;10:55:00;20764;103.5;41
24.06.2016;11:05:00;44600;110.6;49
24.06.2016;11:15:00;44435;117.6;49
24.06.2016;11:25:00;45135;125.3;50
24.06.2016;11:35:00;43502;132.5;50
24.06.2016;11:45:00;35008;138.8;46
24.06.2016;11:55:00;44443;146.2;50
24.06.2016;12:05:00;42546;153.4;49
24.06.2016;12:15:00;43361;160.6;50
24.06.2016;12:25:00;43243;167.8;50
24.06.2016;12:35:00;42192;174.9;49
24.06.2016;12:45:00;42607;182.0;49
24.06.2016;12:55:00;42576;189.1;49
24.06.2016;13:05:00;42096;196.1;49
24.06.2016;13:15:00;40384;203.0;48
24.06.2016;13:25:00;38890;208.9;47
24.06.2016;13:35:00;40175;215.6;48
24.06.2016;13:45:00;39685;222.2;48
24.06.2016;13:55:00;38825;228.7;48
24.06.2016;14:05:00;38692;235.2;48
24.06.2016;14:15:00;37586;241.5;47
24.06.2016;14:25:00;36711;247.6;47
24.06.2016;14:35:00;35383;253.6;46
24.06.2016;14:45:00;35143;259.5;46
24.06.2016;14:55:00;34436;265.3;46
24.06.2016;15:05:00;33371;270.9;46
24.06.2016;15:15:00;32311;276.3;45
24.06.2016;15:25:00;31263;281.6;45
24.06.2016;15:35:00;30150;286.7;44
24.06.2016;15:45:00;28853;291.5;44
24.06.2016;15:55:00;27841;296.2;43
24.06.2016;16:05:00;26378;300.7;43
24.06.2016;16:15:00;25276;304.9;42
24.06.2016;16:25:00;23549;308.9;42
24.06.2016;16:35:00;22262;312.7;41
24.06.2016;16:45:00;20982;316.3;41
24.06.2016;16:55:00;19401;319.5;40
24.06.2016;17:05:00;18978;322.7;40
24.06.2016;17:15:00;18808;325.9;40
24.06.2016;17:25:00;17639;328.9;39
24.06.2016;17:35:00;15787;331.6;38
24.06.2016;17:45:00;13741;333.9;38
24.06.2016;17:55:00;12182;336.1;37
24.06.2016;18:05:00;10319;337.9;37
24.06.2016;18:15:00;8852;339.4;37
24.06.2016;18:25:00;7472;340.7;39
24.06.2016;18:35:00;6461;341.8;38
24.06.2016;18:45:00;5786;342.8;39
24.06.2016;18:55:00;5161;343.7;39
24.06.2016;19:05:00;4852;344.5;37
24.06.2016;19:15:00;4783;345.3;39
24.06.2016;19:25:00;5317;346.2;37
24.06.2016;19:35:00;5733;347.1;39
24.06.2016;19:45:00;7859;348.3;37
24.06.2016;19:55:00;8578;349.7;37
24.06.2016;20:05:00;9494;351.2;38
24.06.2016;20:15:00;7611;352.6;37
24.06.2016;20:25:00;5571;353.6;37
24.06.2016;20:35:00;3150;354.2;39
24.06.2016;20:45:00;1334;354.5;39
24.06.2016;20:55:00;1971;354.8;39
24.06.2016;21:05:00;1306;355.1;39
24.06.2016;21:15:00;33;355.1;39
25.06.2016;05:25:00;4;0;31
25.06.2016;05:35:00;146;0;32
25.06.2016;05:45:00;607;0;33
25.06.2016;05:55:00;731;0.2;34
25.06.2016;06:05:00;1254;0.3;35
25.06.2016;06:15:00;1971;0.7;35
25.06.2016;06:25:00;2444;1.0;36
25.06.2016;06:35:00;4177;1.6;37
25.06.2016;06:45:00;7511;2.7;35
25.06.2016;06:55:00;11848;4.5;37
25.06.2016;07:05:00;9412;6.3;36
25.06.2016;07:15:00;7620;7.8;35
25.06.2016;07:25:00;6697;9.0;38
25.06.2016;07:35:00;4950;9.9;36
25.06.2016;07:45:00;3351;10.5;38
25.06.2016;07:55:00;3407;11.0;36
25.06.2016;08:05:00;3671;11.6;37
25.06.2016;08:15:00;3627;12.2;39
25.06.2016;08:25:00;3655;12.9;37
25.06.2016;08:35:00;4025;13.5;38
25.06.2016;08:45:00;6559;14.5;36
25.06.2016;08:55:00;7975;15.8;36
25.06.2016;09:05:00;5944;16.8;37
25.06.2016;09:15:00;13821;18.6;35
25.06.2016;09:25:00;20520;22.0;38
25.06.2016;09:35:00;7325;23.9;35
25.06.2016;09:45:00;5875;24.8;38
25.06.2016;09:55:00;13559;26.7;35
25.06.2016;10:05:00;14813;29.1;35
25.06.2016;10:15:00;15350;31.6;35
25.06.2016;10:25:00;17564;34.4;35
25.06.2016;10:35:00;22218;38.0;39
25.06.2016;10:45:00;23162;41.9;40
25.06.2016;10:55:00;25757;46.2;41
25.06.2016;11:05:00;46132;53.2;48
25.06.2016;11:15:00;28497;59.6;44
25.06.2016;11:25:00;27957;64.1;42
25.06.2016;11:35:00;31367;69.4;43
25.06.2016;11:45:00;14731;72.4;38
25.06.2016;11:55:00;23691;76.0;40
25.06.2016;12:05:00;19551;79.4;39
25.06.2016;12:15:00;33862;84.5;44
25.06.2016;12:25:00;30823;90.5;44
25.06.2016;12:35:00;36453;96.1;45
25.06.2016;12:45:00;25151;100.8;42
25.06.2016;12:55:00;24770;104.8;41
25.06.2016;13:05:00;30436;110.0;43
25.06.2016;13:15:00;27205;114.7;42
25.06.2016;13:25:00;22220;118.6;40
25.06.2016;13:35:00;24012;122.6;41
25.06.2016;13:45:00;23696;126.4;40
25.06.2016;13:55:00;35216;131.7;45
25.06.2016;14:05:00;19453;135.0;39
25.06.2016;14:15:00;22787;138.7;40
25.06.2016;14:25:00;30356;143.4;43
25.06.2016;14:35:00;31158;149.4;44
25.06.2016;14:45:00;23541;154.1;42
25.06.2016;14:55:00;24764;157.8;41
25.06.2016;15:05:00;41943;163.4;46
25.06.2016;15:15:00;40960;170.5;48
25.06.2016;15:25:00;25840;175.8;43
25.06.2016;15:35:00;26676;181.3;44
25.06.2016;15:45:00;10239;183.8;39
25.06.2016;15:55:00;6657;184.8;41
25.06.2016;16:05:00;1898;185.3;40
25.06.2016;16:15:00;1982;185.6;42
25.06.2016;16:25:00;4172;186.2;40
25.06.2016;16:35:00;6472;187.2;41
25.06.2016;16:45:00;10474;188.8;38
25.06.2016;16:55:00;14836;191.0;38
25.06.2016;17:05:00;7038;192.6;38
25.06.2016;17:15:00;5124;193.4;39
25.06.2016;17:25:00;5504;194.3;39
25.06.2016;17:35:00;5753;195.3;37
25.06.2016;17:45:00;9228;196.6;38
25.06.2016;17:55:00;8330;198.2;37
25.06.2016;18:05:00;7046;199.3;37
25.06.2016;18:15:00;5678;200.3;38
25.06.2016;18:25:00;6976;201.4;37
25.06.2016;18:35:00;6474;202.5;37
25.06.2016;18:45:00;5418;203.5;38
25.06.2016;18:55:00;5865;204.4;36
25.06.2016;19:05:00;7533;205.6;38
25.06.2016;19:15:00;8324;207.0;37
25.06.2016;19:25:00;7406;208.3;36
25.06.2016;19:35:00;5992;209.4;37
25.06.2016;19:45:00;3317;210.1;38
25.06.2016;19:55:00;1852;210.5;39
25.06.2016;20:05:00;1335;210.7;39
25.06.2016;20:15:00;1343;210.9;37
25.06.2016;20:25:00;693;211.1;39
25.06.2016;20:35:00;530;211.2;39
25.06.2016;20:45:00;773;211.3;39
25.06.2016;20:55:00;693;211.4;39
25.06.2016;21:05:00;51;211.4;38
25.06.2016;21:15:00;0;211.4;38
26.06.2016;05:35:00;3;0;32
26.06.2016;05:45:00;93;0;32
26.06.2016;05:55:00;340;0;33
26.06.2016;06:05:00;605;0.1;34
26.06.2016;06:15:00;804;0.2;34
26.06.2016;06:25:00;909;0.4;35
26.06.2016;06:35:00;1419;0.6;35
26.06.2016;06:45:00;2569;1.0;36
26.06.2016;06:55:00;3603;1.5;37
26.06.2016;07:05:00;3941;2.2;39
26.06.2016;07:15:00;6500;3.1;36
26.06.2016;07:25:00;9019;4.5;35
26.06.2016;07:35:00;5810;5.6;38
26.06.2016;07:45:00;5650;6.6;35
26.06.2016;07:55:00;7480;7.7;38
26.06.2016;08:05:00;8600;9.1;38
26.06.2016;08:15:00;8955;10.6;36
26.06.2016;08:25:00;10146;12.3;35
26.06.2016;08:35:00;9219;13.9;36
26.06.2016;08:45:00;9974;15.4;38
26.06.2016;08:55:00;13487;17.5;38
26.06.2016;09:05:00;12525;19.6;35
26.06.2016;09:15:00;10286;21.4;35
26.06.2016;09:25:00;11391;23.3;35
26.06.2016;09:35:00;12044;25.3;37
26.06.2016;09:45:00;13764;27.5;38
26.06.2016;09:55:00;17250;30.5;36
26.06.2016;10:05:00;15698;33.3;35
26.06.2016;10:15:00;15779;35.8;38
26.06.2016;10:25:00;16330;38.6;35
26.06.2016;10:35:00;19139;41.7;36
26.06.2016;10:45:00;15737;44.4;35
26.06.2016;10:55:00;13829;46.8;38
26.06.2016;11:05:00;13602;49.0;36
26.06.2016;11:15:00;16580;51.6;36
26.06.2016;11:25:00;17551;54.5;36
26.06.2016;11:35:00;17716;57.4;36
26.06.2016;11:45:00;18196;60.5;36
26.06.2016;11:55:00;17667;63.5;36
26.06.2016;12:05:00;19367;66.5;36
26.06.2016;12:15:00;19792;70.0;38
26.06.2016;12:25:00;20659;73.3;38
26.06.2016;12:35:00;20688;76.8;38
26.06.2016;12:45:00;21368;80.3;38
26.06.2016;12:55:00;24488;84.3;40
26.06.2016;13:05:00;23426;88.3;40
26.06.2016;13:15:00;26737;92.5;40
26.06.2016;13:25:00;23303;96.4;40
26.06.2016;13:35:00;27203;100.6;40
26.06.2016;13:45:00;25378;105.0;41
26.06.2016;13:55:00;32088;110.0;43
26.06.2016;14:05:00;26272;114.7;41
26.06.2016;14:15:00;27623;119.3;41
26.06.2016;14:25:00;32118;124.4;43
26.06.2016;14:35:00;37600;130.4;45
26.06.2016;14:45:00;31602;135.9;43
26.06.2016;14:55:00;31398;141.2;43
26.06.2016;15:05:00;23545;145.1;40
26.06.2016;15:15:00;22861;148.9;40
26.06.2016;15:25:00;20692;152.5;39
26.06.2016;15:35:00;20975;155.9;39
26.06.2016;15:45:00;21694;159.4;39
26.06.2016;15:55:00;18024;162.5;38
26.06.2016;16:05:00;12980;164.8;36
26.06.2016;16:15:00;10497;166.6;38
26.06.2016;16:25:00;9863;168.3;38
26.06.2016;16:35:00;9884;169.9;36
26.06.2016;16:45:00;9027;171.4;36
26.06.2016;16:55:00;10805;173.2;38
26.06.2016;17:05:00;8475;174.7;38
26.06.2016;17:15:00;7111;176.0;37
26.06.2016;17:25:00;5961;177.1;37
26.06.2016;17:35:00;4598;177.9;38
26.06.2016;17:45:00;4056;178.6;38
26.06.2016;17:55:00;4066;179.2;38
26.06.2016;18:05:00;4492;180.0;38
26.06.2016;18:15:00;3418;180.6;38
26.06.2016;18:25:00;3226;181.1;38
26.06.2016;18:35:00;3300;181.7;36
26.06.2016;18:45:00;2957;182.2;38
26.06.2016;18:55:00;2483;182.6;39
26.06.2016;19:05:00;2009;183.0;36
26.06.2016;19:15:00;1702;183.3;38
26.06.2016;19:25:00;1873;183.6;39
26.06.2016;19:35:00;3009;184.0;38
26.06.2016;19:45:00;2027;184.4;38
26.06.2016;19:55:00;1890;184.7;38
26.06.2016;20:05:00;1440;185.0;39
26.06.2016;20:15:00;903;185.2;39
26.06.2016;20:25:00;1011;185.3;37
26.06.2016;20:35:00;1205;185.5;38
26.06.2016;20:45:00;787;185.6;39
26.06.2016;20:55:00;1336;185.8;39
26.06.2016;21:05:00;1450;186.1;39
26.06.2016;21:15:00;304;186.2;37
26.06.2016;21:25:00;28;186.2;38
26.06.2016;21:35:00;5;186.2;38
27.06.2016;05:35:00;5;0;31
27.06.2016;05:45:00;29;0;31
27.06.2016;05:55:00;224;0;32
27.06.2016;06:05:00;422;0;33
27.06.2016;06:15:00;876;0.2;34
27.06.2016;06:25:00;2361;0.5;34
27.06.2016;06:35:00;4235;1.1;35
27.06.2016;06:45:00;5943;2.0;38
27.06.2016;06:55:00;6993;3.1;35
27.06.2016;07:05:00;11913;4.7;38
27.06.2016;07:15:00;8025;6.4;37
27.06.2016;07:25:00;16129;8.6;36
27.06.2016;07:35:00;14843;11.5;35
27.06.2016;07:45:00;25272;15.2;40
27.06.2016;07:55:00;28642;19.9;41
27.06.2016;08:05:00;32616;25.2;42
27.06.2016;08:15:00;30372;30.5;42
27.06.2016;08:25:00;16287;34.4;38
27.06.2016;08:35:00;12529;36.2;38
27.06.2016;08:45:00;35049;41.3;43
27.06.2016;08:55:00;41139;48.0;46
27.06.2016;09:05:00;37838;54.6;45
27.06.2016;09:15:00;18521;59.5;40
27.06.2016;09:25:00;32711;63.1;43
27.06.2016;09:35:00;27931;68.5;42
27.06.2016;09:45:00;42035;74.5;46
27.06.2016;09:55:00;26220;80.7;43
27.06.2016;10:05:00;21810;83.5;40
27.06.2016;10:15:00;42955;91.2;48
27.06.2016;10:25:00;29768;97.7;45
27.06.2016;10:35:00;46625;104.8;49
27.06.2016;10:45:00;49207;113.1;52
27.06.2016;10:55:00;11197;115.4;41
27.06.2016;11:05:00;47467;123.2;50
27.06.2016;11:15:00;31538;129.1;43
27.06.2016;11:25:00;49909;137.4;52
27.06.2016;11:35:00;46881;145.3;51
27.06.2016;11:45:00;49456;153.6;52
27.06.2016;11:55:00;49328;159.4;50
27.06.2016;12:05:00;47636;167.2;51
27.06.2016;12:15:00;49838;175.0;52
27.06.2016;12:25:00;42435;182.6;49
27.06.2016;12:35:00;44150;189.6;48
27.06.2016;12:45:00;49012;197.9;52
27.06.2016;12:55:00;33096;204.2;45
27.06.2016;13:05:00;49739;212.5;53
27.06.2016;13:15:00;47259;220.5;52
27.06.2016;13:25:00;38058;227.5;47
27.06.2016;13:35:00;41400;233.3;47
27.06.2016;13:45:00;45842;241.1;51
27.06.2016;13:55:00;45128;248.6;50
27.06.2016;14:05:00;44119;255.9;50
27.06.2016;14:15:00;43720;263.3;50
27.06.2016;14:25:00;41574;270.1;48
27.06.2016;14:35:00;35678;276.7;47
27.06.2016;14:45:00;43528;283.5;49
27.06.2016;14:55:00;26022;287.0;43
27.06.2016;15:05:00;40764;293.8;48
27.06.2016;15:15:00;28480;298.7;44
27.06.2016;15:25:00;36551;304.3;45
27.06.2016;15:35:00;35548;310.3;46
27.06.2016;15:45:00;35563;314.9;44
27.06.2016;15:55:00;33181;320.6;44
27.06.2016;16:05:00;18936;324.9;40
27.06.2016;16:15:00;16931;328.2;39
27.06.2016;16:25:00;24408;332.2;41
27.06.2016;16:35:00;19925;336.1;40
27.06.2016;16:45:00;26968;339.8;41
27.06.2016;16:55:00;24244;343.9;41
27.06.2016;17:05:00;18570;347.3;39
27.06.2016;17:15:00;10037;349.4;38
27.06.2016;17:25:00;8457;351.1;38
27.06.2016;17:35:00;8595;352.2;39
27.06.2016;17:45:00;15693;354.9;37
27.06.2016;17:55:00;11092;357.1;37
27.06.2016;18:05:00;9655;358.4;38
27.06.2016;18:15:00;5678;359.5;38
27.06.2016;18:25:00;5966;360.5;37
27.06.2016;18:35:00;7059;361.8;38
27.06.2016;18:45:00;3329;362.5;39
27.06.2016;18:55:00;2979;363.0;39
27.06.2016;19:05:00;2497;363.4;37
27.06.2016;19:15:00;2245;363.8;39
27.06.2016;19:25:00;2153;364.2;40
27.06.2016;19:35:00;2032;364.5;37
27.06.2016;19:45:00;1937;364.9;39
27.06.2016;19:55:00;2288;365.2;39
27.06.2016;20:05:00;1894;365.5;37
27.06.2016;20:15:00;1733;365.8;39
27.06.2016;20:25:00;1241;366.1;39
27.06.2016;20:35:00;982;366.3;39
27.06.2016;20:45:00;871;366.4;39
27.06.2016;20:55:00;589;366.5;38
27.06.2016;21:05:00;331;366.6;39
27.06.2016;21:15:00;177;366.6;39
27.06.2016;21:25:00;0;366.6;39
27.06.2016;21:35:00;5;366.6;38
28.06.2016;05:25:00;3;0;31
28.06.2016;05:35:00;97;0;32
28.06.2016;05:45:00;543;0;32
28.06.2016;05:55:00;971;0.2;33
28.06.2016;06:05:00;1103;0.4;34
28.06.2016;06:15:00;1197;0.6;34
28.06.2016;06:25:00;2049;0.8;35
28.06.2016;06:35:00;3201;1.3;36
28.06.2016;06:45:00;5385;2.1;38
28.06.2016;06:55:00;8187;3.3;35
28.06.2016;07:05:00;8603;4.7;36
28.06.2016;07:15:00;8375;6.3;37
28.06.2016;07:25:00;8619;7.6;38
28.06.2016;07:35:00;13029;9.6;38
28.06.2016;07:45:00;13771;11.9;35
28.06.2016;07:55:00;12088;14.4;36
28.06.2016;08:05:00;15371;16.7;36
28.06.2016;08:15:00;31969;22.0;42
28.06.2016;08:25:00;32366;27.4;43
28.06.2016;08:35:00;34177;33.1;43
28.06.2016;08:45:00;34393;38.4;43
28.06.2016;08:55:00;36612;44.4;45
28.06.2016;09:05:00;37848;50.7;45
28.06.2016;09:15:00;39747;57.2;46
28.06.2016;09:25:00;42657;64.2;47
28.06.2016;09:35:00;35988;71.0;46
28.06.2016;09:45:00;35584;77.0;45
28.06.2016;09:55:00;43951;83.7;47
28.06.2016;10:05:00;37852;90.4;46
28.06.2016;10:35:00;30648;109.6;43
28.06.2016;10:45:00;45419;116.4;48
28.06.2016;10:55:00;45189;123.9;49
28.06.2016;11:05:00;45172;131.5;49
28.06.2016;11:15:00;45744;138.9;49
28.06.2016;11:25:00;46198;146.6;50
28.06.2016;11:35:00;46384;154.3;51
28.06.2016;11:45:00;46411;162.1;51
28.06.2016;11:55:00;46206;169.8;51
28.06.2016;12:05:00;46085;177.5;51
28.06.2016;12:15:00;46431;185.2;51
28.06.2016;12:25:00;46464;193.0;51
28.06.2016;12:35:00;45978;200.6;51
28.06.2016;12:45:00;46235;208.3;51
28.06.2016;12:55:00;44707;215.9;50
28.06.2016;13:05:00;43136;222.8;49
28.06.2016;13:15:00;46083;230.5;51
28.06.2016;13:25:00;46241;238.2;51
28.06.2016;13:35:00;44088;245.7;50
28.06.2016;13:45:00;37160;252.4;47
28.06.2016;13:55:00;44132;258.5;50
28.06.2016;14:05:00;45118;265.6;50
28.06.2016;14:15:00;44228;272.2;48
28.06.2016;14:25:00;42737;279.3;48
28.06.2016;14:35:00;41279;286.4;49
28.06.2016;14:45:00;38675;292.5;47
28.06.2016;14:55:00;32604;298.5;45
28.06.2016;15:05:00;37370;304.8;47
28.06.2016;15:15:00;21876;309.8;43
28.06.2016;15:25:00;28697;313.4;42
28.06.2016;15:35:00;32661;318.8;45
28.06.2016;15:45:00;29295;323.9;44
28.06.2016;15:55:00;23215;328.2;42
28.06.2016;16:05:00;23515;332.0;40
28.06.2016;16:15:00;27483;336.7;43
28.06.2016;16:25:00;26818;341.2;42
28.06.2016;16:35:00;13517;343.9;39
28.06.2016;16:45:00;13874;347.2;39
28.06.2016;16:55:00;6990;349.3;38
28.06.2016;17:05:00;11774;351.2;38
28.06.2016;17:15:00;19473;354.5;39
28.06.2016;17:25:00;20801;358.1;40
28.06.2016;17:35:00;13940;360.5;37
28.06.2016;17:45:00;12319;362.3;38
28.06.2016;17:55:00;17602;365.1;38
28.06.2016;18:05:00;14245;367.7;37
28.06.2016;18:15:00;11706;369.8;36
28.06.2016;18:25:00;8417;371.3;38
28.06.2016;18:35:00;5446;372.3;38
28.06.2016;18:45:00;5756;373.2;37
28.06.2016;18:55:00;5022;374.1;39
28.06.2016;19:05:00;4443;374.8;37
28.06.2016;19:15:00;3679;375.5;39
28.06.2016;19:25:00;3516;376.1;38
28.06.2016;19:35:00;2944;376.7;39
28.06.2016;19:45:00;2244;377.1;39
28.06.2016;19:55:00;2366;377.5;37
28.06.2016;20:05:00;2138;377.9;39
28.06.2016;20:15:00;1744;378.2;39
28.06.2016;20:25:00;1524;378.4;39
28.06.2016;20:35:00;1254;378.7;38
28.06.2016;20:45:00;918;378.8;39
28.06.2016;20:55:00;634;378.9;39
28.06.2016;21:05:00;378;379.0;40
28.06.2016;21:15:00;222;379.1;39
28.06.2016;21:25:00;59;379.1;38
28.06.2016;21:35:00;8;379.1;39
29.06.2016;05:35:00;78;0;32
29.06.2016;05:45:00;0;0;33
29.06.2016;05:55:00;97;0;33
29.06.2016;06:05:00;363;0;33
29.06.2016;06:15:00;715;0.1;34
29.06.2016;06:25:00;1547;0.3;35
29.06.2016;06:35:00;630;0.5;35
29.06.2016;06:45:00;1092;0.7;36
29.06.2016;06:55:00;2998;1.1;36
29.06.2016;07:05:00;1642;1.5;37
29.06.2016;07:15:00;1449;1.9;38
29.06.2016;07:25:00;3366;2.3;39
29.06.2016;07:35:00;2905;2.8;36
29.06.2016;07:45:00;2871;3.3;37
29.06.2016;07:55:00;2992;3.8;39
29.06.2016;08:05:00;5085;4.4;35
29.06.2016;08:15:00;7942;5.6;37
29.06.2016;08:25:00;18706;7.8;40
29.06.2016;08:35:00;8439;9.3;36
29.06.2016;08:45:00;3252;9.9;38
29.06.2016;08:55:00;7181;10.7;35
29.06.2016;09:05:00;11902;12.4;38
29.06.2016;09:15:00;3394;13.7;36
29.06.2016;09:25:00;9077;14.8;38
29.06.2016;09:35:00;17503;17.4;36
29.06.2016;09:45:00;15249;19.6;38
29.06.2016;09:55:00;17636;22.2;35
29.06.2016;10:05:00;9619;24.0;38
29.06.2016;10:15:00;12070;26.5;35
29.06.2016;10:25:00;10859;28.4;36
29.06.2016;10:35:00;12533;30.4;38
29.06.2016;10:45:00;20690;34.1;39
29.06.2016;10:55:00;34997;39.0;44
29.06.2016;11:05:00;30834;43.9;42
29.06.2016;11:15:00;33465;48.9;43
29.06.2016;11:25:00;31409;53.8;43
29.06.2016;11:35:00;48643;59.9;48
29.06.2016;11:45:00;46691;67.8;50
29.06.2016;11:55:00;45901;75.5;50
29.06.2016;12:05:00;47615;83.3;50
29.06.2016;12:15:00;46851;91.2;51
29.06.2016;12:25:00;48836;99.2;52
29.06.2016;12:35:00;32277;105.4;47
29.06.2016;12:45:00;25808;109.4;42
29.06.2016;12:55:00;20335;113.7;40
29.06.2016;13:05:00;38385;118.9;46
29.06.2016;13:15:00;33287;123.8;45
29.06.2016;13:25:00;45317;130.1;49
29.06.2016;13:35:00;44923;137.9;50
29.06.2016;13:45:00;38364;145.3;50
29.06.2016;13:55:00;20842;149.5;41
29.06.2016;14:05:00;17812;152.5;41
29.06.2016;14:15:00;19441;155.8;40
29.06.2016;14:25:00;19289;159.1;39
29.06.2016;14:35:00;16738;162.0;39
29.06.2016;14:45:00;17939;164.8;38
29.06.2016;14:55:00;17531;167.6;38
29.06.2016;15:05:00;11845;170.0;38
29.06.2016;15:15:00;14178;172.3;37
29.06.2016;15:25:00;11406;174.1;39
29.06.2016;15:35:00;13113;176.8;37
29.06.2016;15:45:00;10571;178.8;37
29.06.2016;15:55:00;21924;182.7;40
29.06.2016;16:05:00;24615;186.1;39
29.06.2016;16:15:00;17711;189.7;39
29.06.2016;16:25:00;26973;194.0;41
29.06.2016;16:35:00;23991;198.1;41
29.06.2016;16:45:00;23744;202.0;40
29.06.2016;16:55:00;21018;205.5;40
29.06.2016;17:05:00;17710;208.8;39
29.06.2016;17:15:00;14629;211.3;37
29.06.2016;17:25:00;18962;214.5;39
29.06.2016;17:35:00;16163;217.4;38
29.06.2016;17:45:00;13243;219.7;37
29.06.2016;17:55:00;14391;221.5;39
29.06.2016;18:05:00;12334;223.9;36
29.06.2016;18:15:00;8722;225.4;38
29.06.2016;18:25:00;8782;226.9;37
29.06.2016;18:35:00;6657;228.1;37
29.06.2016;18:45:00;4655;228.9;39
29.06.2016;18:55:00;3943;229.6;37
29.06.2016;19:05:00;3441;230.2;39
29.06.2016;19:15:00;3337;230.8;39
29.06.2016;19:25:00;3200;231.3;38
29.06.2016;19:35:00;2994;231.8;39
29.06.2016;19:45:00;2792;232.3;37
29.06.2016;19:55:00;2439;232.7;39
29.06.2016;20:05:00;2244;233.1;39
29.06.2016;20:15:00;2113;233.5;37
29.06.2016;20:25:00;1841;233.8;39
29.06.2016;20:35:00;1664;234.1;39
29.06.2016;20:45:00;1305;234.3;40
29.06.2016;20:55:00;845;234.5;37
29.06.2016;21:05:00;563;234.6;39
29.06.2016;21:15:00;226;234.6;39
29.06.2016;21:25:00;10;234.6;39
29.06.2016;21:35:00;0;234.6;39
30.06.2016;05:55:00;0;0;32
30.06.2016;06:05:00;6;0;32
30.06.2016;06:15:00;353;0;33
30.06.2016;06:25:00;530;0.1;34
30.06.2016;06:35:00;780;0.2;34
30.06.2016;06:45:00;1002;0.3;35
30.06.2016;06:55:00;952;0.5;35
30.06.2016;07:05:00;1227;0.7;36
30.06.2016;07:15:00;3011;1.1;36
30.06.2016;07:25:00;3149;1.6;38
30.06.2016;07:35:00;3672;2.2;38
30.06.2016;07:45:00;3657;2.8;36
30.06.2016;07:55:00;3178;3.4;38
30.06.2016;08:05:00;2438;3.9;38
30.06.2016;08:15:00;2314;4.2;37
30.06.2016;08:25:00;2507;4.6;37
30.06.2016;08:35:00;3847;5.3;37
30.06.2016;08:45:00;8349;6.1;37
30.06.2016;08:55:00;8264;8.1;35
30.06.2016;09:05:00;2179;8.6;37
30.06.2016;09:15:00;1262;8.8;37
30.06.2016;09:25:00;1765;9.1;38
30.06.2016;09:35:00;6722;9.9;36
30.06.2016;09:45:00;8243;11.2;38
30.06.2016;09:55:00;8339;12.7;37
30.06.2016;10:05:00;4555;13.5;37
30.06.2016;10:15:00;2588;14.1;37
30.06.2016;10:25:00;4713;14.6;38
30.06.2016;10:35:00;7010;15.8;36
30.06.2016;10:45:00;10449;17.3;36
30.06.2016;10:55:00;21494;20.2;40
30.06.2016;11:05:00;12593;22.3;36
30.06.2016;11:15:00;20913;25.6;39
30.06.2016;11:25:00;16861;27.8;39
30.06.2016;11:35:00;32705;33.4;44
30.06.2016;11:45:00;36462;39.9;46
30.06.2016;11:55:00;38668;45.9;45
30.06.2016;12:05:00;26331;50.0;41
30.06.2016;12:15:00;32707;56.0;44
30.06.2016;12:25:00;32817;61.0;44
30.06.2016;12:35:00;34368;66.6;46
30.06.2016;12:45:00;20717;69.7;38
30.06.2016;12:55:00;40452;76.1;46
30.06.2016;13:05:00;28907;81.9;44
30.06.2016;13:15:00;18104;86.5;40
30.06.2016;13:25:00;17430;89.6;39
30.06.2016;13:35:00;34586;94.1;44
30.06.2016;13:45:00;25849;98.5;42
30.06.2016;13:55:00;36285;104.7;46
30.06.2016;14:05:00;43212;111.9;48
30.06.2016;14:15:00;43222;118.9;48
30.06.2016;14:25:00;42578;125.8;48
30.06.2016;14:35:00;39273;132.2;47
30.06.2016;14:45:00;39145;138.8;47
30.06.2016;14:55:00;38287;145.3;47
30.06.2016;15:05:00;39699;151.9;48
30.06.2016;15:15:00;40918;158.6;48
30.06.2016;15:25:00;31140;164.3;45
30.06.2016;15:35:00;24195;169.4;43
30.06.2016;15:45:00;13517;171.7;40
30.06.2016;15:55:00;11281;173.6;40
30.06.2016;16:05:00;12065;175.5;40
30.06.2016;16:15:00;17600;178.2;39
30.06.2016;16:25:00;28146;182.1;42
30.06.2016;16:35:00;17385;184.7;38
30.06.2016;16:45:00;23981;188.1;40
30.06.2016;16:55:00;15130;191.0;38
30.06.2016;17:05:00;13716;193.1;37
30.06.2016;17:15:00;22473;196.5;39
30.06.2016;17:25:00;22617;200.5;40
30.06.2016;17:35:00;20885;203.8;39
30.06.2016;17:45:00;19256;207.2;39
30.06.2016;17:55:00;14434;209.9;37
30.06.2016;18:05:00;10983;212.1;37
30.06.2016;18:15:00;13177;214.3;37
30.06.2016;18:25:00;9274;215.9;38
30.06.2016;18:35:00;9185;217.6;37
30.06.2016;18:45:00;8347;219.0;38
30.06.2016;18:55:00;10123;220.6;38
30.06.2016;19:05:00;7970;222.1;36
30.06.2016;19:15:00;5136;223.0;39
30.06.2016;19:25:00;3905;223.6;37
30.06.2016;19:35:00;2818;224.1;39
30.06.2016;19:45:00;2763;224.5;38
30.06.2016;19:55:00;10241;225.9;38
30.06.2016;20:05:00;4635;226.9;37
30.06.2016;20:15:00;1685;227.3;39
30.06.2016;20:25:00;3490;227.8;38
30.06.2016;20:35:00;4764;228.6;38
30.06.2016;20:45:00;3901;229.1;38
30.06.2016;20:55:00;4757;229.9;38
30.06.2016;21:05:00;2694;230.5;39
30.06.2016;21:15:00;1239;230.7;37
30.06.2016;21:25:00;128;230.8;39
30.06.2016;21:35:00;0;230.8;38
01.07.2016;05:25:00;0;0;31
01.07.2016;05:35:00;83;0;32
01.07.2016;05:45:00;438;0;33
01.07.2016;05:55:00;662;0.1;34
01.07.2016;06:05:00;965;0.3;34
01.07.2016;06:15:00;1871;0.5;35
01.07.2016;06:25:00;2129;0.9;35
01.07.2016;06:35:00;4004;1.4;36
01.07.2016;06:45:00;5359;2.2;39
01.07.2016;06:55:00;3546;2.8;35
01.07.2016;07:05:00;8769;3.8;38
01.07.2016;07:15:00;6876;5.6;34
01.07.2016;07:25:00;20750;8.3;39
01.07.2016;07:35:00;21815;11.9;39
01.07.2016;07:45:00;12979;14.1;35
01.07.2016;07:55:00;15260;16.4;36
01.07.2016;08:05:00;8391;18.4;35
01.07.2016;08:15:00;10594;20.3;35
01.07.2016;08:25:00;6897;21.7;37
01.07.2016;08:35:00;7348;22.7;37
01.07.2016;08:45:00;7198;24.1;36
01.07.2016;08:55:00;19994;27.1;39
01.07.2016;09:05:00;10383;29.1;35
01.07.2016;09:15:00;10254;30.8;36
01.07.2016;09:25:00;14405;33.4;35
01.07.2016;09:35:00;15385;35.6;39
01.07.2016;09:45:00;6900;37.2;36
01.07.2016;09:55:00;21156;39.8;40
01.07.2016;10:05:00;34007;45.3;45
01.07.2016;10:15:00;32001;49.7;42
01.07.2016;10:25:00;30203;54.9;42
01.07.2016;10:35:00;37325;60.3;44
01.07.2016;10:45:00;22856;65.5;41
01.07.2016;10:55:00;39722;70.5;45
01.07.2016;11:05:00;47028;78.5;50
01.07.2016;11:15:00;44725;86.0;49
01.07.2016;11:25:00;45672;93.5;50
01.07.2016;11:35:00;34857;100.2;46
01.07.2016;11:45:00;46808;107.7;50
01.07.2016;11:55:00;46050;115.4;51
01.07.2016;12:05:00;44543;123.0;50
01.07.2016;12:15:00;46598;130.6;51
01.07.2016;12:25:00;39010;137.7;48
01.07.2016;12:35:00;22573;143.5;43
01.07.2016;12:45:00;30167;148.2;44
01.07.2016;12:55:00;20712;153.2;41
01.07.2016;13:05:00;45999;160.7;51
01.07.2016;13:15:00;46604;168.5;51
01.07.2016;13:25:00;44039;176.1;50
01.07.2016;13:35:00;43335;183.3;50
01.07.2016;13:45:00;45829;190.6;50
01.07.2016;13:55:00;13684;194.1;42
01.07.2016;14:05:00;44644;200.1;48
01.07.2016;14:15:00;40537;206.5;48
01.07.2016;14:25:00;27062;212.3;45
01.07.2016;14:35:00;19105;216.7;42
01.07.2016;14:45:00;31489;220.5;44
01.07.2016;14:55:00;34828;225.6;46
01.07.2016;15:05:00;14986;228.0;40
01.07.2016;15:15:00;16054;231.0;40
01.07.2016;15:25:00;33024;237.2;45
01.07.2016;15:35:00;34673;243.2;45
01.07.2016;15:45:00;30961;248.4;44
01.07.2016;15:55:00;30794;253.5;44
01.07.2016;16:05:00;28662;258.5;43
01.07.2016;16:15:00;26737;263.0;43
01.07.2016;16:25:00;25193;267.3;42
01.07.2016;16:35:00;20248;270.8;40
01.07.2016;16:45:00;19488;274.0;40
01.07.2016;16:55:00;6392;275.5;39
01.07.2016;17:05:00;9006;277.0;38
01.07.2016;17:15:00;9228;278.3;39
01.07.2016;17:25:00;12058;280.3;38
01.07.2016;17:35:00;18248;283.1;37
01.07.2016;17:45:00;17666;285.9;38
01.07.2016;17:55:00;15536;288.6;37
01.07.2016;18:05:00;15655;291.2;37
01.07.2016;18:15:00;8573;292.9;37
01.07.2016;18:25:00;5214;294.0;38
01.07.2016;18:35:00;5505;294.8;39
01.07.2016;18:45:00;4683;295.7;37
01.07.2016;18:55:00;4217;296.4;39
01.07.2016;19:05:00;3689;297.0;37
01.07.2016;19:15:00;3446;297.6;39
01.07.2016;19:25:00;3114;298.1;39
01.07.2016;19:35:00;2503;298.5;39
01.07.2016;19:45:00;2286;298.9;40
01.07.2016;19:55:00;1913;299.3;39
01.07.2016;20:05:00;1853;299.6;39
01.07.2016;20:15:00;1539;299.8;40
01.07.2016;20:25:00;1293;300.1;40
01.07.2016;20:35:00;1347;300.3;37
01.07.2016;20:45:00;1057;300.5;39
01.07.2016;20:55:00;696;300.6;40
01.07.2016;21:05:00;373;300.7;40
01.07.2016;21:15:00;239;300.7;40
01.07.2016;21:25:00;82;300.8;38
01.07.2016;21:35:00;4;300.8;39
02.07.2016;05:30:00;2;0;32
02.07.2016;05:50:00;369;0;33
02.07.2016;06:00:00;411;0.1;34
02.07.2016;06:10:00;474;0.1;34
02.07.2016;06:20:00;2275;0.4;35
02.07.2016;06:30:00;3433;0.9;35
02.07.2016;06:40:00;4590;1.7;38
02.07.2016;06:50:00;5476;2.6;35
02.07.2016;07:00:00;3661;3.3;37
02.07.2016;07:10:00;1036;3.6;38
02.07.2016;07:20:00;1461;3.8;38
02.07.2016;07:30:00;1268;4.0;39
02.07.2016;07:40:00;2838;4.4;37
02.07.2016;07:50:00;6468;5.3;37
02.07.2016;08:00:00;6483;6.5;35
02.07.2016;08:10:00;4128;7.0;37
02.07.2016;08:20:00;2649;7.6;39
02.07.2016;08:30:00;2246;8.0;36
02.07.2016;08:40:00;4516;8.6;38
02.07.2016;08:50:00;11347;10.1;35
02.07.2016;09:00:00;10470;12.1;37
02.07.2016;09:10:00;7065;13.3;37
02.07.2016;09:20:00;7738;14.7;35
02.07.2016;09:30:00;3711;15.4;38
02.07.2016;09:40:00;4603;16.1;37
02.07.2016;09:50:00;6874;17.1;38
02.07.2016;10:00:00;5764;18.1;36
02.07.2016;10:10:00;4953;18.9;38
02.07.2016;10:20:00;5581;19.7;36
02.07.2016;10:30:00;4506;20.6;38
02.07.2016;10:40:00;8344;21.9;35
02.07.2016;10:50:00;3326;22.5;38
02.07.2016;11:00:00;2763;22.9;39
02.07.2016;11:10:00;11202;24.4;36
02.07.2016;11:20:00;18444;27.1;37
02.07.2016;11:30:00;10597;29.4;35
02.07.2016;11:40:00;6927;30.7;36
02.07.2016;11:50:00;9186;32.1;38
02.07.2016;12:00:00;19926;34.6;39
02.07.2016;12:10:00;14092;37.8;36
02.07.2016;12:20:00;10074;39.5;38
02.07.2016;12:30:00;17793;42.1;36
02.07.2016;12:40:00;18030;45.4;38
02.07.2016;12:50:00;12793;47.5;37
02.07.2016;13:00:00;18887;50.4;37
02.07.2016;13:10:00;19022;53.7;37
02.07.2016;13:20:00;23677;57.0;39
02.07.2016;13:30:00;48099;64.3;49
02.07.2016;13:40:00;33910;70.5;45
02.07.2016;13:50:00;21878;75.3;41
02.07.2016;14:00:00;17305;78.0;38
02.07.2016;14:10:00;25779;83.2;41
02.07.2016;14:20:00;21966;87.4;40
02.07.2016;14:30:00;5581;88.7;38
02.07.2016;14:40:00;42968;93.8;47
02.07.2016;14:50:00;17624;98.0;39
02.07.2016;15:00:00;9436;99.5;38
02.07.2016;15:10:00;3110;100.2;39
02.07.2016;15:20:00;3161;100.7;40
02.07.2016;15:30:00;2693;101.2;38
02.07.2016;15:40:00;3294;101.8;40
02.07.2016;15:50:00;3818;102.5;38
02.07.2016;16:00:00;8786;103.8;38
02.07.2016;16:10:00;4324;104.6;38
02.07.2016;16:20:00;6083;105.5;38
02.07.2016;16:30:00;9033;107.2;37
02.07.2016;16:40:00;3209;108.2;37
02.07.2016;16:50:00;3462;108.8;39
02.07.2016;17:00:00;3465;109.3;39
02.07.2016;17:10:00;1972;109.8;38
02.07.2016;17:20:00;4800;110.4;39
02.07.2016;17:30:00;5619;111.3;36
02.07.2016;17:40:00;2965;111.8;38
02.07.2016;17:50:00;5290;112.5;38
02.07.2016;18:00:00;3479;113.2;38
02.07.2016;18:10:00;3230;113.7;38
02.07.2016;18:20:00;2823;114.2;37
02.07.2016;18:30:00;2397;114.7;38
02.07.2016;18:40:00;1934;115.0;39
02.07.2016;18:50:00;1504;115.3;39
02.07.2016;19:00:00;1309;115.5;37
02.07.2016;19:10:00;970;115.7;38
02.07.2016;19:20:00;586;115.8;39
02.07.2016;19:40:00;735;116.1;39
02.07.2016;19:50:00;634;116.2;39
02.07.2016;20:00:00;493;116.2;37
02.07.2016;20:10:00;607;116.3;39
02.07.2016;20:20:00;291;116.4;39
02.07.2016;20:30:00;394;116.5;39
02.07.2016;20:40:00;877;116.6;39
02.07.2016;20:50:00;1791;116.9;36
02.07.2016;21:00:00;481;117.0;38
02.07.2016;21:10:00;245;117.0;39
02.07.2016;21:20:00;142;117.1;39
03.07.2016;05:35:00;6;0;31
03.07.2016;05:45:00;104;0;32
03.07.2016;05:55:00;378;0;32
03.07.2016;06:05:00;640;0.1;33
03.07.2016;06:15:00;1122;0.3;34
03.07.2016;06:25:00;975;0.5;34
03.07.2016;06:35:00;1499;0.7;35
03.07.2016;06:45:00;1459;0.9;35
03.07.2016;06:55:00;1620;1.2;36
03.07.2016;07:05:00;2990;1.6;36
03.07.2016;07:15:00;4397;2.3;39
03.07.2016;07:25:00;4304;3.0;35
03.07.2016;07:35:00;3935;3.7;38
03.07.2016;07:45:00;3835;4.3;36
03.07.2016;07:55:00;5046;5.1;37
03.07.2016;08:05:00;5434;6.0;36
03.07.2016;08:15:00;6014;6.9;37
03.07.2016;08:25:00;9069;8.3;35
03.07.2016;08:35:00;12760;10.5;35
03.07.2016;08:45:00;16339;12.9;37
03.07.2016;08:55:00;21321;16.1;37
03.07.2016;09:05:00;28084;20.2;41
03.07.2016;09:15:00;27874;24.7;41
03.07.2016;09:25:00;25698;28.5;39
03.07.2016;09:35:00;29983;33.7;42
03.07.2016;09:45:00;24237;38.0;40
03.07.2016;09:55:00;35691;43.2;43
03.07.2016;10:05:00;42389;50.4;47
03.07.2016;10:15:00;43203;57.7;47
03.07.2016;10:25:00;45125;65.1;48
03.07.2016;10:35:00;32179;71.5;44
03.07.2016;10:45:00;29790;78.1;44
03.07.2016;10:55:00;17157;81.6;39
03.07.2016;11:05:00;15459;84.2;39
03.07.2016;11:15:00;42250;89.5;46
03.07.2016;11:25:00;24392;93.0;39
03.07.2016;11:35:00;25040;96.4;39
03.07.2016;11:45:00;12348;98.7;37
03.07.2016;11:55:00;49909;104.8;49
03.07.2016;12:05:00;48238;112.8;50
03.07.2016;12:15:00;41552;119.7;46
03.07.2016;12:25:00;48728;127.9;51
03.07.2016;12:35:00;39241;135.3;48
03.07.2016;12:45:00;24910;141.5;44
03.07.2016;12:55:00;32197;147.3;44
03.07.2016;13:05:00;31862;152.3;44
03.07.2016;13:15:00;37333;157.1;46
03.07.2016;13:25:00;38023;161.8;45
03.07.2016;13:35:00;38373;167.2;46
03.07.2016;13:45:00;35838;173.5;45
03.07.2016;13:55:00;34246;180.4;47
03.07.2016;14:05:00;29784;185.4;43
03.07.2016;14:15:00;46515;192.2;50
03.07.2016;14:25:00;40049;199.1;47
03.07.2016;14:35:00;39904;206.1;48
03.07.2016;14:45:00;43550;213.2;49
03.07.2016;14:55:00;38562;220.1;47
03.07.2016;15:05:00;41784;225.7;47
03.07.2016;15:15:00;38326;232.3;47
03.07.2016;15:25:00;16384;235.5;40
03.07.2016;15:35:00;15046;240.1;41
03.07.2016;15:45:00;28663;244.7;42
03.07.2016;15:55:00;18596;247.9;39
03.07.2016;16:05:00;25904;251.7;41
03.07.2016;16:15:00;23897;255.2;39
03.07.2016;16:25:00;27062;259.7;42
03.07.2016;16:35:00;21508;263.2;39
03.07.2016;16:45:00;21478;267.1;40
03.07.2016;16:55:00;19859;270.1;38
03.07.2016;17:05:00;14797;272.8;37
03.07.2016;17:15:00;15158;275.8;37
03.07.2016;17:25:00;14854;278.1;37
03.07.2016;17:35:00;15905;280.5;38
03.07.2016;17:45:00;12755;282.7;36
03.07.2016;17:55:00;12640;284.9;38
03.07.2016;18:05:00;10303;286.6;37
03.07.2016;18:15:00;10141;288.3;36
03.07.2016;18:25:00;7845;289.8;37
03.07.2016;18:35:00;6624;290.9;38
03.07.2016;18:45:00;6236;292.0;37
03.07.2016;18:55:00;6938;293.1;38
03.07.2016;19:05:00;7392;294.3;38
03.07.2016;19:15:00;7968;295.6;37
03.07.2016;19:25:00;6464;296.8;36
03.07.2016;19:35:00;4089;297.6;38
03.07.2016;19:45:00;4547;298.3;37
03.07.2016;19:55:00;3513;299.0;38
03.07.2016;20:05:00;2539;299.4;39
03.07.2016;20:15:00;1760;299.7;37
03.07.2016;20:25:00;1739;300.0;38
03.07.2016;20:35:00;953;300.2;39
03.07.2016;20:45:00;667;300.3;39
03.07.2016;20:55:00;705;300.5;39
03.07.2016;21:05:00;570;300.6;39
03.07.2016;21:15:00;270;300.6;38
03.07.2016;21:25:00;34;300.6;39
03.07.2016;21:35:00;4;300.6;38
04.07.2016;05:20:00;5;0;30
04.07.2016;05:40:00;235;0;32
04.07.2016;05:50:00;419;0;33
04.07.2016;06:00:00;583;0.1;33
04.07.2016;06:10:00;724;0.2;34
04.07.2016;06:20:00;1071;0.4;34
04.07.2016;06:30:00;1584;0.6;35
04.07.2016;06:40:00;2961;1.1;35
04.07.2016;06:50:00;4124;1.7;37
04.07.2016;07:00:00;4520;2.5;37
04.07.2016;07:10:00;5700;3.3;36
04.07.2016;07:20:00;9998;4.8;35
04.07.2016;07:30:00;9225;6.4;36
04.07.2016;07:40:00;13486;8.4;37
04.07.2016;07:50:00;21578;11.5;38
04.07.2016;08:00:00;30806;16.5;42
04.07.2016;08:10:00;27832;21.1;41
04.07.2016;08:20:00;27046;25.9;40
04.07.2016;08:30:00;33015;31.0;42
04.07.2016;08:40:00;34219;36.6;43
04.07.2016;08:50:00;35837;42.4;44
04.07.2016;09:00:00;35497;48.3;44
04.07.2016;09:10:00;36174;54.4;44
04.07.2016;09:20:00;35420;60.4;44
04.07.2016;09:30:00;37612;66.6;45
04.07.2016;09:40:00;40374;73.3;46
04.07.2016;09:50:00;41635;80.2;46
04.07.2016;10:00:00;39209;87.0;46
04.07.2016;10:10:00;39954;93.8;46
04.07.2016;10:20:00;43026;100.7;47
04.07.2016;10:30:00;42795;107.8;48
04.07.2016;10:40:00;43309;114.9;48
04.07.2016;10:50:00;44470;122.2;48
04.07.2016;11:00:00;44577;129.7;49
04.07.2016;11:10:00;44494;137.1;49
04.07.2016;11:20:00;44103;144.6;49
04.07.2016;11:30:00;45591;152.1;50
04.07.2016;11:40:00;45168;159.7;50
04.07.2016;11:50:00;44614;167.1;49
04.07.2016;12:00:00;45668;174.6;50
04.07.2016;12:10:00;45878;182.3;50
04.07.2016;12:20:00;45890;189.9;50
04.07.2016;12:30:00;45201;197.5;50
04.07.2016;12:40:00;45455;205.0;50
04.07.2016;12:50:00;43782;212.5;49
04.07.2016;13:00:00;45773;220.1;50
04.07.2016;13:10:00;44883;227.6;50
04.07.2016;13:20:00;43825;234.9;50
04.07.2016;13:30:00;44476;242.3;50
04.07.2016;13:40:00;43494;249.6;50
04.07.2016;13:50:00;43150;256.8;49
04.07.2016;14:00:00;42808;263.9;49
04.07.2016;14:10:00;34557;270.2;45
04.07.2016;14:20:00;30152;275.5;44
04.07.2016;14:30:00;19115;278.2;42
04.07.2016;14:40:00;15225;280.5;41
04.07.2016;14:50:00;42121;286.2;47
04.07.2016;15:00:00;24784;291.7;43
04.07.2016;15:10:00;17468;295.7;40
04.07.2016;15:20:00;22238;298.5;40
04.07.2016;15:30:00;35770;304.8;45
04.07.2016;15:40:00;31319;310.2;44
04.07.2016;15:50:00;32114;315.5;44
04.07.2016;16:00:00;30949;320.8;44
04.07.2016;16:10:00;30555;325.7;44
04.07.2016;16:20:00;28220;330.2;43
04.07.2016;16:30:00;21303;334.3;41
04.07.2016;16:40:00;17120;336.5;38
04.07.2016;16:50:00;14734;339.9;38
04.07.2016;17:00:00;22555;343.9;40
04.07.2016;17:10:00;19222;347.1;39
04.07.2016;17:20:00;8642;349.0;38
04.07.2016;17:30:00;8076;350.2;39
04.07.2016;17:40:00;11231;352.6;37
04.07.2016;17:50:00;12955;355.0;37
04.07.2016;18:00:00;10004;356.8;38
04.07.2016;18:10:00;7622;358.1;37
04.07.2016;18:20:00;6134;359.2;37
04.07.2016;18:30:00;5047;360.1;39
04.07.2016;18:40:00;3708;360.8;37
04.07.2016;18:50:00;2872;361.3;39
04.07.2016;19:00:00;2301;361.7;40
04.07.2016;19:10:00;2033;362.0;37
04.07.2016;19:20:00;1879;362.4;39
04.07.2016;19:30:00;1808;362.7;40
04.07.2016;19:40:00;1648;362.9;38
04.07.2016;19:50:00;1565;363.2;39
04.07.2016;20:00:00;1484;363.5;39
04.07.2016;20:10:00;1431;363.7;40
04.07.2016;20:20:00;1154;363.9;37
04.07.2016;20:30:00;1077;364.1;39
04.07.2016;20:40:00;743;364.2;39
04.07.2016;20:50:00;648;364.3;39
04.07.2016;21:00:00;603;364.4;40
04.07.2016;21:10:00;386;364.5;37
04.07.2016;21:20:00;206;364.5;39
04.07.2016;21:30:00;22;364.6;39
04.07.2016;21:40:00;0;364.6;38
05.07.2016;05:25:00;21;0;31
05.07.2016;05:35:00;142;0;32
05.07.2016;05:45:00;386;0;33
05.07.2016;05:55:00;600;0.1;34
05.07.2016;06:05:00;834;0.2;34
05.07.2016;06:15:00;1099;0.4;35
05.07.2016;06:25:00;1374;0.6;35
05.07.2016;06:35:00;3894;1.1;36
05.07.2016;06:45:00;4701;1.9;38
05.07.2016;06:55:00;6930;3.0;35
05.07.2016;07:05:00;13150;4.9;35
05.07.2016;07:15:00;16784;7.6;38
05.07.2016;07:25:00;21796;10.8;37
05.07.2016;07:35:00;18486;13.9;36
05.07.2016;07:45:00;8522;16.1;34
05.07.2016;07:55:00;13986;18.1;37
05.07.2016;08:05:00;25697;22.3;40
05.07.2016;08:15:00;34305;27.4;43
05.07.2016;08:25:00;12655;30.1;35
05.07.2016;08:35:00;12025;32.1;37
05.07.2016;08:45:00;11714;34.0;38
05.07.2016;08:55:00;29442;38.9;42
05.07.2016;09:05:00;25881;43.8;41
05.07.2016;09:15:00;33107;49.3;43
05.07.2016;09:25:00;34715;54.6;43
05.07.2016;09:35:00;29572;59.9;43
05.07.2016;09:45:00;37837;65.9;45
05.07.2016;09:55:00;41273;72.5;46
05.07.2016;10:05:00;42888;79.5;47
05.07.2016;10:15:00;32961;85.0;43
05.07.2016;10:25:00;32217;90.7;45
