Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.07.2016;10:35:00;38117;96.4;45
05.07.2016;10:45:00;32386;102.7;44
05.07.2016;10:55:00;32006;108.4;44
05.07.2016;11:05:00;39162;115.1;47
05.07.2016;11:15:00;45443;122.7;49
05.07.2016;11:25:00;37014;128.1;45
05.07.2016;11:35:00;35679;134.6;47
05.07.2016;11:45:00;44711;141.9;49
05.07.2016;11:55:00;40984;147.9;47
05.07.2016;12:05:00;45489;155.5;50
05.07.2016;12:15:00;45811;163.2;50
05.07.2016;12:25:00;49526;171.1;52
05.07.2016;12:35:00;45821;178.9;51
05.07.2016;12:45:00;43492;185.6;49
05.07.2016;12:55:00;37399;192.8;49
05.07.2016;13:05:00;46732;200.5;52
05.07.2016;13:15:00;47397;208.2;52
05.07.2016;13:25:00;34190;215.0;48
05.07.2016;13:35:00;23171;219.8;43
05.07.2016;13:45:00;41024;226.2;48
05.07.2016;13:55:00;44701;233.4;50
05.07.2016;14:05:00;44618;241.1;51
05.07.2016;14:15:00;46607;247.9;50
05.07.2016;14:25:00;27447;252.9;43
05.07.2016;14:35:00;40631;259.4;48
05.07.2016;14:45:00;32266;265.2;45
05.07.2016;14:55:00;41157;272.0;48
05.07.2016;15:05:00;37363;278.4;47
05.07.2016;15:15:00;35483;283.9;46
05.07.2016;15:25:00;36991;289.9;46
05.07.2016;15:35:00;31419;295.5;45
05.07.2016;15:45:00;32323;300.2;44
05.07.2016;15:55:00;31956;305.4;45
05.07.2016;16:05:00;31951;310.4;44
05.07.2016;16:15:00;30285;315.4;43
05.07.2016;16:25:00;17237;319.2;40
05.07.2016;16:35:00;26191;323.0;42
05.07.2016;16:45:00;20451;326.6;40
05.07.2016;16:55:00;13589;329.9;39
05.07.2016;17:05:00;22253;333.1;40
05.07.2016;17:15:00;18381;336.3;39
05.07.2016;17:25:00;14109;339.0;38
05.07.2016;17:35:00;12000;341.2;37
05.07.2016;17:45:00;12080;343.3;37
05.07.2016;17:55:00;7637;345.0;37
05.07.2016;18:05:00;7494;346.3;39
05.07.2016;18:15:00;7330;347.6;38
05.07.2016;18:25:00;5838;348.7;38
05.07.2016;18:35:00;4503;349.5;39
05.07.2016;18:45:00;3469;350.1;39
05.07.2016;18:55:00;4110;350.7;39
05.07.2016;19:05:00;6100;351.7;37
05.07.2016;19:15:00;5894;352.7;39
05.07.2016;19:25:00;4390;353.4;38
05.07.2016;19:35:00;4623;354.2;39
05.07.2016;19:45:00;4336;355.0;38
05.07.2016;19:55:00;3368;355.6;39
05.07.2016;20:05:00;3269;356.1;37
05.07.2016;20:15:00;2669;356.6;39
05.07.2016;20:25:00;2329;357.0;40
05.07.2016;20:35:00;2222;357.4;38
05.07.2016;20:45:00;2038;357.8;39
05.07.2016;20:55:00;1270;358.0;40
05.07.2016;21:05:00;662;358.2;40
05.07.2016;21:15:00;327;358.2;38
05.07.2016;21:25:00;118;358.3;39
05.07.2016;21:35:00;0;358.3;39
06.07.2016;05:35:00;14;0;32
06.07.2016;05:45:00;233;0;32
06.07.2016;05:55:00;565;0.1;33
06.07.2016;06:05:00;758;0.2;34
06.07.2016;06:15:00;925;0.4;35
06.07.2016;06:25:00;1108;0.5;35
06.07.2016;06:35:00;2724;0.9;35
06.07.2016;06:45:00;1382;1.2;36
06.07.2016;06:55:00;5009;1.8;38
06.07.2016;07:05:00;4449;2.6;34
06.07.2016;07:15:00;7198;3.6;38
06.07.2016;07:25:00;6219;5.2;35
06.07.2016;07:35:00;8526;6.5;38
06.07.2016;07:45:00;11884;8.4;38
06.07.2016;07:55:00;5633;9.8;37
06.07.2016;08:05:00;6492;10.7;37
06.07.2016;08:15:00;5438;11.8;37
06.07.2016;08:25:00;6165;12.8;35
06.07.2016;08:35:00;15822;14.6;39
06.07.2016;08:45:00;8054;16.2;36
06.07.2016;08:55:00;8044;17.7;35
06.07.2016;09:05:00;14113;20.7;37
06.07.2016;09:15:00;16873;23.7;36
06.07.2016;09:25:00;24229;27.2;39
06.07.2016;09:35:00;22484;30.7;38
06.07.2016;09:45:00;22980;35.1;39
06.07.2016;09:55:00;36460;40.8;44
06.07.2016;10:05:00;34065;47.2;45
06.07.2016;10:15:00;45554;53.7;47
06.07.2016;10:25:00;43756;61.1;48
06.07.2016;10:35:00;36579;67.3;45
06.07.2016;10:45:00;33447;72.6;44
06.07.2016;10:55:00;34292;78.3;46
06.07.2016;11:05:00;43596;85.4;49
06.07.2016;11:15:00;25133;91.4;43
06.07.2016;11:25:00;47547;98.1;49
06.07.2016;11:35:00;19428;103.5;42
06.07.2016;11:45:00;16725;106.3;40
06.07.2016;11:55:00;27687;110.0;41
06.07.2016;12:05:00;49891;117.3;51
06.07.2016;12:15:00;30670;124.0;46
06.07.2016;12:25:00;12331;126.9;40
06.07.2016;12:35:00;44620;133.6;50
06.07.2016;12:45:00;45206;140.8;49
06.07.2016;12:55:00;34669;147.7;48
06.07.2016;13:05:00;14270;150.1;41
06.07.2016;13:15:00;36081;156.5;46
06.07.2016;13:25:00;46509;164.3;51
06.07.2016;13:35:00;44684;171.9;50
06.07.2016;13:45:00;44738;179.4;50
06.07.2016;13:55:00;34876;185.9;47
06.07.2016;14:05:00;20104;191.4;43
06.07.2016;14:15:00;22502;195.9;43
06.07.2016;14:25:00;42123;202.5;48
06.07.2016;14:35:00;25725;208.3;44
06.07.2016;14:45:00;19239;211.3;41
06.07.2016;14:55:00;39077;218.2;47
06.07.2016;15:05:00;35980;223.5;45
06.07.2016;15:15:00;37960;228.2;45
06.07.2016;15:25:00;27755;233.4;43
06.07.2016;15:35:00;33666;238.5;44
06.07.2016;15:45:00;31493;243.7;44
06.07.2016;15:55:00;28509;248.6;43
06.07.2016;16:05:00;27736;253.2;43
06.07.2016;16:15:00;25563;257.3;42
06.07.2016;16:25:00;26115;261.8;42
06.07.2016;16:35:00;25133;265.9;41
06.07.2016;16:45:00;20093;269.6;40
06.07.2016;16:55:00;19414;273.0;40
06.07.2016;17:05:00;20484;276.3;40
06.07.2016;17:15:00;12950;278.5;38
06.07.2016;17:25:00;13346;281.0;38
06.07.2016;17:35:00;16265;283.7;37
06.07.2016;17:45:00;13711;286.1;37
06.07.2016;17:55:00;11870;288.1;37
06.07.2016;18:05:00;8707;289.7;37
06.07.2016;18:15:00;10795;291.5;37
06.07.2016;18:25:00;10166;293.2;37
06.07.2016;18:35:00;9332;294.8;36
06.07.2016;18:45:00;7013;296.1;38
06.07.2016;18:55:00;4719;297.0;38
06.07.2016;19:05:00;4082;297.7;38
06.07.2016;19:15:00;3309;298.3;38
06.07.2016;19:25:00;3422;298.8;39
06.07.2016;19:35:00;3441;299.4;37
06.07.2016;19:45:00;2989;299.9;39
06.07.2016;19:55:00;3362;300.4;39
06.07.2016;20:05:00;3103;301.0;39
06.07.2016;20:15:00;2436;301.4;39
06.07.2016;20:25:00;2115;301.8;38
06.07.2016;20:35:00;1565;302.1;39
06.07.2016;20:45:00;737;302.2;39
06.07.2016;20:55:00;685;302.3;39
06.07.2016;21:05:00;515;302.4;40
06.07.2016;21:15:00;293;302.5;37
06.07.2016;21:25:00;137;302.5;39
06.07.2016;21:35:00;7;302.5;39
07.07.2016;05:25:00;5;0;31
07.07.2016;05:45:00;296;0;33
07.07.2016;05:55:00;540;0.1;34
07.07.2016;06:05:00;715;0.2;34
07.07.2016;06:15:00;1034;0.3;35
07.07.2016;06:25:00;1344;0.6;35
07.07.2016;06:35:00;2395;0.9;36
07.07.2016;06:45:00;4501;1.6;37
07.07.2016;06:55:00;5191;2.4;37
07.07.2016;07:05:00;11864;4.1;38
07.07.2016;07:15:00;14876;6.4;38
07.07.2016;07:25:00;19220;9.5;37
07.07.2016;07:35:00;21027;12.9;38
07.07.2016;07:45:00;22758;16.7;39
07.07.2016;07:55:00;23937;20.6;40
07.07.2016;08:05:00;26216;24.8;40
07.07.2016;08:15:00;28195;29.4;41
07.07.2016;08:25:00;29469;34.3;42
07.07.2016;08:35:00;31838;39.5;43
07.07.2016;08:45:00;33532;45.0;44
07.07.2016;08:55:00;35061;50.8;44
07.07.2016;09:05:00;36791;56.9;45
07.07.2016;09:15:00;38106;63.2;45
07.07.2016;09:25:00;39115;69.6;46
07.07.2016;09:35:00;39678;76.2;47
07.07.2016;09:45:00;40173;82.9;47
07.07.2016;09:55:00;40777;89.7;47
07.07.2016;10:05:00;42095;96.6;48
07.07.2016;10:15:00;42824;103.8;48
07.07.2016;10:25:00;43243;110.9;48
07.07.2016;10:35:00;43951;118.2;49
07.07.2016;10:45:00;44297;125.6;49
07.07.2016;10:55:00;44572;133.0;49
07.07.2016;11:05:00;44815;140.5;50
07.07.2016;11:15:00;45695;148.1;50
07.07.2016;11:25:00;45369;155.6;50
07.07.2016;11:35:00;45739;163.3;50
07.07.2016;11:45:00;46001;170.9;51
07.07.2016;11:55:00;46601;178.6;51
07.07.2016;12:05:00;46418;186.2;51
07.07.2016;12:15:00;45435;193.9;50
07.07.2016;12:25:00;46028;201.6;51
07.07.2016;12:35:00;45800;209.2;51
07.07.2016;12:45:00;45663;216.8;51
07.07.2016;12:55:00;44778;224.3;50
07.07.2016;13:05:00;44948;231.8;50
07.07.2016;13:15:00;44612;239.2;51
07.07.2016;13:25:00;43996;246.6;50
07.07.2016;13:35:00;42989;253.8;50
07.07.2016;13:45:00;42045;261.0;49
07.07.2016;13:55:00;42667;268.1;49
07.07.2016;14:05:00;41590;275.1;49
07.07.2016;14:15:00;40950;281.9;48
07.07.2016;14:25:00;39065;288.5;47
07.07.2016;14:35:00;38354;294.9;47
07.07.2016;14:45:00;37199;301.2;47
07.07.2016;14:55:00;36122;307.3;46
07.07.2016;15:05:00;35490;313.3;46
07.07.2016;15:15:00;34470;319.1;46
07.07.2016;15:25:00;33613;324.7;45
07.07.2016;15:35:00;32398;330.1;45
07.07.2016;15:45:00;31188;335.4;44
07.07.2016;15:55:00;29446;340.3;44
07.07.2016;16:05:00;27975;345.0;43
07.07.2016;16:15:00;26415;349.5;43
07.07.2016;16:25:00;25275;353.7;42
07.07.2016;16:35:00;23617;357.7;41
07.07.2016;16:45:00;21916;361.4;41
07.07.2016;16:55:00;20495;364.9;40
07.07.2016;17:05:00;18780;368.1;40
07.07.2016;17:15:00;17039;371.0;39
07.07.2016;17:25:00;15216;373.7;38
07.07.2016;17:35:00;13367;376.0;38
07.07.2016;17:45:00;11685;378.0;37
07.07.2016;17:55:00;10306;379.8;38
07.07.2016;18:05:00;8814;381.3;37
07.07.2016;18:15:00;6899;382.5;39
07.07.2016;18:25:00;5456;383.5;39
07.07.2016;18:35:00;4131;384.3;38
07.07.2016;18:45:00;3216;384.8;39
07.07.2016;18:55:00;2528;385.3;40
07.07.2016;19:05:00;2362;385.7;38
07.07.2016;19:15:00;2453;386.1;40
07.07.2016;19:25:00;2679;386.5;39
07.07.2016;19:35:00;2402;386.9;38
07.07.2016;19:45:00;2012;387.3;40
07.07.2016;19:55:00;1756;387.6;40
07.07.2016;20:05:00;1648;387.8;38
07.07.2016;20:15:00;1740;388.1;40
07.07.2016;20:25:00;1961;388.4;40
07.07.2016;20:35:00;1854;388.8;37
07.07.2016;20:45:00;1320;389.0;39
07.07.2016;20:55:00;863;389.2;40
07.07.2016;21:05:00;613;389.3;40
07.07.2016;21:15:00;283;389.3;39
07.07.2016;21:25:00;178;389.4;39
07.07.2016;21:35:00;0;389.4;39
08.07.2016;05:25:00;0;0;31
08.07.2016;05:35:00;268;0;32
08.07.2016;05:45:00;407;0;33
08.07.2016;05:55:00;718;0.1;34
08.07.2016;06:05:00;1078;0.3;35
08.07.2016;06:15:00;1152;0.5;35
08.07.2016;06:25:00;1169;0.7;35
08.07.2016;06:35:00;1430;0.9;36
08.07.2016;06:45:00;2215;1.3;36
08.07.2016;06:55:00;2277;1.6;37
08.07.2016;07:05:00;3203;2.1;39
08.07.2016;07:15:00;5216;2.9;36
08.07.2016;07:25:00;5896;3.8;38
08.07.2016;07:35:00;5939;4.9;37
08.07.2016;07:45:00;7168;6.1;35
08.07.2016;07:55:00;6898;7.2;38
08.07.2016;08:05:00;7318;8.4;37
08.07.2016;08:15:00;8307;9.7;35
08.07.2016;08:25:00;9986;11.4;35
08.07.2016;08:35:00;12423;13.3;37
08.07.2016;08:45:00;19849;16.4;36
08.07.2016;08:55:00;14885;18.9;36
08.07.2016;09:05:00;35062;23.9;42
08.07.2016;09:15:00;40276;30.7;46
08.07.2016;09:25:00;24034;34.6;40
08.07.2016;09:35:00;15618;37.4;36
08.07.2016;09:45:00;17064;40.0;36
08.07.2016;09:55:00;32771;45.7;43
08.07.2016;10:05:00;30768;51.1;43
08.07.2016;10:15:00;42901;58.4;47
08.07.2016;10:25:00;44054;64.8;48
08.07.2016;10:35:00;38418;70.8;46
08.07.2016;10:45:00;26875;75.1;42
08.07.2016;10:55:00;45329;81.1;48
08.07.2016;11:05:00;37523;87.9;47
08.07.2016;11:15:00;27400;92.4;42
08.07.2016;11:25:00;44379;100.0;49
08.07.2016;11:35:00;44050;107.3;49
08.07.2016;11:45:00;44351;114.7;50
08.07.2016;11:55:00;44602;122.1;50
08.07.2016;12:05:00;44757;129.6;50
08.07.2016;12:15:00;45173;137.0;50
08.07.2016;12:25:00;45236;144.6;51
08.07.2016;12:35:00;44929;152.1;51
08.07.2016;12:45:00;44679;159.5;50
08.07.2016;12:55:00;43719;166.8;50
08.07.2016;13:05:00;43455;174.1;50
08.07.2016;13:15:00;42824;181.2;50
08.07.2016;13:25:00;42399;188.3;50
08.07.2016;13:35:00;41949;195.3;49
08.07.2016;13:45:00;41421;202.2;49
08.07.2016;13:55:00;40383;209.0;48
08.07.2016;14:05:00;40028;215.6;48
08.07.2016;14:15:00;38299;222.1;48
08.07.2016;14:25:00;37267;228.4;47
08.07.2016;14:35:00;33606;234.2;46
08.07.2016;14:45:00;36299;240.4;47
08.07.2016;14:55:00;38569;246.9;47
08.07.2016;15:05:00;32097;251.8;44
08.07.2016;15:15:00;35101;257.7;46
08.07.2016;15:25:00;26205;262.3;43
08.07.2016;15:35:00;19066;266.0;41
08.07.2016;15:45:00;30992;270.4;44
08.07.2016;15:55:00;19129;274.1;40
08.07.2016;16:05:00;14992;276.9;39
08.07.2016;16:15:00;16059;279.7;39
08.07.2016;16:25:00;13358;282.0;39
08.07.2016;16:35:00;19367;284.8;38
08.07.2016;16:45:00;21383;287.9;39
08.07.2016;16:55:00;15938;290.5;38
08.07.2016;17:05:00;12460;292.7;37
08.07.2016;17:15:00;12130;294.6;37
08.07.2016;17:25:00;16247;297.1;37
08.07.2016;17:35:00;14636;299.7;37
08.07.2016;17:45:00;13997;301.8;36
08.07.2016;17:55:00;12691;304.1;36
08.07.2016;18:05:00;10939;306.1;36
08.07.2016;18:15:00;8613;307.6;38
08.07.2016;18:25:00;8371;309.1;36
08.07.2016;18:35:00;7136;310.3;38
08.07.2016;18:45:00;7481;311.5;38
08.07.2016;18:55:00;6941;312.7;37
08.07.2016;19:05:00;7200;313.9;38
08.07.2016;19:15:00;3879;314.8;38
08.07.2016;19:25:00;3786;315.4;39
08.07.2016;19:35:00;4779;316.1;37
08.07.2016;19:45:00;3338;316.8;39
08.07.2016;19:55:00;2665;317.2;38
08.07.2016;20:05:00;2650;317.7;39
08.07.2016;20:15:00;1980;318.0;39
08.07.2016;20:25:00;2357;318.4;39
08.07.2016;20:35:00;2146;318.7;39
08.07.2016;20:45:00;530;318.9;39
08.07.2016;20:55:00;348;319.0;40
08.07.2016;21:05:00;238;319.0;40
08.07.2016;21:15:00;126;319.0;37
08.07.2016;21:35:00;6;319.0;38
09.07.2016;05:35:00;0;0;32
09.07.2016;05:45:00;23;0;33
09.07.2016;05:55:00;0;0;33
09.07.2016;06:05:00;394;0;34
09.07.2016;06:15:00;916;0.1;35
09.07.2016;06:25:00;2418;0.4;35
09.07.2016;06:35:00;3043;0.9;36
09.07.2016;06:45:00;3464;1.5;37
09.07.2016;06:55:00;5660;2.4;36
09.07.2016;07:05:00;5035;3.3;37
09.07.2016;07:15:00;9006;4.5;35
09.07.2016;07:25:00;18982;7.0;39
09.07.2016;07:35:00;13859;9.6;36
09.07.2016;07:45:00;13877;12.3;37
09.07.2016;07:55:00;24480;15.7;40
09.07.2016;08:05:00;14602;18.7;37
09.07.2016;08:15:00;26265;22.7;40
09.07.2016;08:25:00;11151;25.8;36
09.07.2016;08:35:00;14002;28.0;38
09.07.2016;08:45:00;26789;31.3;40
09.07.2016;08:55:00;15937;33.9;37
09.07.2016;09:05:00;22328;37.6;39
09.07.2016;09:15:00;20866;41.0;39
09.07.2016;09:25:00;22475;44.6;40
09.07.2016;09:35:00;25095;48.4;40
09.07.2016;09:45:00;23019;52.6;40
09.07.2016;09:55:00;32231;57.3;43
09.07.2016;10:05:00;35240;63.4;45
09.07.2016;10:15:00;30643;68.6;43
09.07.2016;10:25:00;29686;73.6;43
09.07.2016;10:35:00;33487;79.0;44
09.07.2016;10:45:00;47779;86.1;50
09.07.2016;10:55:00;41304;93.3;48
09.07.2016;11:05:00;41771;100.1;48
09.07.2016;11:15:00;36727;105.8;45
09.07.2016;11:25:00;34414;112.2;46
09.07.2016;11:35:00;30697;117.6;44
09.07.2016;11:45:00;31623;122.8;44
09.07.2016;11:55:00;32359;128.3;45
09.07.2016;12:05:00;33530;133.7;45
09.07.2016;12:15:00;29568;138.8;43
09.07.2016;12:25:00;31365;144.6;45
09.07.2016;12:35:00;33222;150.1;45
09.07.2016;12:45:00;36750;155.5;45
09.07.2016;12:55:00;31462;161.1;45
09.07.2016;13:05:00;37656;166.5;46
09.07.2016;13:15:00;30362;172.2;44
09.07.2016;13:25:00;31124;177.6;44
09.07.2016;13:35:00;29447;182.6;44
09.07.2016;13:45:00;31330;188.0;44
09.07.2016;13:55:00;40549;194.1;47
09.07.2016;14:05:00;45112;200.8;49
09.07.2016;14:15:00;33921;207.0;46
09.07.2016;14:25:00;24300;212.3;43
09.07.2016;14:35:00;36442;218.4;47
09.07.2016;14:45:00;21291;222.7;42
09.07.2016;14:55:00;44211;229.1;49
09.07.2016;15:05:00;32491;234.5;45
09.07.2016;15:15:00;36863;240.2;46
09.07.2016;15:25:00;35841;245.8;46
09.07.2016;15:35:00;28691;250.9;43
09.07.2016;15:45:00;24216;255.5;42
09.07.2016;15:55:00;28721;260.1;44
09.07.2016;16:05:00;27447;264.7;43
09.07.2016;16:15:00;25267;269.0;42
09.07.2016;16:25:00;24153;273.1;42
09.07.2016;16:35:00;22517;276.9;41
09.07.2016;16:45:00;21022;280.5;41
09.07.2016;16:55:00;19258;283.7;40
09.07.2016;17:05:00;17375;286.8;39
09.07.2016;17:15:00;16154;289.5;39
09.07.2016;17:25:00;14363;292.0;38
09.07.2016;17:35:00;12791;294.2;38
09.07.2016;17:45:00;11300;296.1;37
09.07.2016;17:55:00;9937;297.8;37
09.07.2016;18:05:00;8478;299.3;37
09.07.2016;18:15:00;7187;300.6;39
09.07.2016;18:25:00;5908;301.6;38
09.07.2016;18:35:00;4714;302.4;39
09.07.2016;18:45:00;3227;303.0;39
09.07.2016;18:55:00;2466;303.5;40
09.07.2016;19:05:00;2131;303.8;39
09.07.2016;19:15:00;1872;304.2;39
09.07.2016;19:25:00;1736;304.5;40
09.07.2016;19:35:00;1636;304.7;39
09.07.2016;19:45:00;1503;305.0;39
09.07.2016;19:55:00;1249;305.2;40
09.07.2016;20:05:00;1199;305.4;40
09.07.2016;20:15:00;1121;305.6;39
09.07.2016;20:25:00;975;305.8;39
09.07.2016;20:35:00;802;305.9;40
09.07.2016;20:45:00;608;306.0;40
09.07.2016;20:55:00;484;306.1;40
09.07.2016;21:05:00;343;306.2;38
09.07.2016;21:15:00;219;306.2;40
09.07.2016;21:25:00;60;306.2;40
10.07.2016;05:30:00;5;0;32
10.07.2016;05:50:00;291;0;33
10.07.2016;06:00:00;511;0.1;34
10.07.2016;06:10:00;712;0.2;35
10.07.2016;06:20:00;956;0.3;36
10.07.2016;06:30:00;1151;0.5;36
10.07.2016;06:40:00;6084;1.2;36
10.07.2016;06:50:00;8725;2.5;35
10.07.2016;07:00:00;10266;4.2;37
10.07.2016;07:10:00;12263;6.1;38
10.07.2016;07:20:00;15598;8.5;35
10.07.2016;07:30:00;19210;11.6;37
10.07.2016;07:40:00;20952;15.0;38
10.07.2016;07:50:00;22718;18.8;39
10.07.2016;08:00:00;24346;22.8;40
10.07.2016;08:10:00;25850;27.0;41
10.07.2016;08:20:00;27303;31.5;41
10.07.2016;08:30:00;28964;36.2;42
10.07.2016;08:40:00;30650;41.3;43
10.07.2016;08:50:00;32508;46.6;43
10.07.2016;09:00:00;34041;52.2;44
10.07.2016;09:10:00;34999;58.0;45
10.07.2016;09:20:00;35774;63.9;45
10.07.2016;09:30:00;36643;70.0;46
10.07.2016;09:40:00;37601;76.2;46
10.07.2016;09:50:00;38256;82.6;46
10.07.2016;10:00:00;38590;89.0;47
10.07.2016;10:10:00;39203;95.5;47
10.07.2016;10:20:00;39912;102.1;47
10.07.2016;10:30:00;40424;108.8;48
10.07.2016;10:40:00;40649;115.6;48
10.07.2016;10:50:00;41031;122.4;48
10.07.2016;11:00:00;41726;129.3;48
10.07.2016;11:10:00;41677;136.3;49
10.07.2016;11:20:00;42114;143.3;49
10.07.2016;11:30:00;42573;150.3;49
10.07.2016;11:40:00;42322;157.4;49
10.07.2016;11:50:00;42441;164.5;49
10.07.2016;12:00:00;42723;171.6;50
10.07.2016;12:10:00;42669;178.7;50
10.07.2016;12:20:00;42697;185.8;50
10.07.2016;12:30:00;42808;192.9;50
10.07.2016;12:40:00;42604;200.0;50
10.07.2016;12:50:00;42295;207.1;50
10.07.2016;13:00:00;41762;214.1;50
10.07.2016;13:10:00;41412;221.0;49
10.07.2016;13:20:00;40776;227.8;49
10.07.2016;13:30:00;40302;234.5;49
10.07.2016;13:40:00;39935;241.2;49
10.07.2016;13:50:00;39252;247.8;48
10.07.2016;14:00:00;38414;254.2;48
10.07.2016;14:10:00;37683;260.5;48
10.07.2016;14:20:00;36797;266.7;47
10.07.2016;14:30:00;35899;272.7;47
10.07.2016;14:40:00;34984;278.6;47
10.07.2016;14:50:00;34313;284.4;46
10.07.2016;15:00:00;33521;290.0;46
10.07.2016;15:10:00;32295;295.4;45
10.07.2016;15:20:00;31180;300.7;45
10.07.2016;15:30:00;30260;305.8;45
10.07.2016;15:40:00;29177;310.7;44
10.07.2016;15:50:00;27904;315.4;44
10.07.2016;16:00:00;26602;319.8;43
10.07.2016;16:10:00;25085;324.1;43
10.07.2016;16:20:00;23923;328.1;42
10.07.2016;16:30:00;22473;331.9;42
10.07.2016;16:40:00;21043;335.5;41
10.07.2016;16:50:00;19314;338.8;40
10.07.2016;17:00:00;17776;341.9;40
10.07.2016;17:10:00;16207;344.6;39
10.07.2016;17:20:00;14642;347.1;38
10.07.2016;17:30:00;13143;349.4;38
10.07.2016;17:40:00;11671;351.4;38
10.07.2016;17:50:00;10208;353.2;37
10.07.2016;18:00:00;8631;354.7;39
10.07.2016;18:10:00;7392;356.0;37
10.07.2016;18:20:00;6327;357.1;39
10.07.2016;18:30:00;5031;357.9;39
10.07.2016;18:40:00;3977;358.7;39
10.07.2016;18:50:00;3343;359.2;39
10.07.2016;19:00:00;2783;359.7;40
10.07.2016;19:10:00;2596;360.1;38
10.07.2016;19:20:00;2862;360.6;40
10.07.2016;19:30:00;3104;361.1;40
10.07.2016;19:40:00;2970;361.6;39
10.07.2016;19:50:00;2775;362.1;40
10.07.2016;20:00:00;2609;362.5;38
10.07.2016;20:10:00;2468;362.9;40
10.07.2016;20:20:00;2850;363.4;40
10.07.2016;20:30:00;2532;363.9;38
10.07.2016;20:40:00;1620;364.2;40
10.07.2016;20:50:00;760;364.3;40
10.07.2016;21:00:00;458;364.4;39
10.07.2016;21:10:00;306;364.5;39
10.07.2016;21:20:00;46;364.5;40
11.07.2016;05:30:00;5;0;32
11.07.2016;05:40:00;73;0;33
11.07.2016;05:50:00;409;0;34
11.07.2016;06:00:00;737;0.1;35
11.07.2016;06:10:00;1170;0.3;36
11.07.2016;06:20:00;1728;0.6;36
11.07.2016;06:30:00;2309;0.9;37
11.07.2016;06:40:00;2920;1.4;37
11.07.2016;06:50:00;3362;1.9;38
11.07.2016;07:00:00;3886;2.6;37
11.07.2016;07:10:00;5375;3.3;38
11.07.2016;07:20:00;8196;4.7;37
11.07.2016;07:30:00;13577;6.3;37
11.07.2016;07:40:00;10393;8.2;36
11.07.2016;07:50:00;18349;10.9;38
11.07.2016;08:00:00;19509;14.2;39
11.07.2016;08:10:00;21382;17.7;39
11.07.2016;08:20:00;23125;21.7;40
11.07.2016;08:30:00;26860;26.0;41
11.07.2016;08:40:00;28770;30.8;43
11.07.2016;08:50:00;29960;35.8;43
11.07.2016;09:00:00;32072;41.0;44
11.07.2016;09:10:00;32426;46.5;44
11.07.2016;09:20:00;29521;51.8;44
11.07.2016;09:30:00;19646;56.1;41
11.07.2016;09:40:00;24408;60.3;42
11.07.2016;09:50:00;27103;65.3;44
11.07.2016;10:00:00;36455;70.3;45
11.07.2016;10:10:00;36615;76.6;46
11.07.2016;10:20:00;37111;82.6;46
11.07.2016;10:30:00;34798;88.6;46
11.07.2016;10:40:00;38654;95.1;47
11.07.2016;10:50:00;39082;101.6;48
11.07.2016;11:00:00;41562;108.5;49
11.07.2016;11:10:00;30462;113.6;45
11.07.2016;11:20:00;39446;119.9;47
11.07.2016;11:30:00;37830;126.4;47
11.07.2016;11:40:00;37796;132.5;47
11.07.2016;11:50:00;37811;139.1;48
11.07.2016;12:00:00;27275;143.9;44
11.07.2016;12:10:00;35961;149.5;46
11.07.2016;12:20:00;37625;155.0;46
11.07.2016;12:30:00;27893;160.2;44
11.07.2016;12:40:00;36812;166.1;47
11.07.2016;12:50:00;25920;170.5;43
11.07.2016;13:00:00;25214;174.4;42
11.07.2016;13:10:00;32284;179.6;45
11.07.2016;13:20:00;23515;184.1;42
11.07.2016;13:30:00;21445;187.6;41
11.07.2016;13:40:00;30158;192.1;44
11.07.2016;13:50:00;28904;197.3;44
11.07.2016;14:00:00;33136;202.2;45
11.07.2016;14:10:00;26657;207.1;44
11.07.2016;14:20:00;30311;211.9;44
11.07.2016;14:30:00;19763;215.3;41
11.07.2016;14:40:00;18868;218.5;40
11.07.2016;14:50:00;18882;221.7;40
11.07.2016;15:00:00;17602;224.7;40
11.07.2016;15:10:00;17720;227.6;39
11.07.2016;15:20:00;10771;229.7;38
11.07.2016;15:30:00;13522;232.0;38
11.07.2016;15:40:00;10214;233.8;38
11.07.2016;15:50:00;4834;234.9;39
11.07.2016;16:00:00;5560;235.7;39
11.07.2016;16:10:00;6157;236.7;40
11.07.2016;16:20:00;4894;237.5;38
11.07.2016;16:30:00;7074;238.6;39
11.07.2016;16:40:00;10932;240.3;37
11.07.2016;16:50:00;13371;242.9;37
11.07.2016;17:00:00;7425;244.2;38
11.07.2016;17:10:00;9221;245.5;37
11.07.2016;17:20:00;10257;247.4;37
11.07.2016;17:30:00;4961;248.6;39
11.07.2016;17:40:00;4154;249.2;37
11.07.2016;17:50:00;5329;250.0;39
11.07.2016;18:00:00;7522;251.3;37
11.07.2016;18:20:00;10229;254.2;36
11.07.2016;18:30:00;8324;255.6;39
11.07.2016;18:40:00;2968;256.3;38
11.07.2016;18:50:00;2130;256.7;39
11.07.2016;19:00:00;2177;257.1;40
11.07.2016;19:10:00;3093;257.5;38
11.07.2016;19:30:00;3111;258.7;37
11.07.2016;19:40:00;3708;259.3;39
11.07.2016;19:50:00;4877;260.1;37
11.07.2016;20:00:00;3463;260.7;39
11.07.2016;20:10:00;3518;261.3;38
11.07.2016;20:20:00;2412;261.8;39
11.07.2016;20:30:00;1286;262.0;40
11.07.2016;20:40:00;1090;262.2;40
11.07.2016;20:50:00;595;262.3;38
11.07.2016;21:00:00;504;262.4;39
11.07.2016;21:10:00;211;262.5;40
11.07.2016;21:20:00;21;262.5;40
12.07.2016;06:05:00;196;0;34
12.07.2016;06:15:00;436;0;35
12.07.2016;06:25:00;462;0.1;35
12.07.2016;06:35:00;448;0.2;36
12.07.2016;06:45:00;464;0.3;36
12.07.2016;06:55:00;553;0.3;37
12.07.2016;07:05:00;742;0.5;37
12.07.2016;07:15:00;677;0.6;37
12.07.2016;07:25:00;1049;0.7;38
12.07.2016;07:35:00;704;0.9;38
12.07.2016;07:45:00;1635;1.1;39
12.07.2016;07:55:00;3407;1.5;37
12.07.2016;08:05:00;4060;2.2;37
12.07.2016;08:15:00;5514;3.0;37
12.07.2016;08:25:00;2842;3.6;37
12.07.2016;08:35:00;5799;4.4;37
12.07.2016;08:45:00;2082;4.9;38
12.07.2016;08:55:00;2729;5.4;38
12.07.2016;09:05:00;2218;5.7;39
12.07.2016;09:15:00;2959;6.2;37
12.07.2016;09:25:00;5178;7.0;38
12.07.2016;09:35:00;10798;8.6;35
12.07.2016;09:45:00;15748;10.8;37
12.07.2016;09:55:00;13266;13.6;36
12.07.2016;10:05:00;11158;15.4;38
12.07.2016;10:15:00;14110;17.6;35
12.07.2016;10:25:00;20264;20.5;37
12.07.2016;10:35:00;29177;24.9;42
12.07.2016;10:45:00;15468;28.0;38
12.07.2016;10:55:00;8943;29.9;36
12.07.2016;11:05:00;7747;31.2;38
12.07.2016;11:15:00;9039;33.0;36
12.07.2016;11:25:00;4381;33.8;38
12.07.2016;11:35:00;6465;34.8;36
12.07.2016;11:45:00;6703;35.9;38
12.07.2016;11:55:00;3804;36.7;38
12.07.2016;12:05:00;4395;37.5;38
12.07.2016;12:15:00;3406;38.1;38
12.07.2016;12:25:00;4001;38.7;39
12.07.2016;12:35:00;4836;39.5;37
12.07.2016;12:45:00;6602;40.5;38
12.07.2016;12:55:00;5636;41.5;38
12.07.2016;13:05:00;8744;42.8;36
12.07.2016;13:15:00;8702;44.3;38
12.07.2016;13:25:00;8528;45.7;37
12.07.2016;13:35:00;8908;47.2;36
12.07.2016;13:45:00;7347;48.5;37
12.07.2016;13:55:00;7098;49.7;38
12.07.2016;14:05:00;7161;50.9;37
12.07.2016;14:15:00;6497;52.0;36
12.07.2016;14:25:00;7591;53.2;38
12.07.2016;14:35:00;8514;54.6;37
12.07.2016;14:45:00;9317;56.1;36
12.07.2016;14:55:00;9765;57.7;37
12.07.2016;15:05:00;7975;59.1;38
12.07.2016;15:15:00;8375;60.6;36
12.07.2016;15:25:00;5783;61.6;38
12.07.2016;15:35:00;4976;62.5;38
12.07.2016;15:45:00;5203;63.3;38
12.07.2016;15:55:00;7324;64.4;38
12.07.2016;16:05:00;7218;65.7;36
12.07.2016;16:15:00;9623;67.2;36
12.07.2016;16:25:00;5059;68.2;38
12.07.2016;16:35:00;3513;68.7;39
12.07.2016;16:45:00;2038;69.1;38
12.07.2016;16:55:00;2133;69.4;39
12.07.2016;17:05:00;2519;69.9;39
12.07.2016;17:15:00;2571;70.3;36
12.07.2016;17:25:00;2603;70.7;38
12.07.2016;17:35:00;2801;71.1;39
12.07.2016;17:45:00;3300;71.7;37
12.07.2016;17:55:00;3624;72.3;39
12.07.2016;18:05:00;3511;72.8;37
12.07.2016;18:15:00;3810;73.5;38
12.07.2016;18:25:00;3136;74.0;38
12.07.2016;18:35:00;2591;74.5;38
12.07.2016;18:45:00;3672;75.0;39
12.07.2016;18:55:00;4746;75.7;36
12.07.2016;19:05:00;3421;76.4;38
12.07.2016;19:15:00;2376;76.8;38
12.07.2016;19:25:00;1865;77.1;38
12.07.2016;19:35:00;1862;77.5;39
12.07.2016;19:45:00;2078;77.8;39
12.07.2016;19:55:00;1986;78.1;37
12.07.2016;20:05:00;1091;78.4;39
12.07.2016;20:15:00;769;78.5;39
12.07.2016;20:25:00;769;78.6;39
12.07.2016;20:35:00;893;78.8;39
12.07.2016;20:45:00;458;78.9;37
12.07.2016;20:55:00;152;78.9;39
12.07.2016;21:05:00;4;78.9;38
13.07.2016;05:55:00;269;0;32
13.07.2016;06:05:00;598;0.1;34
13.07.2016;06:15:00;788;0.2;34
13.07.2016;06:25:00;834;0.3;35
13.07.2016;06:35:00;1290;0.5;35
13.07.2016;06:45:00;2055;0.8;36
13.07.2016;06:55:00;3119;1.3;36
13.07.2016;07:05:00;3288;1.9;38
13.07.2016;07:15:00;3366;2.4;36
13.07.2016;07:25:00;3272;3.0;36
13.07.2016;07:35:00;4050;3.6;38
13.07.2016;07:45:00;5668;4.5;35
13.07.2016;07:55:00;6387;5.6;38
13.07.2016;08:05:00;7875;6.8;38
13.07.2016;08:15:00;11770;8.9;35
13.07.2016;08:25:00;17792;11.3;38
13.07.2016;08:35:00;14797;14.4;36
13.07.2016;08:45:00;11720;16.3;38
13.07.2016;08:55:00;17849;18.8;36
13.07.2016;09:05:00;15233;21.5;35
13.07.2016;09:15:00;15267;24.0;35
13.07.2016;09:25:00;12076;26.4;35
13.07.2016;09:35:00;8411;27.9;35
13.07.2016;09:45:00;8180;29.2;38
13.07.2016;09:55:00;11084;31.0;37
13.07.2016;10:05:00;9791;32.7;35
13.07.2016;10:15:00;8770;34.3;35
13.07.2016;10:25:00;6237;35.5;39
13.07.2016;10:35:00;5898;36.5;36
13.07.2016;10:45:00;4229;37.3;39
13.07.2016;10:55:00;3218;37.9;37
13.07.2016;11:05:00;4104;38.6;38
13.07.2016;11:15:00;6939;39.7;36
13.07.2016;11:25:00;7338;40.8;38
13.07.2016;11:35:00;6924;42.1;37
13.07.2016;11:45:00;11131;43.7;35
13.07.2016;11:55:00;13262;45.9;36
13.07.2016;12:05:00;14412;48.2;36
13.07.2016;12:15:00;13504;50.6;35
13.07.2016;12:25:00;13653;52.9;38
13.07.2016;12:35:00;7845;54.6;35
13.07.2016;12:45:00;5376;55.5;38
13.07.2016;12:55:00;10367;56.8;37
13.07.2016;13:05:00;8509;58.5;35
13.07.2016;13:15:00;6334;59.4;38
13.07.2016;13:25:00;10125;61.0;36
13.07.2016;13:35:00;14603;63.4;36
13.07.2016;13:45:00;16154;66.0;35
13.07.2016;13:55:00;15554;68.6;35
13.07.2016;14:05:00;26639;72.4;40
13.07.2016;14:15:00;10068;74.9;35
13.07.2016;14:25:00;3110;75.6;37
13.07.2016;14:35:00;9912;77.0;36
13.07.2016;14:45:00;13369;79.1;37
13.07.2016;14:55:00;15180;81.6;35
13.07.2016;15:05:00;10207;83.5;38
13.07.2016;15:15:00;6813;84.8;37
13.07.2016;15:25:00;9889;86.2;35
13.07.2016;15:35:00;12830;88.2;37
13.07.2016;15:45:00;10538;90.1;38
13.07.2016;15:55:00;6722;91.4;36
13.07.2016;16:05:00;6253;92.4;38
13.07.2016;16:15:00;5226;93.3;37
13.07.2016;16:25:00;5002;94.2;38
13.07.2016;16:35:00;4728;95.0;37
13.07.2016;16:45:00;4349;95.7;38
13.07.2016;16:55:00;4065;96.4;37
13.07.2016;17:05:00;3332;97.0;38
13.07.2016;17:15:00;2395;97.5;36
13.07.2016;17:25:00;2003;97.8;38
14.07.2016;05:55:00;7;0;31
14.07.2016;06:05:00;56;0;31
14.07.2016;06:15:00;208;0;32
14.07.2016;06:25:00;247;0;33
14.07.2016;06:35:00;322;0.1;34
14.07.2016;06:45:00;1127;0.2;34
14.07.2016;06:55:00;2314;0.6;35
14.07.2016;07:05:00;1551;0.9;35
14.07.2016;07:15:00;1507;1.1;35
14.07.2016;07:25:00;1723;1.4;36
14.07.2016;07:35:00;1650;1.7;37
14.07.2016;07:45:00;2681;2.1;38
14.07.2016;07:55:00;2128;2.4;39
14.07.2016;08:05:00;1873;2.8;38
14.07.2016;08:15:00;2960;3.2;36
14.07.2016;08:25:00;4978;3.9;38
14.07.2016;08:35:00;7897;5.1;36
14.07.2016;08:45:00;8876;6.5;35
14.07.2016;08:55:00;8522;8.0;37
14.07.2016;09:05:00;9687;9.6;38
14.07.2016;09:15:00;9858;11.2;37
14.07.2016;09:25:00;11271;13.0;36
14.07.2016;09:35:00;14181;15.2;35
14.07.2016;09:45:00;11540;17.3;38
14.07.2016;09:55:00;13464;19.4;38
14.07.2016;10:05:00;9693;21.3;36
14.07.2016;10:15:00;7229;22.5;35
14.07.2016;10:25:00;6397;23.5;38
14.07.2016;10:35:00;6995;24.7;35
14.07.2016;10:45:00;10867;26.2;37
14.07.2016;10:55:00;19433;29.2;36
14.07.2016;11:05:00;17671;32.2;36
14.07.2016;11:15:00;18537;35.1;35
14.07.2016;11:25:00;29045;39.6;41
14.07.2016;11:35:00;18267;43.6;38
14.07.2016;11:45:00;10002;45.5;37
14.07.2016;11:55:00;10351;47.2;36
14.07.2016;12:05:00;19988;49.8;37
14.07.2016;12:15:00;19225;55.0;39
14.07.2016;12:25:00;5042;56.3;37
14.07.2016;12:35:00;4835;57.0;38
14.07.2016;12:45:00;11955;58.5;37
14.07.2016;12:55:00;19802;61.5;37
14.07.2016;13:05:00;9602;63.4;37
14.07.2016;13:15:00;5057;64.3;38
14.07.2016;13:25:00;4950;65.1;37
14.07.2016;13:35:00;6491;66.1;37
14.07.2016;13:45:00;12790;67.9;38
14.07.2016;13:55:00;17085;70.5;35
14.07.2016;14:05:00;19575;73.5;36
14.07.2016;14:15:00;24800;77.6;40
14.07.2016;14:25:00;23265;82.0;40
14.07.2016;14:35:00;24185;85.8;39
14.07.2016;14:45:00;23629;89.6;39
14.07.2016;14:55:00;32522;95.1;43
14.07.2016;15:05:00;15628;98.0;36
14.07.2016;15:15:00;38237;103.0;43
14.07.2016;15:25:00;33065;109.6;45
14.07.2016;15:35:00;22977;113.1;39
14.07.2016;15:45:00;24248;117.8;41
14.07.2016;15:55:00;16490;120.7;37
14.07.2016;16:05:00;30141;124.8;41
14.07.2016;16:15:00;26614;129.9;41
14.07.2016;16:25:00;18803;133.4;38
14.07.2016;16:35:00;17191;136.3;36
14.07.2016;16:45:00;21268;139.7;38
14.07.2016;16:55:00;19079;142.9;37
14.07.2016;17:05:00;15765;145.7;36
14.07.2016;17:15:00;13251;148.1;36
14.07.2016;17:25:00;11077;149.9;36
14.07.2016;17:35:00;10817;151.8;36
14.07.2016;17:45:00;9459;153.3;38
14.07.2016;17:55:00;11444;155.2;38
14.07.2016;18:05:00;9586;156.8;37
14.07.2016;18:15:00;5812;157.9;36
14.07.2016;18:25:00;4925;158.8;38
14.07.2016;18:35:00;4224;159.5;36
14.07.2016;18:45:00;4347;160.2;38
14.07.2016;18:55:00;3436;160.8;36
14.07.2016;19:05:00;2898;161.3;38
14.07.2016;19:15:00;5671;162.1;38
14.07.2016;19:25:00;5938;163.1;37
14.07.2016;19:35:00;5417;164.0;36
14.07.2016;19:45:00;4285;164.8;37
14.07.2016;19:55:00;3326;165.4;38
14.07.2016;20:05:00;2470;165.8;37
14.07.2016;20:15:00;2575;166.3;38
14.07.2016;20:25:00;1746;166.6;39
14.07.2016;20:35:00;490;166.8;39
14.07.2016;20:45:00;249;166.8;39
14.07.2016;20:55:00;245;166.8;36
14.07.2016;21:05:00;224;166.9;38
14.07.2016;21:15:00;151;166.9;38
14.07.2016;21:25:00;7;166.9;38
15.07.2016;05:55:00;0;0;31
15.07.2016;06:05:00;0;0;31
15.07.2016;06:15:00;255;0;32
15.07.2016;06:25:00;381;0;33
15.07.2016;06:35:00;678;0.1;33
15.07.2016;06:45:00;846;0.3;34
15.07.2016;06:55:00;904;0.4;34
15.07.2016;07:05:00;1757;0.7;35
15.07.2016;07:15:00;2079;1.0;35
15.07.2016;07:25:00;3687;1.5;36
15.07.2016;07:35:00;5296;2.3;38
15.07.2016;07:45:00;6137;3.4;36
15.07.2016;07:55:00;6052;4.3;38
15.07.2016;08:05:00;7776;5.6;37
15.07.2016;08:15:00;7787;6.9;35
15.07.2016;08:25:00;6324;8.0;38
15.07.2016;08:35:00;5566;9.0;36
15.07.2016;08:45:00;8045;10.1;37
15.07.2016;08:55:00;12638;12.0;38
15.07.2016;09:05:00;16589;14.9;35
15.07.2016;11:45:00;44440;82.5;47
15.07.2016;11:55:00;49909;89.8;50
15.07.2016;12:05:00;11627;93.2;38
15.07.2016;12:15:00;7662;94.7;40
15.07.2016;12:25:00;4477;95.5;39
15.07.2016;12:35:00;6039;96.4;40
15.07.2016;12:45:00;8567;97.8;39
15.07.2016;12:55:00;8212;99.1;38
15.07.2016;13:05:00;12200;100.9;36
15.07.2016;13:15:00;19355;103.8;38
15.07.2016;13:25:00;33081;108.3;42
15.07.2016;13:35:00;42120;115.6;47
15.07.2016;13:45:00;43036;123.1;47
15.07.2016;13:55:00;43318;130.5;48
15.07.2016;14:05:00;43588;137.7;48
15.07.2016;14:15:00;34437;144.3;45
15.07.2016;14:25:00;33695;150.8;45
15.07.2016;14:35:00;14548;153.6;40
15.07.2016;14:45:00;15461;156.1;39
15.07.2016;14:55:00;20785;159.2;38
15.07.2016;15:05:00;22635;163.1;40
15.07.2016;15:15:00;12400;165.4;37
15.07.2016;15:25:00;10027;167.2;37
15.07.2016;15:35:00;10889;168.9;38
15.07.2016;15:45:00;13217;171.0;38
15.07.2016;15:55:00;15349;173.4;36
15.07.2016;16:05:00;18907;176.6;37
15.07.2016;16:15:00;16708;179.5;36
15.07.2016;16:25:00;21080;182.9;37
15.07.2016;16:35:00;12125;185.1;37
15.07.2016;16:45:00;10171;186.9;36
15.07.2016;16:55:00;8362;188.3;36
15.07.2016;17:05:00;9949;189.9;38
15.07.2016;17:15:00;10440;191.7;38
15.07.2016;17:25:00;12311;193.7;37
15.07.2016;17:35:00;12435;195.7;35
15.07.2016;17:45:00;17155;198.4;36
15.07.2016;17:55:00;7257;200.0;37
15.07.2016;18:05:00;4387;200.8;38
15.07.2016;18:15:00;3336;201.4;37
15.07.2016;18:25:00;3597;202.0;38
15.07.2016;18:35:00;3279;202.6;36
15.07.2016;18:45:00;3899;203.2;37
15.07.2016;18:55:00;5500;204.0;37
15.07.2016;19:05:00;4883;204.9;37
15.07.2016;19:15:00;3390;205.5;39
15.07.2016;19:25:00;3852;206.1;37
15.07.2016;19:35:00;4263;206.8;38
15.07.2016;19:45:00;3281;207.4;36
15.07.2016;19:55:00;3442;208.0;38
15.07.2016;20:05:00;3505;208.6;38
15.07.2016;20:15:00;2881;209.1;37
15.07.2016;20:25:00;2303;209.5;38
15.07.2016;20:35:00;1495;209.8;39
15.07.2016;20:45:00;683;209.9;39
15.07.2016;20:55:00;511;210.0;39
15.07.2016;21:05:00;257;210.1;36
15.07.2016;21:15:00;46;210.1;38
15.07.2016;21:25:00;4;210.1;37
16.07.2016;05:35:00;0;0;29
16.07.2016;05:45:00;15;0;30
16.07.2016;05:55:00;59;0;31
16.07.2016;06:05:00;274;0;32
16.07.2016;06:15:00;458;0.1;32
16.07.2016;06:25:00;794;0.2;33
16.07.2016;06:35:00;1235;0.4;33
16.07.2016;06:45:00;1987;0.7;34
16.07.2016;06:55:00;2542;1.1;34
16.07.2016;07:05:00;2981;1.5;36
16.07.2016;07:15:00;3446;2.1;37
16.07.2016;07:25:00;5231;2.9;38
16.07.2016;07:35:00;9176;4.2;38
16.07.2016;07:45:00;5964;5.4;35
16.07.2016;07:55:00;7349;6.6;37
16.07.2016;08:05:00;9552;8.0;38
16.07.2016;08:15:00;10644;9.7;37
16.07.2016;08:25:00;11737;11.7;36
16.07.2016;08:35:00;15943;13.8;37
16.07.2016;08:45:00;24663;18.0;39
16.07.2016;08:55:00;29864;23.2;41
16.07.2016;09:05:00;14633;25.8;36
16.07.2016;09:15:00;17563;28.7;36
16.07.2016;09:25:00;24483;32.4;38
16.07.2016;09:35:00;40072;38.0;44
16.07.2016;09:45:00;40174;44.6;45
16.07.2016;09:55:00;39157;51.2;45
16.07.2016;10:05:00;40690;57.9;46
16.07.2016;10:15:00;43605;65.1;47
16.07.2016;10:25:00;42820;72.2;47
16.07.2016;10:35:00;45117;79.6;48
16.07.2016;10:45:00;26925;85.6;42
16.07.2016;10:55:00;34870;91.4;45
16.07.2016;11:05:00;30042;96.2;41
16.07.2016;11:15:00;17416;101.4;39
16.07.2016;11:25:00;22720;105.9;40
16.07.2016;11:35:00;49306;113.8;50
16.07.2016;11:45:00;48470;122.0;50
16.07.2016;11:55:00;48609;130.1;50
16.07.2016;12:05:00;46608;138.0;49
16.07.2016;12:15:00;40206;145.5;49
16.07.2016;12:25:00;21119;150.1;42
16.07.2016;12:35:00;22750;154.7;41
16.07.2016;12:45:00;24002;159.5;41
16.07.2016;12:55:00;24306;163.0;39
16.07.2016;13:05:00;37384;169.2;46
16.07.2016;13:15:00;35135;174.4;45
16.07.2016;13:25:00;48505;181.9;50
16.07.2016;13:35:00;46139;189.6;49
16.07.2016;13:45:00;24899;195.6;43
16.07.2016;13:55:00;44024;200.4;45
16.07.2016;14:05:00;28107;206.2;42
16.07.2016;14:15:00;24993;209.5;41
16.07.2016;14:25:00;41097;216.5;46
16.07.2016;14:35:00;40495;223.4;47
16.07.2016;14:45:00;40322;229.8;46
16.07.2016;14:55:00;41037;236.6;47
16.07.2016;15:05:00;15837;240.2;39
16.07.2016;15:15:00;13572;243.6;39
16.07.2016;15:25:00;37064;247.9;43
16.07.2016;15:35:00;34676;253.6;44
16.07.2016;15:45:00;31835;259.0;43
16.07.2016;15:55:00;30540;264.1;43
16.07.2016;16:05:00;28075;268.8;42
16.07.2016;16:15:00;26181;273.3;41
16.07.2016;16:25:00;24360;277.4;40
16.07.2016;16:35:00;23633;281.3;40
16.07.2016;16:45:00;8702;284.0;37
16.07.2016;16:55:00;20344;287.0;39
16.07.2016;17:05:00;18922;290.1;38
16.07.2016;17:15:00;16961;293.0;37
16.07.2016;17:25:00;15597;295.6;36
16.07.2016;17:35:00;12226;297.8;37
16.07.2016;17:45:00;12067;299.7;37
16.07.2016;17:55:00;9743;301.4;36
16.07.2016;18:05:00;8120;302.9;36
16.07.2016;18:15:00;6691;304.0;38
16.07.2016;18:25:00;5516;305.0;37
16.07.2016;18:35:00;4379;305.8;38
16.07.2016;18:45:00;3565;306.4;38
16.07.2016;18:55:00;2970;306.9;39
16.07.2016;19:05:00;2681;307.4;36
16.07.2016;19:15:00;2522;307.8;38
16.07.2016;19:25:00;2435;308.2;39
16.07.2016;19:35:00;2193;308.6;37
16.07.2016;19:45:00;2012;308.9;38
16.07.2016;19:55:00;1856;309.3;39
16.07.2016;20:05:00;1707;309.6;39
16.07.2016;20:15:00;1537;309.8;37
16.07.2016;20:25:00;1303;310.0;38
16.07.2016;20:35:00;923;310.2;39
16.07.2016;20:45:00;725;310.3;39
16.07.2016;20:55:00;493;310.4;39
16.07.2016;21:05:00;309;310.5;39
16.07.2016;21:15:00;146;310.5;37
16.07.2016;21:25:00;9;310.5;38
17.07.2016;05:35:00;6;0;30
17.07.2016;05:45:00;92;0;31
17.07.2016;05:55:00;263;0;32
17.07.2016;06:05:00;488;0.1;33
17.07.2016;06:15:00;761;0.2;33
17.07.2016;06:25:00;981;0.3;34
17.07.2016;06:35:00;1197;0.5;34
17.07.2016;06:45:00;5245;1.1;34
17.07.2016;06:55:00;8879;2.5;38
17.07.2016;07:05:00;10536;4.2;38
17.07.2016;07:15:00;12567;6.2;38
17.07.2016;07:25:00;16306;8.7;36
17.07.2016;07:35:00;20356;11.9;37
17.07.2016;07:45:00;21989;15.5;37
17.07.2016;07:55:00;23671;19.4;38
17.07.2016;08:05:00;25371;23.6;40
17.07.2016;08:15:00;27099;28.0;40
17.07.2016;08:25:00;28708;32.7;41
17.07.2016;08:35:00;30429;37.7;41
17.07.2016;08:45:00;32110;43.0;42
17.07.2016;08:55:00;33878;48.6;43
17.07.2016;09:05:00;35383;54.4;43
17.07.2016;09:15:00;36592;60.4;44
17.07.2016;09:25:00;37273;66.6;44
17.07.2016;09:35:00;38103;72.9;45
17.07.2016;09:45:00;38931;79.4;45
17.07.2016;09:55:00;39921;86.0;46
17.07.2016;10:05:00;40579;92.7;46
17.07.2016;10:15:00;41250;99.6;46
17.07.2016;10:25:00;41575;106.5;47
17.07.2016;10:35:00;41978;113.5;47
17.07.2016;10:45:00;42204;120.5;47
17.07.2016;10:55:00;42697;127.6;47
17.07.2016;11:05:00;43543;134.8;48
17.07.2016;11:15:00;43583;142.1;48
17.07.2016;11:25:00;43534;149.3;48
17.07.2016;11:35:00;43917;156.6;48
17.07.2016;11:45:00;44256;164.0;48
17.07.2016;11:55:00;44586;171.4;49
17.07.2016;12:05:00;44456;178.8;49
17.07.2016;12:15:00;44613;186.2;49
17.07.2016;12:25:00;44531;193.6;49
17.07.2016;12:35:00;44574;201.1;49
17.07.2016;12:45:00;44482;208.5;49
17.07.2016;12:55:00;44361;215.9;49
17.07.2016;13:05:00;44077;223.2;49
17.07.2016;13:15:00;43424;230.5;49
17.07.2016;13:25:00;42989;237.7;48
17.07.2016;13:35:00;42290;244.7;48
17.07.2016;13:45:00;41832;251.7;48
17.07.2016;13:55:00;41031;258.6;48
17.07.2016;14:05:00;40461;265.3;47
17.07.2016;14:15:00;39513;272.0;47
17.07.2016;14:25:00;38899;278.5;47
17.07.2016;14:35:00;38028;284.9;47
17.07.2016;14:45:00;36912;291.1;46
17.07.2016;14:55:00;35807;297.1;46
17.07.2016;15:05:00;34724;302.9;45
17.07.2016;15:15:00;33399;308.5;45
17.07.2016;15:25:00;32199;314.0;44
17.07.2016;15:35:00;31120;319.2;44
17.07.2016;15:45:00;29710;324.2;43
17.07.2016;15:55:00;28444;329.0;43
17.07.2016;16:05:00;27000;333.6;42
17.07.2016;16:15:00;25496;337.9;42
17.07.2016;16:25:00;23915;341.9;41
17.07.2016;16:35:00;22452;345.8;40
17.07.2016;16:45:00;20901;349.3;40
17.07.2016;16:55:00;19234;352.6;39
17.07.2016;17:05:00;17500;355.6;38
17.07.2016;17:15:00;15751;358.3;37
17.07.2016;17:25:00;14007;360.7;37
17.07.2016;17:35:00;12224;362.8;37
17.07.2016;17:45:00;10471;364.6;37
17.07.2016;17:55:00;8782;366.1;38
17.07.2016;18:05:00;7159;367.4;38
17.07.2016;18:15:00;5643;368.4;37
17.07.2016;18:25:00;4327;369.2;39
17.07.2016;18:35:00;3254;369.8;37
17.07.2016;18:45:00;2487;370.2;39
17.07.2016;18:55:00;2079;370.6;39
17.07.2016;19:05:00;1875;370.9;38
17.07.2016;19:15:00;1815;371.2;39
17.07.2016;19:25:00;1766;371.5;39
17.07.2016;19:35:00;1660;371.8;39
17.07.2016;19:45:00;1556;372.1;37
17.07.2016;19:55:00;1481;372.3;39
17.07.2016;20:05:00;1378;372.5;39
17.07.2016;20:15:00;1175;372.7;39
17.07.2016;20:25:00;995;372.9;38
17.07.2016;20:35:00;800;373.1;38
17.07.2016;20:45:00;585;373.2;39
17.07.2016;20:55:00;433;373.2;39
17.07.2016;21:05:00;292;373.3;39
17.07.2016;21:15:00;158;373.3;39
17.07.2016;21:25:00;0;373.3;37
17.07.2016;21:35:00;0;373.3;38
18.07.2016;05:35:00;4;0;30
18.07.2016;05:45:00;33;0;31
18.07.2016;05:55:00;262;0;32
18.07.2016;06:05:00;472;0.1;33
18.07.2016;06:15:00;674;0.2;34
18.07.2016;06:25:00;870;0.3;34
18.07.2016;06:35:00;1050;0.5;35
18.07.2016;06:45:00;4193;0.9;35
18.07.2016;06:55:00;8660;2.3;38
18.07.2016;07:05:00;10226;3.9;38
18.07.2016;07:15:00;12207;5.8;37
18.07.2016;07:25:00;15450;8.2;35
18.07.2016;07:35:00;19549;11.4;37
18.07.2016;07:45:00;21120;14.8;37
18.07.2016;07:55:00;22892;18.6;38
18.07.2016;08:05:00;24620;22.6;40
18.07.2016;08:15:00;26323;26.9;40
18.07.2016;08:25:00;27913;31.5;41
18.07.2016;08:35:00;29385;36.3;42
18.07.2016;08:45:00;30977;41.4;42
18.07.2016;08:55:00;32480;46.8;43
18.07.2016;09:05:00;34068;52.4;44
18.07.2016;09:15:00;35214;58.2;44
18.07.2016;09:25:00;36043;64.2;44
18.07.2016;09:35:00;37013;70.3;45
18.07.2016;09:45:00;38202;76.6;46
18.07.2016;09:55:00;39147;83.1;46
18.07.2016;10:05:00;39320;89.6;46
18.07.2016;10:15:00;39682;96.2;47
18.07.2016;10:25:00;40461;102.9;47
18.07.2016;10:35:00;41254;109.8;47
18.07.2016;10:45:00;41726;116.7;48
18.07.2016;10:55:00;42134;123.7;48
18.07.2016;11:05:00;42374;130.7;48
18.07.2016;11:15:00;42685;137.8;48
18.07.2016;11:25:00;42683;145.0;48
18.07.2016;11:35:00;42530;152.1;48
18.07.2016;11:45:00;42642;159.1;48
18.07.2016;11:55:00;42982;166.3;49
18.07.2016;12:05:00;43219;173.5;49
18.07.2016;12:15:00;42924;180.7;49
18.07.2016;12:25:00;42648;187.8;49
18.07.2016;12:35:00;43201;194.9;48
18.07.2016;12:45:00;42745;202.1;49
18.07.2016;12:55:00;42660;209.2;49
18.07.2016;13:05:00;42477;216.3;49
18.07.2016;13:15:00;42147;223.4;49
18.07.2016;13:25:00;41317;230.3;48
18.07.2016;13:35:00;40955;237.1;48
18.07.2016;13:45:00;41147;243.9;48
18.07.2016;13:55:00;39839;250.6;48
18.07.2016;14:05:00;39026;257.2;47
18.07.2016;14:15:00;38741;263.7;47
18.07.2016;14:25:00;37537;270.0;47
18.07.2016;14:35:00;36678;276.1;46
18.07.2016;14:45:00;35384;282.0;46
18.07.2016;14:55:00;34869;287.9;46
18.07.2016;15:05:00;33620;293.5;45
18.07.2016;15:15:00;32226;299.0;45
18.07.2016;15:25:00;31214;304.2;44
18.07.2016;15:35:00;30125;309.3;44
18.07.2016;15:45:00;28935;314.1;43
18.07.2016;15:55:00;27585;318.8;43
18.07.2016;16:05:00;26061;323.2;42
18.07.2016;16:15:00;25067;327.4;42
18.07.2016;16:25:00;23548;331.4;41
18.07.2016;16:35:00;22017;335.2;41
18.07.2016;16:45:00;20004;338.6;40
18.07.2016;16:55:00;15431;341.6;38
18.07.2016;17:05:00;13108;343.6;38
18.07.2016;17:15:00;16576;346.0;39
18.07.2016;17:25:00;14446;348.5;37
18.07.2016;17:35:00;12395;350.7;37
18.07.2016;17:45:00;10690;352.5;38
18.07.2016;17:55:00;8945;354.1;37
18.07.2016;18:05:00;8087;355.5;37
18.07.2016;18:15:00;8431;356.9;38
18.07.2016;18:25:00;8381;358.3;38
18.07.2016;18:35:00;8328;359.7;36
18.07.2016;18:45:00;7462;360.9;38
18.07.2016;18:55:00;6938;362.1;38
18.07.2016;19:05:00;7439;363.4;36
18.07.2016;19:15:00;4845;364.3;39
18.07.2016;19:25:00;2995;364.8;37
18.07.2016;19:35:00;2106;365.2;39
18.07.2016;19:45:00;1808;365.5;39
18.07.2016;19:55:00;1597;365.8;38
18.07.2016;20:05:00;1484;366.1;39
18.07.2016;20:15:00;1287;366.3;39
18.07.2016;20:25:00;1073;366.5;39
18.07.2016;20:35:00;804;366.6;40
18.07.2016;20:45:00;549;366.7;38
18.07.2016;20:55:00;329;366.8;39
18.07.2016;21:05:00;175;366.8;39
18.07.2016;21:15:00;11;366.8;39
18.07.2016;21:25:00;6;366.8;39
19.07.2016;05:35:00;5;0;30
19.07.2016;05:45:00;56;0;32
19.07.2016;05:55:00;249;0;33
19.07.2016;06:05:00;452;0.1;34
19.07.2016;06:15:00;669;0.2;34
19.07.2016;06:25:00;881;0.3;35
19.07.2016;06:35:00;1081;0.5;35
19.07.2016;06:45:00;3145;0.8;36
19.07.2016;06:55:00;8091;2.1;38
19.07.2016;07:05:00;9630;3.6;38
19.07.2016;07:15:00;11522;5.4;37
19.07.2016;07:25:00;14479;7.7;35
19.07.2016;07:35:00;18959;10.7;35
19.07.2016;07:45:00;20711;14.1;37
19.07.2016;07:55:00;22422;17.7;38
19.07.2016;08:05:00;24157;21.7;40
19.07.2016;08:15:00;26008;26.0;40
19.07.2016;08:25:00;27608;30.5;41
19.07.2016;08:35:00;29125;35.3;42
19.07.2016;08:45:00;30744;40.3;42
19.07.2016;08:55:00;32288;45.6;43
19.07.2016;09:05:00;33841;51.2;44
19.07.2016;09:15:00;35121;57.0;44
19.07.2016;09:25:00;35995;63.0;45
19.07.2016;09:35:00;36934;69.1;45
19.07.2016;09:45:00;37791;75.4;46
19.07.2016;09:55:00;38481;81.7;46
19.07.2016;10:05:00;38832;88.2;46
19.07.2016;10:15:00;39240;94.7;47
19.07.2016;10:25:00;39718;101.3;47
19.07.2016;10:35:00;40274;108.0;47
19.07.2016;10:45:00;40707;114.8;47
19.07.2016;10:55:00;40989;121.6;48
19.07.2016;11:05:00;41482;128.5;48
19.07.2016;11:15:00;41783;135.4;48
19.07.2016;11:25:00;42036;142.4;48
19.07.2016;11:35:00;42031;149.4;48
19.07.2016;11:45:00;42721;156.5;49
19.07.2016;11:55:00;42520;163.6;49
19.07.2016;12:05:00;42687;170.7;49
19.07.2016;12:15:00;42662;177.8;49
19.07.2016;12:25:00;43037;185.0;49
19.07.2016;12:35:00;42902;192.1;49
19.07.2016;12:45:00;42977;199.3;49
19.07.2016;12:55:00;42471;206.4;49
19.07.2016;13:05:00;42290;213.5;49
19.07.2016;13:15:00;42067;220.4;49
19.07.2016;13:25:00;41740;227.4;49
19.07.2016;13:35:00;41191;234.3;49
19.07.2016;13:45:00;40763;241.1;48
19.07.2016;13:55:00;40074;247.8;48
19.07.2016;14:05:00;39143;254.4;48
19.07.2016;14:15:00;38568;260.8;47
19.07.2016;14:25:00;37798;267.1;47
19.07.2016;14:35:00;36874;273.3;47
19.07.2016;14:45:00;35788;279.3;46
19.07.2016;14:55:00;34894;285.2;46
19.07.2016;15:05:00;33787;290.9;46
19.07.2016;15:15:00;32601;296.4;45
19.07.2016;15:25:00;31510;301.7;45
19.07.2016;15:35:00;30224;306.8;44
19.07.2016;15:45:00;29060;311.6;44
19.07.2016;15:55:00;27690;316.3;43
19.07.2016;16:05:00;26300;320.8;43
19.07.2016;16:15:00;24943;325.0;42
19.07.2016;16:25:00;23330;328.9;41
19.07.2016;16:35:00;21841;332.6;41
19.07.2016;16:45:00;20235;336.1;40
19.07.2016;16:55:00;18615;339.3;40
19.07.2016;17:05:00;17008;342.2;39
19.07.2016;17:15:00;15296;344.8;38
19.07.2016;17:25:00;13592;347.1;38
19.07.2016;17:35:00;11854;349.2;37
19.07.2016;17:45:00;10161;351.0;38
19.07.2016;17:55:00;8482;352.4;37
19.07.2016;18:05:00;6897;353.7;38
19.07.2016;18:15:00;5425;354.6;39
19.07.2016;18:25:00;4089;355.4;38
19.07.2016;18:35:00;3068;355.9;39
19.07.2016;18:45:00;2340;356.3;40
19.07.2016;18:55:00;1938;356.7;38
19.07.2016;19:05:00;1736;357.0;40
19.07.2016;19:15:00;1661;357.2;40
19.07.2016;19:25:00;1585;357.5;38
19.07.2016;19:35:00;1472;357.8;39
19.07.2016;19:45:00;1268;358.0;40
19.07.2016;19:55:00;1195;358.2;40
19.07.2016;20:05:00;1104;358.4;38
19.07.2016;20:15:00;940;358.5;39
19.07.2016;20:25:00;803;358.7;40
19.07.2016;20:35:00;610;358.8;40
19.07.2016;20:45:00;494;358.9;40
19.07.2016;20:55:00;356;358.9;38
19.07.2016;21:05:00;229;359.0;39
19.07.2016;21:15:00;92;359.0;40
19.07.2016;21:25:00;10;359.0;39
20.07.2016;05:40:00;14;0;32
20.07.2016;05:50:00;0;0;32
20.07.2016;06:00:00;327;0;33
20.07.2016;06:10:00;527;0.1;34
20.07.2016;06:20:00;714;0.2;35
20.07.2016;06:30:00;888;0.3;35
20.07.2016;06:40:00;1049;0.5;35
20.07.2016;06:50:00;7300;1.3;36
20.07.2016;07:00:00;9590;2.8;35
20.07.2016;07:10:00;11168;4.6;36
20.07.2016;07:20:00;13214;6.7;37
20.07.2016;07:30:00;17408;9.4;35
20.07.2016;07:40:00;20443;12.7;37
20.07.2016;07:50:00;22109;16.3;39
20.07.2016;08:00:00;23798;20.2;40
20.07.2016;08:10:00;25273;24.3;40
20.07.2016;08:20:00;27002;28.7;41
20.07.2016;08:30:00;28493;33.4;42
20.07.2016;08:40:00;29976;38.4;42
