Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.07.2016;08:50:00;31632;43.6;43
20.07.2016;09:00:00;33291;49.0;44
20.07.2016;09:10:00;34652;54.8;44
20.07.2016;09:20:00;35700;60.7;45
20.07.2016;09:30:00;36477;66.7;45
20.07.2016;09:40:00;37282;72.9;46
20.07.2016;09:50:00;38215;79.2;46
20.07.2016;10:00:00;38631;85.6;47
20.07.2016;10:10:00;38972;92.1;47
20.07.2016;10:20:00;39319;98.7;47
20.07.2016;10:30:00;39806;105.3;47
20.07.2016;10:40:00;40067;111.9;48
20.07.2016;10:50:00;40446;118.7;48
20.07.2016;11:00:00;40725;125.4;48
20.07.2016;11:10:00;41077;132.3;48
20.07.2016;11:20:00;41319;139.1;48
20.07.2016;11:30:00;41783;146.1;49
20.07.2016;11:40:00;41960;153.1;49
20.07.2016;11:50:00;41942;160.1;49
20.07.2016;12:00:00;41812;167.0;49
20.07.2016;12:10:00;41811;174.0;49
20.07.2016;12:20:00;41819;181.0;49
20.07.2016;12:30:00;42042;188.0;49
20.07.2016;12:40:00;41861;195.0;49
20.07.2016;12:50:00;41524;201.9;49
20.07.2016;13:00:00;41236;208.8;49
20.07.2016;13:10:00;40734;215.7;49
20.07.2016;13:20:00;40481;222.4;49
20.07.2016;13:30:00;40233;229.1;49
20.07.2016;13:40:00;39255;235.7;48
20.07.2016;13:50:00;38881;242.2;48
20.07.2016;14:00:00;38482;248.6;48
20.07.2016;14:10:00;37101;254.9;47
20.07.2016;14:20:00;37005;261.0;47
20.07.2016;14:30:00;36542;267.2;47
20.07.2016;14:40:00;35183;273.0;47
20.07.2016;14:50:00;34310;278.8;46
20.07.2016;15:00:00;33230;284.4;46
20.07.2016;15:10:00;32188;289.8;45
20.07.2016;15:20:00;31607;295.1;45
20.07.2016;15:30:00;30470;300.2;45
20.07.2016;15:40:00;29219;305.1;44
20.07.2016;15:50:00;28090;309.8;44
20.07.2016;16:00:00;26603;314.3;43
20.07.2016;16:10:00;25272;318.6;42
20.07.2016;16:20:00;23818;322.7;42
20.07.2016;16:30:00;22315;326.5;41
20.07.2016;16:40:00;20548;329.9;41
20.07.2016;16:50:00;19091;333.2;40
20.07.2016;17:00:00;17518;336.2;39
20.07.2016;17:10:00;15767;338.9;38
20.07.2016;17:20:00;14021;341.3;38
20.07.2016;17:30:00;12387;343.4;37
20.07.2016;17:40:00;10686;345.3;37
20.07.2016;17:50:00;9109;346.9;39
20.07.2016;18:00:00;7509;348.2;38
20.07.2016;18:10:00;6096;349.3;38
20.07.2016;18:20:00;4858;350.1;39
20.07.2016;18:30:00;3753;350.8;38
20.07.2016;18:40:00;2955;351.3;39
20.07.2016;18:50:00;2473;351.8;40
20.07.2016;19:00:00;2241;352.1;38
20.07.2016;19:10:00;2106;352.5;40
20.07.2016;19:20:00;2046;352.8;40
20.07.2016;19:30:00;1961;353.2;38
20.07.2016;19:40:00;1841;353.5;40
20.07.2016;19:50:00;1725;353.8;40
20.07.2016;20:00:00;1566;354.0;38
20.07.2016;20:10:00;1398;354.3;40
20.07.2016;20:20:00;1092;354.5;40
20.07.2016;20:35:00;531;354.6;39
20.07.2016;20:45:00;384;354.7;39
20.07.2016;20:55:00;271;354.8;40
20.07.2016;21:05:00;157;354.8;40
21.07.2016;06:15:00;0;0;32
21.07.2016;06:25:00;11;0;33
21.07.2016;06:35:00;35;0;33
21.07.2016;06:45:00;303;0;34
21.07.2016;06:55:00;835;0.1;35
21.07.2016;07:05:00;2666;0.4;35
21.07.2016;07:15:00;4989;1.2;36
21.07.2016;07:25:00;4993;2.0;38
21.07.2016;07:35:00;5068;2.9;35
21.07.2016;07:45:00;6468;3.9;38
21.07.2016;07:55:00;4964;4.8;36
21.07.2016;08:05:00;5477;5.7;38
21.07.2016;08:15:00;6539;6.7;37
21.07.2016;08:25:00;5979;7.7;36
21.07.2016;08:35:00;7453;8.9;38
21.07.2016;08:45:00;13549;10.9;37
21.07.2016;08:55:00;19004;13.8;38
21.07.2016;09:05:00;13123;16.1;35
21.07.2016;09:15:00;15854;18.5;38
21.07.2016;09:25:00;22003;22.7;41
21.07.2016;09:35:00;16512;26.9;38
21.07.2016;09:45:00;14593;29.1;36
21.07.2016;09:55:00;11608;31.3;37
21.07.2016;10:05:00;43718;37.6;48
21.07.2016;10:15:00;15760;41.5;39
21.07.2016;10:25:00;36821;45.6;43
21.07.2016;10:35:00;13496;49.0;38
21.07.2016;10:45:00;34773;52.9;43
21.07.2016;10:55:00;30593;59.0;44
21.07.2016;11:05:00;36319;64.4;45
21.07.2016;11:15:00;21866;68.6;41
21.07.2016;11:25:00;23969;72.5;41
21.07.2016;11:35:00;27642;76.2;41
21.07.2016;11:45:00;42412;83.4;48
21.07.2016;11:55:00;35876;89.6;47
21.07.2016;12:05:00;22457;93.8;41
21.07.2016;12:15:00;36550;98.8;45
21.07.2016;12:25:00;21299;102.8;40
21.07.2016;12:35:00;7664;104.5;39
21.07.2016;12:45:00;14830;106.6;39
21.07.2016;12:55:00;15991;109.2;38
21.07.2016;13:05:00;22929;112.6;40
21.07.2016;13:15:00;47440;119.8;51
21.07.2016;13:25:00;31494;126.0;46
21.07.2016;13:35:00;29922;131.6;44
21.07.2016;13:45:00;28373;137.3;43
21.07.2016;13:55:00;33858;143.1;45
21.07.2016;14:05:00;29186;148.0;44
21.07.2016;14:15:00;35972;153.7;46
21.07.2016;14:25:00;28090;159.3;44
21.07.2016;14:35:00;31166;165.0;45
21.07.2016;14:45:00;38679;170.8;47
21.07.2016;14:55:00;33374;176.5;45
21.07.2016;15:05:00;34704;182.3;46
21.07.2016;15:15:00;35877;188.3;46
21.07.2016;15:25:00;38733;194.5;47
21.07.2016;15:35:00;34573;200.4;46
21.07.2016;15:45:00;13253;204.5;41
21.07.2016;15:55:00;12891;206.5;40
21.07.2016;16:05:00;32029;210.0;42
21.07.2016;16:15:00;24447;214.4;42
21.07.2016;16:25:00;23200;218.4;42
21.07.2016;16:35:00;21458;222.0;41
21.07.2016;16:45:00;19915;225.4;40
21.07.2016;16:55:00;18843;228.4;40
21.07.2016;17:05:00;16159;231.2;39
21.07.2016;17:15:00;4924;232.6;38
21.07.2016;17:25:00;5411;233.5;40
21.07.2016;17:35:00;8127;234.7;39
21.07.2016;17:45:00;8652;236.2;38
21.07.2016;17:55:00;8256;237.6;39
21.07.2016;18:05:00;9468;239.1;37
21.07.2016;18:15:00;9565;240.7;38
21.07.2016;18:25:00;8212;242.2;38
21.07.2016;18:35:00;6551;243.3;37
21.07.2016;18:45:00;6036;244.3;39
21.07.2016;18:55:00;5958;245.3;38
21.07.2016;19:05:00;5601;246.3;39
21.07.2016;19:15:00;4905;247.1;39
21.07.2016;19:25:00;4257;247.9;38
21.07.2016;19:35:00;3656;248.5;39
21.07.2016;19:45:00;2265;249.0;40
21.07.2016;19:55:00;1716;249.3;37
21.07.2016;20:05:00;1276;249.5;39
21.07.2016;20:15:00;1468;249.7;40
21.07.2016;20:25:00;1227;250.0;40
21.07.2016;20:35:00;989;250.1;38
21.07.2016;20:45:00;749;250.3;40
21.07.2016;20:55:00;369;250.3;40
21.07.2016;21:05:00;144;250.4;40
21.07.2016;21:15:00;26;250.4;38
22.07.2016;05:40:00;6;0;31
22.07.2016;05:50:00;190;0;32
22.07.2016;06:00:00;138;0;34
22.07.2016;06:10:00;279;0;35
22.07.2016;06:20:00;218;0.1;35
22.07.2016;06:30:00;304;0.1;36
22.07.2016;06:40:00;570;0.2;36
22.07.2016;06:50:00;1668;0.4;36
22.07.2016;07:00:00;1997;0.7;37
22.07.2016;07:10:00;2175;1.1;38
22.07.2016;07:20:00;2942;1.6;39
22.07.2016;07:30:00;2653;2.0;36
22.07.2016;07:40:00;3435;2.6;37
22.07.2016;07:50:00;4982;3.3;36
22.07.2016;08:00:00;4247;4.0;37
22.07.2016;08:10:00;6267;5.0;36
22.07.2016;08:20:00;7743;6.2;38
22.07.2016;08:30:00;13852;8.1;38
22.07.2016;08:40:00;27174;11.3;41
22.07.2016;08:50:00;19084;15.1;39
22.07.2016;09:00:00;31326;20.4;43
22.07.2016;09:10:00;24680;25.1;41
22.07.2016;09:20:00;13286;27.4;36
22.07.2016;09:30:00;36563;32.1;44
22.07.2016;09:40:00;19339;36.1;39
22.07.2016;09:50:00;15162;40.3;39
22.07.2016;10:00:00;32479;44.4;43
22.07.2016;10:10:00;40385;50.7;46
22.07.2016;10:20:00;17801;54.3;39
22.07.2016;10:30:00;22722;57.8;40
22.07.2016;10:40:00;32680;63.5;44
22.07.2016;10:50:00;25296;68.2;42
22.07.2016;11:00:00;27552;72.6;42
22.07.2016;11:10:00;25752;76.9;42
22.07.2016;11:20:00;21003;80.7;40
22.07.2016;11:30:00;19101;84.0;39
22.07.2016;11:40:00;20711;87.3;40
22.07.2016;11:50:00;24633;91.3;41
22.07.2016;12:00:00;27807;95.9;42
22.07.2016;12:10:00;27887;100.4;42
22.07.2016;12:20:00;26772;105.0;42
22.07.2016;12:30:00;22751;109.0;41
22.07.2016;12:40:00;19914;112.4;40
22.07.2016;12:50:00;17983;115.5;39
22.07.2016;13:00:00;16723;118.3;38
22.07.2016;13:10:00;16968;121.1;38
22.07.2016;13:20:00;18933;124.1;38
22.07.2016;13:30:00;18991;127.3;39
22.07.2016;13:40:00;20341;130.7;40
22.07.2016;13:50:00;18716;133.9;39
22.07.2016;14:00:00;29922;138.0;42
22.07.2016;14:10:00;25100;142.3;41
22.07.2016;14:20:00;22000;146.3;40
22.07.2016;14:30:00;11323;148.9;37
22.07.2016;14:40:00;6832;150.2;39
22.07.2016;14:50:00;5690;151.2;38
22.07.2016;15:00:00;1566;151.6;40
22.07.2016;15:10:00;430;151.6;40
22.07.2016;15:20:00;374;151.7;40
22.07.2016;15:30:00;434;151.8;39
22.07.2016;15:40:00;432;151.9;39
22.07.2016;15:50:00;520;151.9;40
22.07.2016;16:00:00;833;152.1;40
22.07.2016;16:10:00;1256;152.2;40
22.07.2016;16:20:00;2448;152.6;39
22.07.2016;16:30:00;4167;153.2;40
22.07.2016;16:40:00;6026;154.2;38
22.07.2016;16:50:00;8836;155.5;37
22.07.2016;17:00:00;15333;157.6;39
22.07.2016;17:10:00;21012;161.4;40
22.07.2016;17:20:00;22891;165.7;40
22.07.2016;17:30:00;19063;168.9;39
22.07.2016;17:40:00;20008;172.3;39
22.07.2016;17:50:00;20365;175.8;39
22.07.2016;18:00:00;15705;178.7;38
22.07.2016;18:10:00;14275;181.2;36
22.07.2016;18:20:00;10803;183.2;36
22.07.2016;18:30:00;10033;185.0;36
22.07.2016;18:40:00;7584;186.4;38
22.07.2016;18:50:00;7426;187.7;37
22.07.2016;19:00:00;6743;188.8;38
22.07.2016;19:10:00;6195;189.8;38
22.07.2016;19:20:00;5156;190.8;37
22.07.2016;19:30:00;4981;191.6;39
22.07.2016;19:40:00;3942;192.3;37
22.07.2016;19:50:00;3609;192.9;39
22.07.2016;20:00:00;2563;193.4;38
22.07.2016;20:10:00;2537;193.8;38
22.07.2016;20:20:00;2210;194.2;39
22.07.2016;20:30:00;1633;194.5;39
22.07.2016;20:40:00;1073;194.7;38
22.07.2016;20:50:00;663;194.8;39
22.07.2016;21:00:00;445;194.9;39
22.07.2016;21:10:00;129;194.9;40
22.07.2016;21:20:00;0;194.9;39
23.07.2016;05:55:00;5;0;32
23.07.2016;06:05:00;183;0;32
23.07.2016;06:15:00;484;0;33
23.07.2016;06:25:00;514;0.1;34
23.07.2016;06:35:00;796;0.2;35
23.07.2016;06:45:00;1652;0.5;35
23.07.2016;06:55:00;1782;0.8;36
23.07.2016;07:05:00;2363;1.1;36
23.07.2016;07:15:00;4077;1.7;38
23.07.2016;07:25:00;6665;2.7;35
23.07.2016;07:35:00;10901;4.4;36
23.07.2016;07:45:00;16766;7.1;38
23.07.2016;07:55:00;18378;9.4;39
23.07.2016;08:05:00;16639;12.3;36
23.07.2016;08:15:00;14807;15.7;37
23.07.2016;08:25:00;11717;17.4;38
23.07.2016;08:35:00;11340;19.3;35
23.07.2016;08:45:00;13126;21.7;36
23.07.2016;08:55:00;16064;24.2;35
23.07.2016;09:05:00;25449;28.1;39
23.07.2016;09:15:00;30890;33.2;42
23.07.2016;09:25:00;38107;39.7;46
23.07.2016;09:35:00;38078;45.9;46
23.07.2016;09:45:00;37820;52.2;46
23.07.2016;09:55:00;40496;58.8;47
23.07.2016;10:05:00;39154;65.3;46
23.07.2016;10:15:00;38808;71.9;46
23.07.2016;10:25:00;25983;77.1;42
23.07.2016;10:35:00;41565;84.0;48
23.07.2016;10:45:00;20304;88.4;40
23.07.2016;10:55:00;37461;95.3;47
23.07.2016;11:05:00;42343;102.0;48
23.07.2016;11:15:00;48854;107.9;49
23.07.2016;11:25:00;35009;113.4;44
23.07.2016;11:35:00;23249;118.5;42
23.07.2016;11:45:00;12409;120.8;40
23.07.2016;11:55:00;13309;122.9;39
23.07.2016;12:05:00;8733;124.5;40
23.07.2016;12:15:00;14038;126.8;39
23.07.2016;12:25:00;21482;130.1;39
23.07.2016;12:35:00;17060;133.3;38
23.07.2016;12:45:00;16622;136.0;38
23.07.2016;12:55:00;15146;138.6;37
23.07.2016;13:05:00;13401;140.9;37
23.07.2016;13:15:00;13315;143.1;37
23.07.2016;13:25:00;13095;145.3;36
23.07.2016;13:35:00;15560;147.7;36
23.07.2016;13:45:00;18859;150.7;37
23.07.2016;13:55:00;17813;153.7;38
23.07.2016;14:05:00;14984;156.4;36
23.07.2016;14:15:00;16989;159.1;37
23.07.2016;14:25:00;25245;162.9;40
23.07.2016;14:35:00;26813;167.5;42
23.07.2016;14:45:00;17507;170.7;38
23.07.2016;14:55:00;14958;173.3;37
23.07.2016;15:05:00;13686;175.7;36
23.07.2016;15:15:00;15813;178.1;36
23.07.2016;15:25:00;17250;181.0;37
23.07.2016;15:35:00;17478;183.9;38
23.07.2016;15:45:00;15722;186.6;37
23.07.2016;15:55:00;15299;189.2;36
23.07.2016;16:05:00;14722;191.7;36
23.07.2016;16:15:00;14990;194.1;36
23.07.2016;16:25:00;14065;196.5;36
23.07.2016;16:35:00;13889;198.8;35
23.07.2016;16:45:00;14400;201.2;35
23.07.2016;16:55:00;15084;203.7;36
23.07.2016;17:05:00;14273;206.2;35
23.07.2016;17:15:00;13523;208.4;35
23.07.2016;17:25:00;12950;210.6;35
23.07.2016;17:35:00;11771;212.6;38
23.07.2016;17:45:00;11439;214.5;35
23.07.2016;17:55:00;10930;216.4;36
23.07.2016;18:05:00;11091;218.2;38
23.07.2016;18:15:00;12023;220.2;35
23.07.2016;18:25:00;11161;222.1;38
23.07.2016;18:35:00;10871;223.9;36
23.07.2016;18:45:00;10059;225.6;36
23.07.2016;18:55:00;9459;227.2;38
23.07.2016;19:05:00;8392;228.7;36
23.07.2016;19:15:00;6573;229.9;37
23.07.2016;19:25:00;4280;230.7;38
23.07.2016;19:35:00;2876;231.2;39
23.07.2016;19:45:00;2538;231.6;37
23.07.2016;19:55:00;2452;232.1;39
23.07.2016;20:05:00;1651;232.4;39
23.07.2016;20:15:00;2322;232.7;38
23.07.2016;20:25:00;2699;233.2;38
23.07.2016;20:35:00;2217;233.5;39
23.07.2016;20:45:00;1744;233.9;38
23.07.2016;20:55:00;527;234.0;39
23.07.2016;21:05:00;174;234.0;39
23.07.2016;21:15:00;4;234.1;39
24.07.2016;05:55:00;7;0;31
24.07.2016;06:05:00;0;0;32
24.07.2016;06:15:00;368;0;33
24.07.2016;06:25:00;932;0.1;34
24.07.2016;06:35:00;1699;0.4;35
24.07.2016;06:45:00;2017;0.7;35
24.07.2016;06:55:00;3152;1.2;36
24.07.2016;07:05:00;3775;1.8;37
24.07.2016;07:15:00;6833;2.8;35
24.07.2016;07:25:00;11178;4.4;38
24.07.2016;07:35:00;15489;6.9;35
24.07.2016;07:45:00;17931;9.8;36
24.07.2016;07:55:00;19479;13.0;37
24.07.2016;08:05:00;22053;16.5;39
24.07.2016;08:15:00;24789;20.4;40
24.07.2016;08:25:00;27063;24.8;41
24.07.2016;08:35:00;29398;28.9;41
24.07.2016;08:45:00;12412;31.8;36
24.07.2016;08:55:00;11650;34.6;36
24.07.2016;09:05:00;33526;38.5;42
24.07.2016;09:15:00;35335;44.3;45
24.07.2016;09:25:00;35224;50.4;45
24.07.2016;09:35:00;12651;53.2;37
24.07.2016;09:45:00;39153;59.3;46
24.07.2016;09:55:00;27690;65.1;44
24.07.2016;10:05:00;13625;67.4;38
24.07.2016;10:15:00;14632;69.7;38
24.07.2016;10:25:00;11674;71.9;37
24.07.2016;10:35:00;22731;74.7;41
24.07.2016;10:45:00;12534;76.7;37
24.07.2016;10:55:00;13803;79.1;36
24.07.2016;11:05:00;41912;85.1;48
24.07.2016;11:15:00;32070;90.1;44
24.07.2016;11:25:00;48431;97.0;50
24.07.2016;11:35:00;48530;105.0;51
24.07.2016;11:45:00;49563;113.1;52
24.07.2016;11:55:00;41787;120.2;49
24.07.2016;12:05:00;18361;124.1;41
24.07.2016;12:15:00;12487;127.0;40
24.07.2016;12:25:00;8907;128.7;40
24.07.2016;12:35:00;11515;130.4;40
24.07.2016;12:45:00;41895;135.2;46
24.07.2016;12:55:00;49251;143.3;52
24.07.2016;13:05:00;26044;148.9;43
24.07.2016;13:15:00;15400;151.8;40
24.07.2016;13:25:00;32795;156.1;44
24.07.2016;13:35:00;35737;162.8;46
24.07.2016;13:45:00;14349;167.0;40
24.07.2016;13:55:00;13863;169.2;40
24.07.2016;14:05:00;31635;172.9;42
24.07.2016;14:15:00;40152;180.0;48
24.07.2016;14:25:00;38290;186.5;47
24.07.2016;14:35:00;37292;192.8;46
24.07.2016;14:45:00;36347;198.9;47
24.07.2016;14:55:00;34802;204.8;46
24.07.2016;15:05:00;36540;210.7;46
24.07.2016;15:15:00;25172;215.3;42
24.07.2016;15:25:00;20695;219.0;41
24.07.2016;15:35:00;25507;223.9;42
24.07.2016;15:45:00;11418;227.4;39
24.07.2016;15:55:00;28893;230.9;42
24.07.2016;16:05:00;9062;234.2;39
24.07.2016;16:15:00;25159;237.0;40
24.07.2016;16:25:00;26522;241.7;42
24.07.2016;16:35:00;22475;245.6;41
24.07.2016;16:45:00;16972;248.8;40
24.07.2016;16:55:00;20180;251.8;40
24.07.2016;17:05:00;18865;255.1;40
24.07.2016;17:15:00;6439;256.4;38
24.07.2016;17:25:00;15512;258.3;39
24.07.2016;17:35:00;13228;260.6;38
24.07.2016;17:45:00;10685;262.5;37
24.07.2016;17:55:00;9398;264.2;38
24.07.2016;18:05:00;10185;265.9;37
24.07.2016;18:15:00;5202;267.0;39
24.07.2016;18:25:00;4316;267.7;38
24.07.2016;18:35:00;3879;268.4;40
24.07.2016;18:45:00;5196;269.2;38
24.07.2016;18:55:00;6549;270.3;37
24.07.2016;19:05:00;6397;271.3;39
24.07.2016;19:15:00;8199;272.7;37
24.07.2016;19:25:00;6792;273.9;38
24.07.2016;19:35:00;4829;274.8;38
24.07.2016;19:45:00;3320;275.4;39
24.07.2016;19:55:00;2629;275.9;38
24.07.2016;20:05:00;2362;276.3;40
24.07.2016;20:15:00;2018;276.6;39
24.07.2016;20:25:00;1678;276.9;38
24.07.2016;20:35:00;1165;277.1;40
24.07.2016;20:45:00;883;277.3;40
24.07.2016;20:55:00;829;277.4;40
24.07.2016;21:05:00;397;277.5;38
24.07.2016;21:15:00;169;277.6;40
25.07.2016;05:45:00;2;0;32
25.07.2016;05:55:00;3;0;33
25.07.2016;06:05:00;208;0;33
25.07.2016;06:15:00;551;0;34
25.07.2016;06:25:00;1082;0.2;35
25.07.2016;06:35:00;1896;0.5;35
25.07.2016;06:45:00;2532;0.9;36
25.07.2016;06:55:00;3160;1.4;37
25.07.2016;07:05:00;4799;2.1;38
25.07.2016;07:15:00;6070;3.2;36
25.07.2016;07:25:00;4361;3.9;39
25.07.2016;07:35:00;4371;4.7;36
25.07.2016;07:45:00;4529;5.4;38
25.07.2016;07:55:00;5475;6.3;36
25.07.2016;08:05:00;6283;7.3;38
25.07.2016;08:15:00;7664;8.5;37
25.07.2016;08:25:00;12158;10.2;35
25.07.2016;08:35:00;16429;12.8;35
25.07.2016;08:45:00;20508;16.2;38
25.07.2016;08:55:00;17037;18.8;36
25.07.2016;09:05:00;25121;22.6;40
25.07.2016;09:15:00;32105;28.0;43
25.07.2016;09:25:00;30779;33.0;43
25.07.2016;09:35:00;20753;36.8;39
25.07.2016;09:45:00;28591;41.9;43
25.07.2016;09:55:00;16350;44.7;38
25.07.2016;10:05:00;19970;47.8;38
25.07.2016;10:15:00;25184;52.4;42
25.07.2016;10:25:00;15452;55.1;37
25.07.2016;10:35:00;12375;57.2;37
25.07.2016;10:45:00;42019;62.2;46
25.07.2016;10:55:00;42420;68.9;47
25.07.2016;11:05:00;39184;75.8;47
25.07.2016;11:15:00;43646;82.8;48
25.07.2016;11:25:00;41839;90.1;49
25.07.2016;11:35:00;18024;94.8;41
25.07.2016;11:45:00;18099;98.5;40
25.07.2016;11:55:00;20464;101.6;40
25.07.2016;12:05:00;38461;107.3;47
25.07.2016;12:15:00;49099;115.0;51
25.07.2016;12:25:00;27306;120.3;43
25.07.2016;12:35:00;15573;123.2;40
25.07.2016;12:45:00;13544;125.5;40
25.07.2016;12:55:00;15111;127.9;39
25.07.2016;13:05:00;22656;131.3;40
25.07.2016;13:15:00;16930;134.4;39
25.07.2016;13:25:00;18666;137.3;39
25.07.2016;13:35:00;25319;141.2;41
25.07.2016;13:45:00;20350;144.5;40
25.07.2016;13:55:00;19722;147.9;40
25.07.2016;14:05:00;28791;152.7;44
25.07.2016;14:15:00;32406;157.6;44
25.07.2016;14:25:00;19361;161.0;40
25.07.2016;14:35:00;16063;163.9;38
25.07.2016;14:45:00;17958;166.8;39
25.07.2016;14:55:00;21882;170.1;40
25.07.2016;15:05:00;22385;173.9;41
25.07.2016;15:15:00;21229;177.5;40
25.07.2016;15:25:00;18263;180.7;39
25.07.2016;15:35:00;25402;184.5;42
25.07.2016;15:45:00;19720;187.6;40
25.07.2016;15:55:00;14982;191.5;39
25.07.2016;16:05:00;6535;192.7;39
25.07.2016;16:15:00;7627;193.9;38
25.07.2016;16:25:00;8899;195.3;39
25.07.2016;16:35:00;9972;196.9;37
25.07.2016;16:45:00;12387;198.8;37
25.07.2016;16:55:00;20775;201.6;38
25.07.2016;17:05:00;25721;206.2;42
25.07.2016;17:15:00;20504;209.6;40
25.07.2016;17:25:00;14932;212.4;38
25.07.2016;17:35:00;14086;214.7;37
25.07.2016;17:45:00;12280;216.8;37
25.07.2016;17:55:00;8659;218.3;38
25.07.2016;18:05:00;8816;219.8;37
25.07.2016;18:15:00;10881;221.5;37
25.07.2016;18:25:00;10575;223.2;36
25.07.2016;18:35:00;5851;224.3;39
25.07.2016;18:45:00;3619;225.0;38
25.07.2016;18:55:00;4703;225.8;39
25.07.2016;19:05:00;4771;226.5;38
25.07.2016;19:15:00;5421;227.4;39
25.07.2016;19:25:00;4933;228.3;38
25.07.2016;19:35:00;6043;229.2;38
25.07.2016;19:45:00;4648;230.1;38
25.07.2016;19:55:00;3014;230.7;39
25.07.2016;20:05:00;2278;231.1;37
25.07.2016;20:15:00;2036;231.4;39
25.07.2016;20:25:00;1418;231.7;40
25.07.2016;20:35:00;616;231.8;40
25.07.2016;20:45:00;208;231.9;38
25.07.2016;21:05:00;1;231.9;38
26.07.2016;05:55:00;6;0;32
26.07.2016;06:05:00;125;0;33
26.07.2016;06:15:00;358;0;34
26.07.2016;06:25:00;531;0.1;34
26.07.2016;06:35:00;775;0.2;35
26.07.2016;06:45:00;1521;0.4;36
26.07.2016;06:55:00;2766;0.8;36
26.07.2016;07:05:00;3484;1.4;37
26.07.2016;07:15:00;3809;2.0;39
26.07.2016;07:25:00;4400;2.7;36
26.07.2016;07:35:00;4415;3.5;38
26.07.2016;07:45:00;7324;4.5;36
26.07.2016;07:55:00;6321;5.5;38
26.07.2016;08:05:00;6074;6.7;36
26.07.2016;08:15:00;6905;7.9;35
26.07.2016;08:25:00;23355;11.2;40
26.07.2016;08:35:00;26976;15.5;41
26.07.2016;08:45:00;27342;20.1;41
26.07.2016;08:55:00;30523;25.1;43
26.07.2016;09:05:00;29868;30.2;42
26.07.2016;09:15:00;11821;33.5;36
26.07.2016;09:25:00;33292;37.9;43
26.07.2016;09:35:00;22360;42.0;40
26.07.2016;09:45:00;26719;46.0;41
26.07.2016;09:55:00;23595;51.0;42
26.07.2016;10:05:00;16195;53.6;37
26.07.2016;10:15:00;40760;60.2;46
26.07.2016;10:25:00;28181;65.7;43
26.07.2016;10:35:00;42131;72.5;48
26.07.2016;10:45:00;40738;79.0;47
26.07.2016;10:55:00;26189;85.1;44
26.07.2016;11:05:00;22416;88.5;40
26.07.2016;11:15:00;41228;94.8;49
26.07.2016;11:25:00;18090;98.3;40
26.07.2016;11:35:00;19197;101.0;39
26.07.2016;11:45:00;19563;105.0;40
26.07.2016;11:55:00;19545;107.9;39
26.07.2016;12:05:00;37726;112.5;44
26.07.2016;12:15:00;42105;119.7;48
26.07.2016;12:25:00;44870;127.3;50
26.07.2016;12:35:00;27930;133.0;44
26.07.2016;12:45:00;40263;138.3;48
26.07.2016;12:55:00;16866;142.5;40
26.07.2016;13:05:00;46889;150.3;50
26.07.2016;13:15:00;24322;156.3;45
26.07.2016;13:25:00;14119;158.6;41
26.07.2016;13:35:00;43696;163.6;47
26.07.2016;13:45:00;40520;170.5;48
26.07.2016;13:55:00;39345;177.1;47
26.07.2016;14:05:00;42649;184.0;49
26.07.2016;14:15:00;19963;188.6;43
26.07.2016;14:25:00;15081;190.9;41
26.07.2016;14:35:00;37657;196.7;47
26.07.2016;14:45:00;33167;200.7;44
26.07.2016;14:55:00;36203;206.7;46
26.07.2016;15:05:00;35862;212.7;47
26.07.2016;15:15:00;27654;218.1;45
26.07.2016;15:25:00;14374;220.3;41
26.07.2016;15:35:00;10735;224.1;40
26.07.2016;15:45:00;33149;228.2;44
26.07.2016;15:55:00;33200;233.6;44
26.07.2016;16:05:00;28892;238.6;44
26.07.2016;16:15:00;27161;243.2;43
26.07.2016;16:25:00;26085;247.6;43
26.07.2016;16:35:00;24277;251.8;42
26.07.2016;16:45:00;22561;255.6;41
26.07.2016;16:55:00;21330;259.2;41
26.07.2016;17:05:00;19919;262.6;40
26.07.2016;17:15:00;12194;265.2;39
26.07.2016;17:25:00;17704;268.1;39
26.07.2016;17:35:00;9279;270.4;38
26.07.2016;17:45:00;11642;272.3;38
26.07.2016;17:55:00;9789;273.6;39
26.07.2016;18:05:00;9068;275.3;37
26.07.2016;18:15:00;5426;276.3;40
26.07.2016;18:25:00;3758;277.0;38
26.07.2016;18:35:00;4766;277.8;40
26.07.2016;18:45:00;5930;278.7;38
26.07.2016;18:55:00;5154;279.6;40
26.07.2016;19:05:00;5354;280.5;38
26.07.2016;19:15:00;4408;281.2;40
26.07.2016;19:25:00;3853;281.9;38
26.07.2016;19:35:00;4045;282.6;40
26.07.2016;19:45:00;4436;283.3;38
26.07.2016;19:55:00;5426;284.1;40
26.07.2016;20:05:00;5708;285.1;38
26.07.2016;20:15:00;3414;285.7;40
26.07.2016;20:25:00;2299;286.1;38
26.07.2016;20:35:00;1466;286.4;40
26.07.2016;20:45:00;568;286.5;40
26.07.2016;20:55:00;68;286.6;40
26.07.2016;21:05:00;9;286.6;40
27.07.2016;05:55:00;5;0;32
27.07.2016;06:05:00;76;0;33
27.07.2016;06:15:00;286;0;34
27.07.2016;06:25:00;621;0.1;35
27.07.2016;06:35:00;1207;0.3;35
27.07.2016;06:45:00;1583;0.5;36
27.07.2016;06:55:00;1864;0.8;36
27.07.2016;07:05:00;2530;1.2;37
27.07.2016;07:15:00;2965;1.7;38
27.07.2016;07:25:00;4008;2.3;36
27.07.2016;07:35:00;3972;3.0;37
27.07.2016;07:45:00;5742;3.8;37
27.07.2016;07:55:00;8353;5.1;38
27.07.2016;08:05:00;8124;6.6;36
27.07.2016;08:15:00;9875;8.4;35
27.07.2016;08:25:00;15970;10.6;38
27.07.2016;08:35:00;7841;12.3;36
27.07.2016;08:45:00;9470;13.7;36
27.07.2016;08:55:00;12636;15.7;38
27.07.2016;09:05:00;10177;17.5;36
27.07.2016;09:15:00;9996;19.0;36
27.07.2016;09:25:00;8037;20.4;38
27.07.2016;09:35:00;9453;21.8;36
27.07.2016;09:45:00;9909;23.5;35
27.07.2016;09:55:00;4003;24.3;37
27.07.2016;10:05:00;9746;25.6;36
27.07.2016;10:15:00;10663;27.4;38
27.07.2016;10:25:00;13894;29.5;35
27.07.2016;10:35:00;8526;31.1;38
27.07.2016;10:45:00;17556;33.5;36
27.07.2016;10:55:00;17040;36.6;38
27.07.2016;11:05:00;11869;38.7;35
27.07.2016;11:15:00;24337;41.9;39
27.07.2016;11:25:00;18124;45.5;38
27.07.2016;11:35:00;21053;49.1;40
27.07.2016;11:45:00;26426;54.1;42
27.07.2016;11:55:00;26668;57.9;40
27.07.2016;12:05:00;31841;63.7;45
27.07.2016;12:15:00;19857;67.3;40
27.07.2016;12:25:00;18963;70.4;39
27.07.2016;12:35:00;49909;77.3;51
27.07.2016;12:45:00;34040;84.0;47
27.07.2016;12:55:00;9764;85.7;39
27.07.2016;13:05:00;18951;88.1;40
27.07.2016;13:15:00;21270;92.6;41
27.07.2016;13:25:00;23642;96.4;41
27.07.2016;13:35:00;44021;102.0;47
27.07.2016;13:45:00;31122;108.4;46
27.07.2016;13:55:00;44003;115.4;50
27.07.2016;14:05:00;41815;122.4;48
27.07.2016;14:15:00;41824;129.4;49
27.07.2016;14:25:00;46161;136.8;50
27.07.2016;14:45:00;42521;150.3;50
27.07.2016;14:55:00;20643;154.7;42
27.07.2016;15:05:00;28856;158.6;44
27.07.2016;15:25:00;10143;163.7;40
27.07.2016;15:35:00;9151;165.3;40
27.07.2016;15:45:00;10164;167.0;39
27.07.2016;15:55:00;21561;169.7;39
27.07.2016;16:05:00;27850;173.8;42
27.07.2016;16:15:00;18942;177.5;40
27.07.2016;16:25:00;13209;180.9;39
27.07.2016;16:35:00;9630;182.4;39
27.07.2016;16:45:00;28089;186.5;42
27.07.2016;16:55:00;21178;190.2;40
27.07.2016;17:05:00;19340;193.5;40
27.07.2016;17:15:00;18296;196.6;39
27.07.2016;17:25:00;16750;199.4;38
27.07.2016;17:35:00;15876;202.1;38
27.07.2016;17:45:00;15366;204.7;37
27.07.2016;17:55:00;11081;206.7;37
27.07.2016;18:05:00;7975;208.2;38
27.07.2016;18:15:00;3894;208.9;38
27.07.2016;18:25:00;4023;209.6;40
27.07.2016;18:35:00;6744;210.6;37
27.07.2016;18:45:00;4997;211.4;39
27.07.2016;18:55:00;4597;212.2;37
27.07.2016;19:05:00;4222;212.9;39
27.07.2016;19:15:00;3371;213.5;37
27.07.2016;19:25:00;2692;214.0;39
27.07.2016;19:35:00;2652;214.4;39
27.07.2016;19:45:00;2739;214.9;38
27.07.2016;19:55:00;3011;215.3;40
27.07.2016;20:05:00;2862;215.8;37
27.07.2016;20:15:00;2491;216.3;39
27.07.2016;20:25:00;2274;216.7;40
27.07.2016;20:35:00;2160;217.0;37
27.07.2016;20:45:00;715;217.2;39
27.07.2016;20:55:00;213;217.3;40
27.07.2016;21:05:00;135;217.3;40
27.07.2016;21:15:00;1;217.3;40
28.07.2016;05:55:00;3;0;32
28.07.2016;06:05:00;156;0;33
28.07.2016;06:15:00;475;0;34
28.07.2016;06:25:00;891;0.2;35
28.07.2016;06:35:00;1334;0.4;35
28.07.2016;06:45:00;1913;0.7;36
28.07.2016;06:55:00;2741;1.1;36
28.07.2016;07:05:00;3491;1.6;38
28.07.2016;07:15:00;5492;2.4;36
28.07.2016;07:25:00;10401;3.9;38
28.07.2016;07:35:00;15422;6.2;35
28.07.2016;07:45:00;18740;9.0;35
28.07.2016;07:55:00;20134;12.4;38
28.07.2016;08:05:00;18704;15.9;38
28.07.2016;08:15:00;17764;18.5;37
28.07.2016;08:25:00;19375;22.5;39
28.07.2016;08:35:00;13081;24.5;37
28.07.2016;08:45:00;28084;29.0;41
28.07.2016;08:55:00;25029;33.6;41
28.07.2016;09:05:00;29314;39.4;43
28.07.2016;09:15:00;13130;42.7;38
28.07.2016;09:25:00;8814;44.3;38
28.07.2016;09:35:00;26788;47.5;40
28.07.2016;09:45:00;36749;52.7;44
28.07.2016;09:55:00;11803;54.9;37
28.07.2016;10:05:00;14332;57.4;36
28.07.2016;10:15:00;39658;63.7;46
28.07.2016;10:25:00;25878;68.7;42
28.07.2016;10:35:00;45948;75.7;49
28.07.2016;10:45:00;23525;80.9;42
28.07.2016;10:55:00;46060;87.9;49
28.07.2016;11:05:00;39978;95.0;47
28.07.2016;11:15:00;41972;102.0;48
28.07.2016;11:25:00;42145;109.0;48
28.07.2016;11:35:00;43786;116.3;49
28.07.2016;11:45:00;43673;123.6;49
28.07.2016;11:55:00;36932;129.9;47
28.07.2016;12:05:00;40449;136.1;47
28.07.2016;12:15:00;39938;142.6;47
28.07.2016;12:25:00;13582;146.7;41
28.07.2016;12:35:00;33845;151.2;44
28.07.2016;12:45:00;45772;158.8;50
28.07.2016;12:55:00;46521;166.6;51
28.07.2016;13:05:00;47118;173.3;50
28.07.2016;13:15:00;22683;178.8;43
28.07.2016;13:25:00;48251;184.9;51
28.07.2016;13:35:00;44521;192.4;51
28.07.2016;13:45:00;39187;199.2;49
28.07.2016;13:55:00;38838;205.9;49
28.07.2016;14:05:00;29205;210.5;44
28.07.2016;14:15:00;41035;217.3;48
28.07.2016;14:25:00;40200;224.1;48
28.07.2016;14:35:00;38595;230.6;48
28.07.2016;14:45:00;39325;237.1;48
28.07.2016;14:55:00;24319;242.4;43
28.07.2016;15:05:00;35319;247.2;46
28.07.2016;15:15:00;26386;251.6;42
28.07.2016;15:25:00;33824;257.0;45
28.07.2016;15:35:00;13623;260.0;40
28.07.2016;15:45:00;16583;262.5;40
28.07.2016;15:55:00;21251;266.0;40
28.07.2016;16:05:00;14113;269.2;39
28.07.2016;16:15:00;13662;271.6;39
28.07.2016;16:25:00;13457;273.8;38
28.07.2016;16:35:00;26978;277.5;41
28.07.2016;16:45:00;20096;281.2;40
28.07.2016;16:55:00;17988;284.3;39
28.07.2016;17:05:00;16408;287.0;39
28.07.2016;17:15:00;14816;289.6;38
28.07.2016;17:25:00;13273;291.8;37
28.07.2016;17:35:00;7774;293.5;37
28.07.2016;17:45:00;11948;295.2;38
28.07.2016;17:55:00;6352;296.7;38
28.07.2016;18:05:00;10280;298.2;38
28.07.2016;18:15:00;5355;299.0;39
28.07.2016;18:25:00;4751;299.8;38
28.07.2016;18:35:00;9442;301.3;39
28.07.2016;18:45:00;5797;302.5;37
28.07.2016;18:55:00;3694;303.1;40
28.07.2016;19:05:00;2994;303.6;38
28.07.2016;19:15:00;2152;304.0;40
28.07.2016;19:25:00;2367;304.4;40
28.07.2016;19:35:00;2768;304.9;37
28.07.2016;19:45:00;3196;305.4;40
28.07.2016;19:55:00;3092;305.9;38
28.07.2016;20:05:00;2689;306.4;39
28.07.2016;20:15:00;1913;306.7;40
28.07.2016;20:25:00;1533;307.0;39
28.07.2016;20:35:00;812;307.2;39
28.07.2016;20:45:00;475;307.2;40
28.07.2016;20:55:00;262;307.3;40
28.07.2016;21:05:00;22;307.3;40
29.07.2016;05:55:00;0;0;31
29.07.2016;06:05:00;21;0;33
29.07.2016;06:15:00;190;0;33
29.07.2016;06:25:00;462;0;34
29.07.2016;06:35:00;644;0.1;35
29.07.2016;06:45:00;1427;0.3;36
29.07.2016;06:55:00;2212;0.7;36
29.07.2016;07:05:00;2118;1.0;36
29.07.2016;07:15:00;2534;1.5;38
29.07.2016;07:25:00;5167;2.1;38
29.07.2016;07:35:00;2919;2.8;36
29.07.2016;07:45:00;1776;3.1;37
29.07.2016;07:55:00;2743;3.5;38
29.07.2016;08:05:00;3743;4.1;36
29.07.2016;08:15:00;17526;5.9;40
29.07.2016;08:25:00;16807;8.9;37
29.07.2016;08:35:00;16182;11.3;35
29.07.2016;08:45:00;20162;15.0;39
29.07.2016;08:55:00;28352;18.7;40
29.07.2016;09:05:00;33381;24.2;44
29.07.2016;09:15:00;35989;30.2;45
29.07.2016;09:25:00;35140;36.0;45
29.07.2016;09:35:00;37065;42.2;46
29.07.2016;09:45:00;29852;47.0;44
29.07.2016;09:55:00;32646;52.0;44
29.07.2016;10:05:00;42608;59.1;48
29.07.2016;10:15:00;13911;63.8;40
29.07.2016;10:25:00;15292;66.5;39
29.07.2016;10:35:00;25789;70.0;41
29.07.2016;10:45:00;17240;72.9;39
29.07.2016;10:55:00;14283;75.7;39
29.07.2016;11:05:00;12472;79.0;38
29.07.2016;11:15:00;21739;82.2;39
29.07.2016;11:25:00;39005;89.2;48
29.07.2016;11:35:00;42818;96.6;49
29.07.2016;11:45:00;39782;103.5;49
29.07.2016;11:55:00;35410;109.8;46
29.07.2016;12:05:00;35768;116.4;46
29.07.2016;12:15:00;45267;123.7;49
29.07.2016;12:25:00;47785;131.5;51
29.07.2016;12:35:00;46330;139.2;51
29.07.2016;12:45:00;27215;144.7;44
29.07.2016;12:55:00;26542;149.4;45
29.07.2016;13:05:00;48991;157.3;53
29.07.2016;13:15:00;34539;164.1;47
29.07.2016;13:25:00;45406;171.6;51
29.07.2016;13:35:00;43704;178.7;50
29.07.2016;13:45:00;37185;185.1;47
29.07.2016;13:55:00;40474;191.9;48
29.07.2016;14:05:00;40265;198.4;48
29.07.2016;14:15:00;39390;205.1;48
29.07.2016;14:25:00;28280;210.8;45
29.07.2016;14:35:00;33345;216.5;46
29.07.2016;14:45:00;28418;222.0;44
29.07.2016;14:55:00;30450;227.6;45
29.07.2016;15:05:00;24614;231.3;42
29.07.2016;15:15:00;39171;237.6;47
29.07.2016;15:25:00;24187;242.5;43
29.07.2016;15:35:00;16397;245.6;40
29.07.2016;15:45:00;20846;248.6;40
29.07.2016;15:55:00;25867;253.1;43
29.07.2016;16:05:00;24430;256.6;41
29.07.2016;16:15:00;23627;260.2;41
29.07.2016;16:25:00;25064;264.4;42
29.07.2016;16:35:00;21193;267.4;40
29.07.2016;16:45:00;20489;270.9;41
29.07.2016;16:55:00;18916;274.2;40
29.07.2016;17:05:00;15437;277.0;39
29.07.2016;17:15:00;7174;278.9;38
29.07.2016;17:25:00;7645;280.1;40
29.07.2016;17:35:00;14623;282.0;38
29.07.2016;17:45:00;12675;284.4;38
29.07.2016;17:55:00;6390;285.7;39
29.07.2016;18:05:00;6791;286.7;38
29.07.2016;18:15:00;7312;287.9;39
29.07.2016;18:25:00;4210;288.9;38
29.07.2016;18:35:00;4122;289.5;40
29.07.2016;18:45:00;2490;290.0;38
29.07.2016;18:55:00;2028;290.4;40
29.07.2016;19:05:00;1903;290.7;40
29.07.2016;19:15:00;1817;291.0;38
29.07.2016;19:25:00;1711;291.3;40
29.07.2016;19:35:00;1631;291.6;40
29.07.2016;19:45:00;1479;291.8;40
29.07.2016;19:55:00;1258;292.0;39
29.07.2016;20:05:00;1111;292.2;40
29.07.2016;20:15:00;888;292.4;40
29.07.2016;20:25:00;642;292.5;40
29.07.2016;20:35:00;509;292.6;39
29.07.2016;20:45:00;354;292.7;40
29.07.2016;20:55:00;216;292.7;40
29.07.2016;21:05:00;40;292.7;40
29.07.2016;21:15:00;0;292.7;40
30.07.2016;05:55:00;0;0;33
30.07.2016;06:05:00;185;0;33
30.07.2016;06:15:00;373;0;34
30.07.2016;06:25:00;578;0.1;35
30.07.2016;06:35:00;760;0.2;36
30.07.2016;06:45:00;938;0.4;36
30.07.2016;06:55:00;2968;0.7;37
30.07.2016;07:05:00;8429;2.0;37
30.07.2016;07:15:00;9835;3.6;38
30.07.2016;07:25:00;11572;5.4;36
30.07.2016;07:35:00;14085;7.6;36
30.07.2016;07:45:00;19314;10.6;37
30.07.2016;07:55:00;19604;14.0;38
30.07.2016;08:05:00;23331;17.5;39
30.07.2016;08:15:00;25285;21.7;41
30.07.2016;08:25:00;18863;24.8;39
30.07.2016;08:35:00;26362;29.1;41
30.07.2016;08:45:00;17277;32.5;39
30.07.2016;08:55:00;22788;36.9;41
30.07.2016;09:05:00;22394;40.5;40
30.07.2016;09:15:00;32359;45.4;43
30.07.2016;09:25:00;30227;50.5;43
30.07.2016;09:35:00;34732;56.3;45
30.07.2016;09:45:00;36006;62.4;45
30.07.2016;09:55:00;38371;68.6;46
30.07.2016;10:05:00;38465;75.1;47
30.07.2016;10:15:00;34657;80.3;44
30.07.2016;10:25:00;32263;85.5;44
30.07.2016;10:35:00;40153;92.2;47
30.07.2016;10:45:00;30721;96.6;44
30.07.2016;10:55:00;22761;101.0;41
30.07.2016;11:05:00;40223;107.6;48
30.07.2016;11:15:00;38595;113.9;47
30.07.2016;11:25:00;33676;119.5;46
30.07.2016;11:35:00;36083;125.4;46
30.07.2016;11:45:00;38278;132.4;48
30.07.2016;11:55:00;41098;139.0;48
30.07.2016;12:05:00;41583;146.0;49
30.07.2016;12:15:00;41672;152.9;49
30.07.2016;12:25:00;41745;159.9;49
30.07.2016;12:35:00;35195;166.0;47
30.07.2016;12:45:00;39936;172.9;48
30.07.2016;12:55:00;37555;177.9;47
30.07.2016;13:05:00;41878;185.1;49
30.07.2016;13:15:00;44654;192.0;50
30.07.2016;13:25:00;42850;199.1;49
30.07.2016;13:35:00;40264;205.3;48
30.07.2016;13:45:00;35389;211.7;48
30.07.2016;13:55:00;33158;217.6;47
30.07.2016;14:05:00;39946;224.4;49
30.07.2016;14:15:00;39295;231.0;49
30.07.2016;14:25:00;24309;236.2;44
30.07.2016;14:35:00;34898;241.6;45
30.07.2016;14:45:00;35277;247.5;47
30.07.2016;14:55:00;34333;253.2;46
30.07.2016;15:05:00;27541;258.3;44
30.07.2016;15:15:00;28594;263.4;44
30.07.2016;15:25:00;30132;268.5;45
30.07.2016;15:35:00;19632;271.8;41
30.07.2016;15:45:00;21537;275.1;41
30.07.2016;15:55:00;22823;278.7;41
30.07.2016;16:05:00;13201;281.4;39
30.07.2016;16:15:00;12683;283.6;39
30.07.2016;16:25:00;15034;286.0;39
30.07.2016;16:35:00;14394;288.4;38
30.07.2016;16:45:00;12878;290.7;38
30.07.2016;16:55:00;13632;292.9;38
30.07.2016;17:05:00;22582;296.0;39
30.07.2016;17:15:00;13414;298.9;38
30.07.2016;17:25:00;15698;301.5;38
30.07.2016;17:35:00;11078;303.5;37
30.07.2016;17:45:00;9461;305.2;39
30.07.2016;17:55:00;9014;306.7;37
30.07.2016;18:05:00;6282;307.7;39
30.07.2016;18:15:00;6375;308.7;37
30.07.2016;18:25:00;5295;309.6;40
30.07.2016;18:35:00;6421;310.7;37
30.07.2016;18:45:00;6503;311.7;39
30.07.2016;18:55:00;5591;312.7;38
30.07.2016;19:05:00;6041;313.7;38
30.07.2016;19:15:00;6966;314.8;38
30.07.2016;19:25:00;6697;316.0;37
30.07.2016;19:35:00;4873;316.9;39
30.07.2016;19:45:00;3504;317.5;37
30.07.2016;19:55:00;2897;318.0;40
30.07.2016;20:05:00;2514;318.4;39
30.07.2016;20:15:00;1346;318.7;39
30.07.2016;20:25:00;622;318.8;40
30.07.2016;20:35:00;387;318.9;40
30.07.2016;20:45:00;601;319.0;40
30.07.2016;20:55:00;508;319.1;38
30.07.2016;21:05:00;111;319.1;40
31.07.2016;06:15:00;20;0;33
31.07.2016;06:25:00;169;0;34
31.07.2016;06:35:00;401;0;35
31.07.2016;06:45:00;1163;0.2;35
31.07.2016;06:55:00;1057;0.4;36
31.07.2016;07:05:00;932;0.5;36
31.07.2016;07:15:00;2586;0.9;37
31.07.2016;07:25:00;4449;1.5;38
31.07.2016;07:35:00;5309;2.4;35
31.07.2016;07:45:00;5803;3.3;38
31.07.2016;07:55:00;6018;4.3;36
31.07.2016;08:05:00;9612;5.7;37
31.07.2016;08:15:00;13677;7.9;35
31.07.2016;08:25:00;28746;11.7;40
31.07.2016;08:35:00;9213;14.6;36
31.07.2016;08:45:00;4092;15.3;38
31.07.2016;08:55:00;4743;16.1;38
31.07.2016;09:05:00;5951;17.0;38
31.07.2016;09:15:00;11627;18.7;36
31.07.2016;09:25:00;14911;21.2;36
31.07.2016;09:35:00;12105;23.4;35
31.07.2016;09:45:00;7563;24.8;38
31.07.2016;09:55:00;10899;26.3;37
31.07.2016;10:05:00;9277;28.0;36
31.07.2016;10:15:00;2728;28.6;38
31.07.2016;10:25:00;1536;28.9;39
31.07.2016;10:35:00;1608;29.2;39
31.07.2016;10:45:00;1992;29.5;37
31.07.2016;10:55:00;3704;30.0;39
31.07.2016;11:05:00;7332;31.0;36
31.07.2016;11:15:00;8844;32.5;38
31.07.2016;11:25:00;8000;33.8;38
31.07.2016;11:35:00;10967;35.5;36
31.07.2016;11:45:00;15273;37.9;38
31.07.2016;11:55:00;15387;40.5;36
31.07.2016;12:05:00;20391;43.6;38
31.07.2016;12:15:00;18887;46.9;39
31.07.2016;12:25:00;12992;49.3;36
31.07.2016;12:35:00;9202;50.9;38
31.07.2016;12:45:00;9297;52.5;36
31.07.2016;12:55:00;10591;54.2;36
31.07.2016;13:05:00;9771;55.9;38
31.07.2016;13:15:00;8094;57.3;37
31.07.2016;13:25:00;12845;59.2;36
31.07.2016;13:35:00;21559;62.3;38
31.07.2016;13:45:00;31576;67.2;44
31.07.2016;13:55:00;22710;72.0;41
31.07.2016;14:05:00;31990;77.3;44
31.07.2016;14:15:00;19246;81.2;40
31.07.2016;14:25:00;17022;84.0;38
31.07.2016;14:35:00;13367;86.5;37
31.07.2016;14:45:00;14885;88.7;37
31.07.2016;14:55:00;32356;93.4;42
31.07.2016;15:05:00;34205;99.8;45
31.07.2016;15:15:00;11965;103.4;38
31.07.2016;15:25:00;15554;105.7;38
31.07.2016;15:35:00;9730;107.8;37
31.07.2016;15:45:00;17414;110.2;39
31.07.2016;15:55:00;5712;111.5;38
31.07.2016;16:05:00;2193;112.0;40
31.07.2016;16:15:00;1110;112.2;40
31.07.2016;16:25:00;1906;112.5;38
31.07.2016;16:35:00;909;112.7;40
31.07.2016;16:45:00;1094;112.9;40
31.07.2016;16:55:00;1103;113.1;40
31.07.2016;17:05:00;1233;113.3;38
31.07.2016;17:15:00;471;113.4;40
31.07.2016;17:25:00;704;113.5;40
31.07.2016;17:35:00;367;113.6;40
31.07.2016;17:45:00;365;113.6;38
31.07.2016;17:55:00;323;113.7;39
31.07.2016;18:05:00;927;113.8;40
31.07.2016;18:15:00;551;113.9;40
31.07.2016;18:25:00;862;114.1;40
31.07.2016;18:35:00;718;114.2;38
31.07.2016;18:45:00;1966;114.5;40
31.07.2016;18:55:00;3451;114.9;39
31.07.2016;19:05:00;7076;116.0;38
31.07.2016;19:15:00;3180;116.6;38
31.07.2016;19:25:00;1365;116.8;39
31.07.2016;19:35:00;837;117.0;39
31.07.2016;19:45:00;364;117.1;40
31.07.2016;19:55:00;22;117.1;39
31.07.2016;20:05:00;232;117.1;39
31.07.2016;20:15:00;268;117.2;39
31.07.2016;20:25:00;312;117.2;39
31.07.2016;20:35:00;153;117.2;38
31.07.2016;20:45:00;7;117.2;39
01.08.2016;06:05:00;19;0;32
01.08.2016;06:15:00;193;0;33
01.08.2016;06:25:00;291;0;34
01.08.2016;06:35:00;546;0.1;35
01.08.2016;06:45:00;764;0.2;35
01.08.2016;06:55:00;1135;0.4;36
01.08.2016;07:05:00;1353;0.6;36
01.08.2016;07:15:00;1737;0.9;36
01.08.2016;07:25:00;2406;1.2;37
01.08.2016;07:35:00;2935;1.7;38
01.08.2016;07:45:00;4361;2.4;35
01.08.2016;07:55:00;7737;3.4;38
01.08.2016;08:05:00;7956;4.7;37
01.08.2016;08:15:00;7455;6.1;36
01.08.2016;08:25:00;10941;7.5;37
01.08.2016;08:35:00;24332;11.5;40
01.08.2016;08:45:00;22673;14.4;40
01.08.2016;08:55:00;32098;18.6;42
01.08.2016;09:05:00;29596;23.3;42
01.08.2016;09:15:00;22823;26.4;38
01.08.2016;09:25:00;29693;31.0;42
01.08.2016;09:35:00;29734;35.5;42
01.08.2016;09:45:00;17750;38.4;36
01.08.2016;09:55:00;18268;42.7;40
01.08.2016;10:05:00;9795;44.7;37
01.08.2016;10:15:00;8362;46.2;37
01.08.2016;10:25:00;12295;48.3;37
01.08.2016;10:35:00;23953;51.8;41
01.08.2016;10:45:00;10506;53.6;36
01.08.2016;10:55:00;9578;55.2;37
01.08.2016;11:05:00;15648;57.5;36
01.08.2016;11:15:00;43785;62.8;46
01.08.2016;11:25:00;28900;68.0;42
01.08.2016;11:35:00;29881;73.6;44
01.08.2016;11:45:00;41482;80.8;49
01.08.2016;11:55:00;22080;84.8;40
01.08.2016;12:05:00;15841;87.9;38
01.08.2016;12:15:00;34275;91.8;42
01.08.2016;12:25:00;48876;99.8;51
01.08.2016;12:35:00;35515;106.4;46
01.08.2016;12:45:00;30907;112.2;44
01.08.2016;12:55:00;29218;117.3;43
01.08.2016;13:05:00;31451;122.8;44
01.08.2016;13:15:00;35309;128.2;45
01.08.2016;13:25:00;30870;133.2;43
01.08.2016;13:35:00;45136;141.0;50
01.08.2016;13:45:00;26427;146.4;44
01.08.2016;13:55:00;36546;151.2;46
01.08.2016;14:05:00;45558;158.5;49
01.08.2016;14:15:00;28800;164.0;44
01.08.2016;14:25:00;21459;167.3;41
01.08.2016;14:35:00;43397;174.6;49
01.08.2016;14:45:00;11375;177.4;40
01.08.2016;14:55:00;33943;182.6;46
01.08.2016;15:05:00;11301;184.4;40
01.08.2016;15:15:00;37888;189.3;45
01.08.2016;15:25:00;36607;195.2;46
01.08.2016;15:35:00;23337;200.2;42
01.08.2016;15:45:00;37995;206.2;45
02.08.2016;06:05:00;4;0;32
02.08.2016;06:35:00;513;0.1;34
02.08.2016;07:05:00;952;0.5;35
02.08.2016;07:45:00;2167;1.4;38
02.08.2016;08:15:00;5514;3.4;38
02.08.2016;08:55:00;25439;10.3;40
02.08.2016;09:35:00;30564;27.5;42
02.08.2016;10:05:00;27082;43.8;42
02.08.2016;10:55:00;36770;69.1;45
02.08.2016;11:25:00;41018;89.0;46
02.08.2016;11:55:00;49167;110.5;51
02.08.2016;12:05:00;32155;116.1;44
02.08.2016;12:15:00;27731;121.1;43
02.08.2016;12:25:00;22554;125.4;41
02.08.2016;12:35:00;26843;129.4;42
02.08.2016;12:45:00;35659;134.8;45
02.08.2016;12:55:00;32162;139.8;44
02.08.2016;13:05:00;31336;145.3;44
02.08.2016;13:15:00;29922;150.4;43
02.08.2016;13:25:00;23890;154.5;41
02.08.2016;13:35:00;21822;158.1;41
02.08.2016;13:45:00;25839;162.0;41
02.08.2016;13:55:00;24031;166.3;41
02.08.2016;14:05:00;20343;169.9;40
02.08.2016;14:15:00;25956;173.4;40
02.08.2016;14:25:00;35279;179.5;45
02.08.2016;14:35:00;34949;185.5;46
02.08.2016;14:45:00;34158;190.6;44
02.08.2016;14:55:00;23640;194.8;41
02.08.2016;15:05:00;35184;201.0;46
02.08.2016;15:15:00;23040;205.0;41
02.08.2016;15:25:00;17207;208.0;39
02.08.2016;15:35:00;11697;210.2;39
02.08.2016;15:45:00;12577;212.2;38
02.08.2016;15:55:00;13559;214.5;37
02.08.2016;16:05:00;13814;216.8;37
02.08.2016;16:15:00;9173;218.5;38
02.08.2016;16:25:00;8861;220.0;37
02.08.2016;16:35:00;10745;221.7;38
02.08.2016;16:45:00;6965;223.0;38
02.08.2016;16:55:00;7329;224.2;37
02.08.2016;17:05:00;6426;225.3;39
02.08.2016;17:15:00;6347;226.3;38
02.08.2016;17:25:00;9728;227.8;37
02.08.2016;17:35:00;9291;229.5;38
02.08.2016;17:45:00;8008;230.9;37
02.08.2016;17:55:00;8665;232.2;37
02.08.2016;18:05:00;8791;233.7;38
02.08.2016;18:15:00;6904;235.0;37
02.08.2016;18:25:00;6124;236.1;37
02.08.2016;18:35:00;3462;236.8;38
02.08.2016;18:45:00;2826;237.3;39
02.08.2016;18:55:00;2762;237.8;37
02.08.2016;19:05:00;1927;238.1;39
02.08.2016;19:15:00;1830;238.4;39
02.08.2016;19:25:00;1992;238.8;38
02.08.2016;19:35:00;1957;239.1;39
02.08.2016;19:45:00;1521;239.3;39
02.08.2016;19:55:00;787;239.5;39
02.08.2016;20:05:00;424;239.6;40
02.08.2016;20:15:00;290;239.7;38
02.08.2016;20:25:00;153;239.7;39
02.08.2016;20:35:00;0;239.7;39
02.08.2016;20:45:00;17;239.7;38
03.08.2016;13:25:00;24345;202.3;42
03.08.2016;13:35:00;27815;206.8;43
03.08.2016;13:45:00;32911;212.4;45
03.08.2016;13:55:00;29760;217.5;44
03.08.2016;14:05:00;33865;222.5;45
03.08.2016;14:15:00;28603;227.6;43
03.08.2016;14:25:00;24771;231.7;42
03.08.2016;14:35:00;33427;237.2;45
03.08.2016;14:45:00;32591;242.6;45
03.08.2016;14:55:00;23637;247.0;42
03.08.2016;15:05:00;26532;251.3;42
03.08.2016;15:15:00;38047;257.8;47
03.08.2016;15:25:00;21642;262.5;41
03.08.2016;15:35:00;32131;266.6;43
03.08.2016;15:45:00;25876;271.2;42
03.08.2016;15:55:00;29498;276.3;43
03.08.2016;16:05:00;16473;278.4;39
03.08.2016;16:15:00;10501;281.5;38
03.08.2016;16:25:00;25120;285.4;42
03.08.2016;16:35:00;20125;288.8;40
03.08.2016;16:45:00;18308;291.9;40
03.08.2016;16:55:00;15144;294.6;38
03.08.2016;17:05:00;15383;297.2;38
03.08.2016;17:15:00;13381;299.5;38
03.08.2016;17:25:00;12026;301.6;37
03.08.2016;17:35:00;11274;303.5;37
03.08.2016;17:45:00;8710;305.1;38
03.08.2016;17:55:00;6575;306.3;37
03.08.2016;18:05:00;5267;307.2;39
03.08.2016;18:15:00;4103;307.9;38
03.08.2016;18:25:00;3410;308.5;40
03.08.2016;18:35:00;2787;309.0;38
03.08.2016;18:45:00;2673;309.5;40
03.08.2016;18:55:00;2524;309.9;39
03.08.2016;19:05:00;2383;310.3;39
03.08.2016;19:15:00;2208;310.7;40
03.08.2016;19:25:00;2105;311.0;39
03.08.2016;19:35:00;2012;311.4;39
03.08.2016;19:45:00;1755;311.7;40
03.08.2016;19:55:00;1513;311.9;40
03.08.2016;20:05:00;1180;312.1;38
03.08.2016;20:15:00;763;312.3;40
03.08.2016;20:25:00;563;312.4;40
03.08.2016;20:35:00;463;312.5;40
03.08.2016;20:45:00;222;312.5;38
03.08.2016;20:55:00;15;312.5;39
04.08.2016;05:55:00;5;0;31
04.08.2016;06:05:00;48;0;32
04.08.2016;06:15:00;324;0;33
04.08.2016;06:25:00;617;0.1;34
04.08.2016;06:35:00;902;0.2;35
04.08.2016;06:45:00;1171;0.4;35
04.08.2016;06:55:00;1468;0.6;36
04.08.2016;07:05:00;5056;1.3;37
04.08.2016;07:15:00;6434;2.3;36
04.08.2016;07:25:00;7718;3.6;38
04.08.2016;07:35:00;12506;5.4;36
04.08.2016;07:45:00;16640;8.0;36
04.08.2016;07:55:00;20163;11.2;37
04.08.2016;08:05:00;22006;14.8;39
04.08.2016;08:15:00;23759;18.7;40
04.08.2016;08:25:00;24691;22.8;40
04.08.2016;08:35:00;26297;27.1;41
04.08.2016;08:45:00;28135;31.7;42
04.08.2016;08:55:00;29604;36.6;42
04.08.2016;09:05:00;31123;41.7;43
04.08.2016;09:15:00;32670;47.1;44
04.08.2016;09:25:00;37309;53.0;45
04.08.2016;09:35:00;16228;56.6;38
04.08.2016;09:45:00;31011;61.0;42
04.08.2016;09:55:00;37917;67.1;45
04.08.2016;10:05:00;38371;73.5;46
04.08.2016;10:15:00;38059;79.9;46
04.08.2016;10:25:00;37446;86.2;46
04.08.2016;10:35:00;37086;92.3;46
04.08.2016;10:45:00;40843;99.0;47
04.08.2016;10:55:00;38498;105.6;47
04.08.2016;11:05:00;39980;112.3;47
04.08.2016;11:15:00;40468;119.1;47
04.08.2016;11:25:00;41585;125.9;48
04.08.2016;11:35:00;39452;132.5;48
04.08.2016;11:45:00;42047;139.2;48
04.08.2016;11:55:00;44084;146.5;49
04.08.2016;12:05:00;43797;153.8;50
04.08.2016;12:15:00;43820;161.1;50
04.08.2016;12:25:00;43612;168.3;50
04.08.2016;12:35:00;43441;175.6;50
04.08.2016;12:45:00;43343;182.8;50
04.08.2016;12:55:00;43041;190.0;50
04.08.2016;13:05:00;42695;197.1;50
04.08.2016;13:15:00;41152;204.2;49
04.08.2016;13:25:00;40593;210.7;48
04.08.2016;13:35:00;40812;217.5;49
04.08.2016;13:45:00;30876;223.4;46
04.08.2016;13:55:00;38088;229.2;47
04.08.2016;14:05:00;31662;234.6;45
04.08.2016;14:15:00;36613;240.5;47
04.08.2016;14:25:00;29617;245.8;44
04.08.2016;14:35:00;29780;250.2;44
04.08.2016;14:45:00;29917;254.9;44
04.08.2016;14:55:00;33405;260.5;45
04.08.2016;15:05:00;27967;265.6;44
04.08.2016;15:15:00;28391;270.4;43
04.08.2016;15:25:00;31058;275.8;44
04.08.2016;15:35:00;27846;280.7;43
04.08.2016;15:45:00;23183;284.7;42
04.08.2016;15:55:00;16249;287.2;40
04.08.2016;16:05:00;19945;290.8;40
04.08.2016;16:15:00;27447;294.8;43
04.08.2016;16:25:00;13316;297.1;39
04.08.2016;16:35:00;14845;299.6;39
04.08.2016;16:45:00;11895;301.7;38
04.08.2016;16:55:00;9558;303.4;38
04.08.2016;17:05:00;8151;304.8;38
04.08.2016;17:15:00;11898;306.6;37
04.08.2016;17:25:00;10584;308.5;37
04.08.2016;17:35:00;6489;309.7;38
04.08.2016;17:45:00;4212;310.5;39
04.08.2016;17:55:00;4542;311.2;39
04.08.2016;18:05:00;6615;312.3;39
04.08.2016;18:15:00;6011;313.4;37
04.08.2016;18:25:00;2417;313.9;39
04.08.2016;18:35:00;2178;314.3;40
04.08.2016;18:45:00;3573;314.9;38
04.08.2016;18:55:00;307;315.0;40
04.08.2016;19:05:00;452;315.0;40
04.08.2016;19:15:00;1271;315.2;40
04.08.2016;19:25:00;358;315.3;38
04.08.2016;19:35:00;198;315.3;40
04.08.2016;19:45:00;219;315.4;40
04.08.2016;19:55:00;422;315.4;40
04.08.2016;20:05:00;258;315.5;39
04.08.2016;20:15:00;0;315.5;39
04.08.2016;20:25:00;17;315.5;39
05.08.2016;06:25:00;5;0;31
05.08.2016;06:35:00;82;0;32
05.08.2016;06:45:00;146;0;33
05.08.2016;06:55:00;391;0;34
05.08.2016;07:05:00;175;0.1;35
05.08.2016;07:15:00;575;0.1;35
05.08.2016;07:25:00;651;0.3;36
05.08.2016;07:35:00;812;0.4;36
05.08.2016;07:45:00;979;0.5;36
05.08.2016;07:55:00;1193;0.7;37
05.08.2016;08:05:00;921;0.9;37
05.08.2016;08:15:00;1021;1.0;37
05.08.2016;08:25:00;709;1.2;38
05.08.2016;08:35:00;730;1.3;38
05.08.2016;08:45:00;2113;1.6;39
05.08.2016;08:55:00;2293;1.9;36
05.08.2016;09:05:00;2503;2.3;38
05.08.2016;09:15:00;4305;3.0;39
05.08.2016;09:25:00;6228;4.0;37
05.08.2016;09:35:00;7163;5.1;35
05.08.2016;09:45:00;6567;6.2;38
05.08.2016;09:55:00;9219;7.6;37
05.08.2016;10:05:00;9814;9.2;35
05.08.2016;10:15:00;11363;11.1;35
05.08.2016;10:25:00;10149;13.0;36
05.08.2016;10:35:00;13554;15.0;38
05.08.2016;10:45:00;13892;17.3;35
05.08.2016;10:55:00;8112;18.9;38
05.08.2016;11:05:00;11704;20.7;38
05.08.2016;11:15:00;11887;22.7;36
05.08.2016;11:25:00;10088;24.5;35
05.08.2016;11:35:00;11139;26.2;36
05.08.2016;11:45:00;12538;28.3;38
05.08.2016;11:55:00;11376;30.2;38
05.08.2016;12:05:00;10442;32.1;35
