Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.08.2016;12:15:00;8684;33.5;36
05.08.2016;12:25:00;8188;35.1;38
05.08.2016;12:35:00;8068;36.4;37
05.08.2016;12:45:00;10008;38.0;36
05.08.2016;12:55:00;9359;39.5;35
05.08.2016;13:05:00;11138;41.3;36
05.08.2016;13:15:00;15173;43.6;38
05.08.2016;13:25:00;18482;46.7;37
05.08.2016;13:35:00;13637;49.1;35
05.08.2016;13:45:00;13313;51.4;36
05.08.2016;13:55:00;12418;53.4;38
05.08.2016;14:05:00;11062;55.5;35
05.08.2016;14:15:00;8346;56.9;36
05.08.2016;14:25:00;14075;58.9;38
05.08.2016;14:35:00;19951;62.0;37
05.08.2016;14:45:00;22638;65.6;39
05.08.2016;14:55:00;24288;69.7;40
05.08.2016;15:05:00;22069;73.5;40
05.08.2016;15:15:00;19499;76.9;38
05.08.2016;15:25:00;20956;80.3;38
05.08.2016;15:35:00;18409;83.6;38
05.08.2016;15:45:00;18796;86.6;37
05.08.2016;15:55:00;21288;90.2;39
05.08.2016;16:05:00;15778;92.9;36
05.08.2016;16:15:00;9922;94.7;38
05.08.2016;16:25:00;7957;96.1;36
05.08.2016;16:35:00;6308;97.2;37
05.08.2016;16:45:00;2605;97.8;38
05.08.2016;16:55:00;1542;98.1;39
05.08.2016;17:05:00;3895;98.6;38
05.08.2016;17:15:00;3031;99.2;38
05.08.2016;17:25:00;4949;99.9;39
05.08.2016;17:35:00;5461;100.8;37
05.08.2016;17:45:00;6343;101.8;37
05.08.2016;17:55:00;9857;103.3;38
05.08.2016;18:05:00;10347;105.0;38
05.08.2016;18:15:00;9028;106.6;36
05.08.2016;18:25:00;7902;108.0;36
05.08.2016;18:35:00;6943;109.2;38
05.08.2016;18:45:00;6296;110.3;37
05.08.2016;18:55:00;4041;111.0;38
05.08.2016;19:05:00;2585;111.5;37
05.08.2016;19:15:00;2379;111.9;38
05.08.2016;19:25:00;1989;112.3;39
05.08.2016;19:35:00;2382;112.6;36
05.08.2016;19:45:00;1502;113.0;38
05.08.2016;19:55:00;1044;113.1;38
05.08.2016;20:05:00;293;113.2;39
05.08.2016;20:15:00;388;113.3;39
05.08.2016;20:25:00;94;113.3;39
05.08.2016;20:35:00;9;113.3;38
05.08.2016;20:45:00;17;113.3;38
06.08.2016;06:05:00;6;0;30
06.08.2016;06:15:00;132;0;31
06.08.2016;06:25:00;392;0;32
06.08.2016;06:35:00;396;0.1;33
06.08.2016;06:45:00;872;0.2;34
06.08.2016;06:55:00;3145;0.6;34
06.08.2016;07:05:00;4285;1.3;35
06.08.2016;07:15:00;5519;2.2;38
06.08.2016;07:25:00;7149;3.3;35
06.08.2016;07:35:00;11430;5.0;36
06.08.2016;07:45:00;8219;6.7;38
06.08.2016;07:55:00;8521;8.2;37
06.08.2016;08:05:00;17320;10.3;37
06.08.2016;08:15:00;10117;12.9;35
06.08.2016;08:25:00;24860;17.1;40
06.08.2016;08:35:00;29031;21.2;41
06.08.2016;08:45:00;20202;25.2;38
06.08.2016;08:55:00;32298;29.6;42
06.08.2016;09:05:00;32323;35.0;43
06.08.2016;09:15:00;38961;41.1;45
06.08.2016;09:25:00;34770;47.2;44
06.08.2016;09:35:00;41004;53.6;46
06.08.2016;09:45:00;43589;60.7;47
06.08.2016;09:55:00;24288;66.7;43
06.08.2016;10:05:00;12721;68.9;39
06.08.2016;10:15:00;39045;73.3;44
06.08.2016;10:25:00;40270;80.8;48
06.08.2016;10:35:00;41409;86.8;46
06.08.2016;10:45:00;35304;93.8;46
06.08.2016;10:55:00;40764;98.7;46
06.08.2016;11:05:00;13371;101.0;39
06.08.2016;11:15:00;38710;106.0;45
06.08.2016;11:25:00;7143;107.6;39
06.08.2016;11:35:00;43035;113.7;48
06.08.2016;11:45:00;31439;120.2;44
06.08.2016;11:55:00;47018;128.2;50
06.08.2016;12:05:00;45012;134.3;47
06.08.2016;12:15:00;47821;142.3;50
06.08.2016;12:25:00;46232;149.9;50
06.08.2016;12:35:00;47416;157.8;51
06.08.2016;12:45:00;43352;164.9;48
06.08.2016;12:55:00;44082;172.2;49
06.08.2016;13:05:00;45022;179.6;49
06.08.2016;13:15:00;43367;186.8;49
06.08.2016;13:25:00;45199;193.8;49
06.08.2016;13:35:00;33508;200.2;46
06.08.2016;13:45:00;40801;207.0;47
06.08.2016;13:55:00;43296;214.2;49
06.08.2016;14:05:00;34834;220.3;45
06.08.2016;14:15:00;37625;226.8;46
06.08.2016;14:25:00;36483;232.9;46
06.08.2016;14:35:00;34822;238.8;46
06.08.2016;14:45:00;36043;244.7;46
06.08.2016;14:55:00;34903;250.6;45
06.08.2016;15:05:00;33626;256.1;45
06.08.2016;15:15:00;30798;261.4;43
06.08.2016;15:25:00;29440;266.4;43
06.08.2016;15:35:00;28570;271.0;42
06.08.2016;15:45:00;28172;275.8;43
06.08.2016;15:55:00;27096;280.4;42
06.08.2016;16:05:00;25782;284.8;42
06.08.2016;16:15:00;24187;288.8;41
06.08.2016;16:25:00;23517;292.7;41
06.08.2016;16:35:00;22653;296.2;41
06.08.2016;16:45:00;18438;299.6;39
06.08.2016;16:55:00;20028;302.6;39
06.08.2016;17:05:00;16661;305.5;38
06.08.2016;17:15:00;14310;308.0;37
06.08.2016;17:25:00;12070;310.0;37
06.08.2016;17:35:00;6415;311.2;39
06.08.2016;17:45:00;6282;312.4;37
06.08.2016;17:55:00;6667;313.6;38
06.08.2016;18:05:00;3701;314.3;39
06.08.2016;18:15:00;2618;314.7;40
06.08.2016;18:25:00;2629;315.2;38
06.08.2016;18:35:00;2847;315.6;39
06.08.2016;18:45:00;3587;316.2;39
06.08.2016;18:55:00;4652;316.9;39
06.08.2016;19:05:00;5523;317.8;37
06.08.2016;19:15:00;5013;318.6;39
06.08.2016;19:25:00;3992;319.3;37
06.08.2016;19:35:00;4133;320.0;39
06.08.2016;19:45:00;3828;320.7;37
06.08.2016;19:55:00;2926;321.2;39
06.08.2016;20:05:00;1762;321.5;39
06.08.2016;20:15:00;1007;321.7;39
06.08.2016;20:25:00;658;321.9;37
06.08.2016;20:35:00;188;321.9;39
06.08.2016;20:45:00;6;321.9;39
07.08.2016;06:00:00;5;0;30
07.08.2016;06:10:00;93;0;32
07.08.2016;06:20:00;336;0;32
07.08.2016;06:30:00;640;0.1;33
07.08.2016;06:40:00;976;0.2;34
07.08.2016;06:50:00;1326;0.5;34
07.08.2016;07:00:00;2064;0.8;35
07.08.2016;07:10:00;2769;1.2;36
07.08.2016;07:20:00;3142;1.7;37
07.08.2016;07:30:00;5996;2.5;38
07.08.2016;07:40:00;14923;4.8;37
07.08.2016;07:50:00;19496;7.7;36
07.08.2016;08:00:00;24464;11.7;39
07.08.2016;08:10:00;26253;16.0;40
07.08.2016;08:20:00;28077;20.6;41
07.08.2016;08:30:00;29766;25.5;42
07.08.2016;08:40:00;31563;30.7;42
07.08.2016;08:50:00;33051;36.1;43
07.08.2016;09:00:00;34972;41.8;44
07.08.2016;09:10:00;36495;47.9;44
07.08.2016;09:20:00;37825;54.1;45
07.08.2016;09:30:00;39106;60.6;46
07.08.2016;09:40:00;39951;67.2;46
07.08.2016;09:50:00;40922;74.0;46
07.08.2016;10:00:00;42124;80.9;47
07.08.2016;11:40:00;45048;154.2;50
07.08.2016;11:50:00;45480;161.8;50
07.08.2016;12:00:00;45427;169.4;50
07.08.2016;12:10:00;45048;176.9;50
07.08.2016;12:20:00;44968;184.4;50
07.08.2016;12:30:00;44661;191.9;50
07.08.2016;12:40:00;44065;199.3;50
07.08.2016;12:50:00;43834;206.6;49
07.08.2016;13:00:00;43209;213.8;49
07.08.2016;13:10:00;42642;221.0;49
07.08.2016;13:20:00;42346;228.0;49
07.08.2016;13:30:00;42255;235.1;49
07.08.2016;13:40:00;41622;242.0;48
07.08.2016;13:50:00;40570;248.8;48
07.08.2016;14:00:00;39797;255.5;48
07.08.2016;14:10:00;38645;262.0;47
07.08.2016;14:20:00;37516;268.3;47
07.08.2016;14:30:00;36806;274.4;46
07.08.2016;14:40:00;34287;280.4;45
07.08.2016;14:50:00;34668;285.9;46
07.08.2016;15:00:00;33375;291.5;45
07.08.2016;15:10:00;31985;296.9;45
07.08.2016;15:20:00;31049;302.1;44
07.08.2016;15:30:00;29525;307.1;43
07.08.2016;15:40:00;27976;311.8;43
07.08.2016;15:50:00;26909;316.3;42
07.08.2016;16:00:00;25417;320.6;42
07.08.2016;16:10:00;23909;324.7;41
07.08.2016;16:20:00;22169;328.5;41
07.08.2016;16:30:00;20453;331.9;40
07.08.2016;16:40:00;18740;335.1;39
07.08.2016;16:50:00;17029;338.1;38
07.08.2016;17:00:00;15211;340.7;37
07.08.2016;17:10:00;13436;343.0;37
07.08.2016;17:20:00;11579;345.0;37
07.08.2016;17:30:00;9786;346.7;38
07.08.2016;17:40:00;8043;348.1;38
07.08.2016;17:50:00;6377;349.3;37
07.08.2016;18:00:00;4919;350.1;39
07.08.2016;18:10:00;3647;350.8;38
07.08.2016;18:20:00;2707;351.3;40
07.08.2016;18:30:00;2127;351.7;39
07.08.2016;18:40:00;1875;352.0;39
07.08.2016;18:50:00;1776;352.3;40
07.08.2016;19:00:00;1705;352.6;40
07.08.2016;19:10:00;1587;352.8;38
07.08.2016;19:20:00;1501;353.1;40
07.08.2016;19:30:00;1387;353.3;40
07.08.2016;19:40:00;1187;353.5;40
07.08.2016;19:50:00;962;353.7;38
07.08.2016;20:00:00;861;353.9;39
07.08.2016;20:10:00;729;354.0;40
07.08.2016;20:20:00;551;354.1;40
07.08.2016;20:30:00;413;354.2;39
07.08.2016;20:40:00;248;354.2;39
07.08.2016;20:50:00;116;354.2;39
07.08.2016;21:00:00;8;354.2;39
08.08.2016;06:00:00;5;0;30
08.08.2016;06:10:00;0;0;31
08.08.2016;06:20:00;287;0;32
08.08.2016;06:30:00;493;0.1;33
08.08.2016;06:40:00;692;0.2;34
08.08.2016;06:50:00;893;0.3;34
08.08.2016;07:00:00;1128;0.5;35
08.08.2016;07:10:00;8763;1.6;37
08.08.2016;07:20:00;12113;3.5;35
08.08.2016;07:30:00;13774;5.7;35
08.08.2016;07:40:00;16488;8.3;37
08.08.2016;07:50:00;19977;11.4;36
08.08.2016;08:00:00;26295;15.7;40
08.08.2016;08:10:00;28147;20.3;41
08.08.2016;08:20:00;29714;25.2;42
08.08.2016;08:30:00;31300;30.3;42
08.08.2016;08:40:00;32618;35.7;43
08.08.2016;08:50:00;33982;41.3;44
08.08.2016;09:00:00;35337;47.2;44
08.08.2016;09:10:00;36526;53.2;45
08.08.2016;09:20:00;37757;59.4;45
08.08.2016;09:30:00;38794;65.8;46
08.08.2016;09:40:00;39680;72.4;46
08.08.2016;09:50:00;40539;79.1;47
08.08.2016;10:00:00;41219;86.0;47
08.08.2016;10:10:00;41757;92.9;47
08.08.2016;10:20:00;42370;100.0;48
08.08.2016;10:30:00;42368;107.0;48
08.08.2016;10:40:00;42843;114.1;48
08.08.2016;10:50:00;43068;121.3;48
08.08.2016;11:00:00;43428;128.5;49
08.08.2016;11:10:00;43943;135.8;49
08.08.2016;11:20:00;44224;143.1;49
08.08.2016;11:30:00;44218;150.5;50
08.08.2016;11:40:00;43838;157.8;49
08.08.2016;11:50:00;43949;165.2;50
08.08.2016;12:00:00;43933;172.5;50
08.08.2016;12:10:00;43993;179.8;50
08.08.2016;12:20:00;43779;187.1;50
08.08.2016;12:30:00;43361;194.4;49
08.08.2016;12:40:00;43320;201.6;49
08.08.2016;12:50:00;42601;208.7;49
08.08.2016;13:00:00;42296;215.8;49
08.08.2016;13:10:00;41396;222.7;49
08.08.2016;13:20:00;41244;229.6;49
08.08.2016;13:30:00;40830;236.4;48
08.08.2016;13:40:00;39970;243.1;48
08.08.2016;13:50:00;39101;249.6;48
08.08.2016;14:00:00;38683;256.1;48
08.08.2016;14:10:00;37569;262.4;47
08.08.2016;14:20:00;36702;268.5;47
08.08.2016;14:30:00;35542;274.5;46
08.08.2016;14:40:00;34696;280.3;46
08.08.2016;14:50:00;33760;286.0;45
08.08.2016;15:00:00;32692;291.5;45
08.08.2016;15:10:00;31196;296.8;44
08.08.2016;15:20:00;30143;301.9;44
08.08.2016;15:30:00;28606;306.7;43
08.08.2016;15:40:00;27400;311.3;43
08.08.2016;15:50:00;25953;315.7;42
08.08.2016;16:00:00;24474;319.8;42
08.08.2016;16:10:00;22832;323.7;41
08.08.2016;16:20:00;21293;327.3;41
08.08.2016;16:30:00;19591;330.7;40
08.08.2016;16:40:00;18007;333.7;39
08.08.2016;16:50:00;16060;336.5;38
08.08.2016;17:00:00;14637;339.0;38
08.08.2016;17:10:00;13011;341.2;37
08.08.2016;17:20:00;11796;343.3;37
08.08.2016;17:30:00;5693;344.6;38
08.08.2016;17:40:00;9112;346.1;37
08.08.2016;17:50:00;7086;347.4;39
08.08.2016;18:00:00;5583;348.4;38
08.08.2016;18:10:00;4320;349.2;40
08.08.2016;18:20:00;3475;349.8;38
08.08.2016;18:30:00;2976;350.3;40
08.08.2016;18:40:00;2524;350.8;38
08.08.2016;18:50:00;2964;351.2;39
08.08.2016;19:00:00;3480;351.8;39
08.08.2016;19:10:00;2853;352.3;38
08.08.2016;19:20:00;2798;352.8;40
08.08.2016;19:30:00;2249;353.2;37
08.08.2016;19:40:00;1738;353.5;39
08.08.2016;19:50:00;1564;353.8;40
08.08.2016;20:00:00;967;354.0;40
08.08.2016;20:10:00;585;354.1;37
08.08.2016;20:20:00;481;354.2;39
08.08.2016;20:30:00;306;354.2;40
08.08.2016;20:40:00;148;354.3;40
08.08.2016;20:50:00;6;354.3;39
09.08.2016;06:15:00;0;0;31
09.08.2016;06:35:00;116;0;33
09.08.2016;06:45:00;416;0;33
09.08.2016;06:55:00;187;0.1;34
09.08.2016;07:05:00;381;0.1;35
09.08.2016;07:15:00;384;0.2;35
09.08.2016;07:25:00;237;0.2;35
09.08.2016;07:35:00;201;0.2;36
09.08.2016;07:45:00;957;0.4;36
09.08.2016;07:55:00;501;0.5;36
09.08.2016;08:05:00;1343;0.6;37
09.08.2016;08:15:00;435;0.8;37
09.08.2016;08:25:00;1296;1.0;38
09.08.2016;08:35:00;3295;1.4;39
09.08.2016;08:45:00;1353;1.7;36
09.08.2016;08:55:00;1383;2.0;37
09.08.2016;09:05:00;1253;2.2;38
09.08.2016;09:15:00;1504;2.4;38
09.08.2016;09:25:00;2791;2.8;38
09.08.2016;09:35:00;1593;3.1;37
09.08.2016;09:45:00;3255;3.6;38
09.08.2016;09:55:00;2612;4.0;39
09.08.2016;10:05:00;6024;4.8;36
09.08.2016;10:15:00;7981;6.1;35
09.08.2016;10:25:00;11162;7.9;37
09.08.2016;10:35:00;14854;10.2;38
09.08.2016;10:45:00;6836;11.6;37
09.08.2016;10:55:00;4107;12.4;38
09.08.2016;11:05:00;4534;13.1;37
09.08.2016;11:15:00;6013;14.0;38
09.08.2016;11:25:00;5524;14.9;37
09.08.2016;11:35:00;7067;16.2;35
09.08.2016;11:45:00;5920;17.1;38
09.08.2016;11:55:00;4512;18.0;36
09.08.2016;12:05:00;3414;18.6;38
09.08.2016;12:15:00;2631;19.0;38
09.08.2016;12:25:00;3058;19.5;37
09.08.2016;12:35:00;5755;20.4;38
09.08.2016;12:45:00;4992;21.2;37
09.08.2016;12:55:00;6799;22.2;37
09.08.2016;13:05:00;6360;23.2;37
09.08.2016;13:15:00;5827;24.5;36
09.08.2016;13:25:00;5060;25.2;38
09.08.2016;13:35:00;7173;26.5;36
09.08.2016;13:45:00;3674;27.3;38
09.08.2016;13:55:00;5505;28.1;36
09.08.2016;14:05:00;6232;29.1;38
09.08.2016;14:15:00;10138;30.5;37
09.08.2016;14:25:00;10069;32.4;35
09.08.2016;14:35:00;4876;33.3;38
09.08.2016;14:45:00;5347;34.0;36
09.08.2016;14:55:00;9562;35.5;37
09.08.2016;15:05:00;4322;36.5;37
09.08.2016;15:15:00;3683;37.1;38
09.08.2016;15:25:00;5131;37.9;36
09.08.2016;15:35:00;5296;38.8;38
09.08.2016;15:45:00;5955;39.8;37
09.08.2016;15:55:00;6166;40.7;38
09.08.2016;16:05:00;7367;42.0;37
09.08.2016;16:15:00;9603;43.4;36
09.08.2016;16:25:00;6939;44.7;36
09.08.2016;16:35:00;5268;45.7;38
09.08.2016;16:45:00;4713;46.5;36
09.08.2016;16:55:00;3238;47.0;37
09.08.2016;17:05:00;4774;47.8;37
09.08.2016;17:15:00;4655;48.5;37
09.08.2016;17:25:00;4343;49.3;38
09.08.2016;17:35:00;5510;50.1;37
09.08.2016;17:45:00;5846;51.0;37
09.08.2016;17:55:00;4847;51.9;37
09.08.2016;18:05:00;3385;52.5;39
09.08.2016;18:15:00;2398;52.9;37
09.08.2016;18:25:00;3100;53.4;38
09.08.2016;18:35:00;2553;53.8;39
09.08.2016;18:45:00;2141;54.2;36
09.08.2016;18:55:00;2370;54.6;38
09.08.2016;19:05:00;2268;55.0;38
09.08.2016;19:15:00;2338;55.4;37
09.08.2016;19:25:00;2577;55.8;37
09.08.2016;19:35:00;2507;56.2;38
09.08.2016;19:45:00;1745;56.5;39
09.08.2016;19:55:00;1568;56.8;36
09.08.2016;20:05:00;900;57.0;38
09.08.2016;20:15:00;298;57.0;38
09.08.2016;20:25:00;272;57.1;38
09.08.2016;20:35:00;202;57.1;38
09.08.2016;20:45:00;167;57.2;39
10.08.2016;06:35:00;5;0;31
10.08.2016;06:55:00;267;0;32
10.08.2016;07:05:00;547;0.1;33
10.08.2016;07:15:00;897;0.2;33
10.08.2016;07:25:00;1119;0.4;34
10.08.2016;07:35:00;1729;0.6;34
10.08.2016;07:45:00;2784;1.0;35
10.08.2016;07:55:00;3983;1.7;36
10.08.2016;08:05:00;5113;2.5;38
10.08.2016;08:15:00;6433;3.5;36
10.08.2016;08:25:00;7030;4.6;37
10.08.2016;08:35:00;8326;6.0;38
10.08.2016;08:45:00;6939;7.2;36
10.08.2016;08:55:00;6423;8.3;36
10.08.2016;09:05:00;2767;9.0;36
10.08.2016;09:15:00;3538;9.5;38
10.08.2016;09:25:00;4035;10.2;37
10.08.2016;09:35:00;5210;11.0;37
10.08.2016;09:45:00;7724;12.3;35
10.08.2016;09:55:00;8261;13.5;38
10.08.2016;10:05:00;13115;15.5;38
10.08.2016;10:15:00;18786;18.3;35
10.08.2016;10:25:00;16896;22.0;36
10.08.2016;10:35:00;24695;25.2;36
10.08.2016;10:45:00;46549;32.7;48
10.08.2016;10:55:00;19273;36.4;38
10.08.2016;11:05:00;18428;39.4;36
10.08.2016;11:15:00;45269;45.3;47
10.08.2016;11:25:00;49241;53.5;50
10.08.2016;11:35:00;37015;60.7;46
10.08.2016;11:45:00;30138;64.8;41
10.08.2016;11:55:00;25513;69.9;42
10.08.2016;12:05:00;46078;77.1;50
10.08.2016;12:15:00;28408;83.0;44
10.08.2016;12:25:00;31914;87.8;43
10.08.2016;12:35:00;15975;91.9;38
10.08.2016;12:45:00;6784;93.2;40
10.08.2016;12:55:00;8634;94.6;39
10.08.2016;13:05:00;38725;99.1;44
10.08.2016;13:15:00;15561;103.7;38
10.08.2016;13:25:00;8111;105.3;39
10.08.2016;13:35:00;4431;106.2;38
10.08.2016;13:45:00;3929;106.8;40
10.08.2016;13:55:00;3756;107.4;38
10.08.2016;14:05:00;6004;108.3;39
10.08.2016;14:15:00;8239;109.5;37
10.08.2016;14:25:00;9624;111.0;36
10.08.2016;14:35:00;9601;112.6;37
10.08.2016;14:45:00;14469;114.9;38
10.08.2016;14:55:00;17351;118.7;37
10.08.2016;15:05:00;13166;121.4;35
10.08.2016;15:15:00;11105;123.2;37
10.08.2016;15:25:00;9534;124.9;38
10.08.2016;15:35:00;10055;126.6;37
10.08.2016;15:45:00;9964;128.2;36
10.08.2016;15:55:00;8613;130.1;35
10.08.2016;16:05:00;6823;131.2;38
10.08.2016;16:15:00;7253;132.4;37
10.08.2016;16:25:00;6660;133.5;36
10.08.2016;16:35:00;10143;135.0;37
10.08.2016;16:45:00;10038;136.7;38
10.08.2016;16:55:00;9731;138.3;37
10.08.2016;17:05:00;7190;139.7;36
10.08.2016;17:15:00;6821;140.9;36
10.08.2016;17:25:00;4560;141.7;37
10.08.2016;17:35:00;4181;142.4;38
10.08.2016;17:45:00;3872;143.1;37
10.08.2016;17:55:00;2907;143.6;38
10.08.2016;18:05:00;4771;144.3;36
10.08.2016;18:15:00;4723;145.2;38
10.08.2016;18:25:00;10317;146.6;35
10.08.2016;18:35:00;6565;147.8;37
10.08.2016;18:45:00;4081;148.6;37
10.08.2016;18:55:00;3885;149.2;38
10.08.2016;19:05:00;4947;150.0;36
10.08.2016;19:15:00;3518;150.7;38
10.08.2016;19:25:00;2866;151.2;38
10.08.2016;19:35:00;3893;151.8;37
10.08.2016;19:45:00;2576;152.3;38
10.08.2016;19:55:00;1834;152.6;39
10.08.2016;20:05:00;1599;152.9;36
10.08.2016;20:15:00;828;153.1;38
10.08.2016;20:25:00;385;153.1;38
10.08.2016;20:35:00;188;153.2;38
10.08.2016;20:45:00;12;153.2;37
11.08.2016;06:05:00;4;0;28
11.08.2016;06:15:00;75;0;30
11.08.2016;06:25:00;236;0;31
11.08.2016;06:35:00;608;0.1;32
11.08.2016;06:45:00;1108;0.2;33
11.08.2016;06:55:00;1920;0.5;33
11.08.2016;07:05:00;3012;1.0;34
11.08.2016;07:15:00;5318;1.8;35
11.08.2016;07:25:00;6533;2.9;38
11.08.2016;07:35:00;5856;3.8;36
11.08.2016;07:45:00;3967;4.6;39
11.08.2016;07:55:00;3269;5.2;38
11.08.2016;08:05:00;3852;5.7;35
11.08.2016;08:15:00;7618;6.8;38
11.08.2016;08:25:00;8011;8.1;37
11.08.2016;08:35:00;6854;9.4;35
11.08.2016;08:45:00;7447;10.7;36
11.08.2016;08:55:00;7944;12.0;38
11.08.2016;09:05:00;9876;13.4;37
11.08.2016;09:15:00;16371;15.7;37
11.08.2016;09:25:00;34206;20.7;41
11.08.2016;09:35:00;36113;27.8;45
11.08.2016;09:45:00;34566;32.5;41
11.08.2016;09:55:00;30414;38.3;42
11.08.2016;10:05:00;44030;45.1;47
11.08.2016;10:15:00;44723;52.6;48
11.08.2016;10:25:00;45232;60.1;48
11.08.2016;10:35:00;40855;67.4;47
11.08.2016;10:45:00;38039;74.4;46
11.08.2016;10:55:00;16459;78.1;39
11.08.2016;11:05:00;20044;81.4;38
11.08.2016;11:15:00;35505;85.8;42
11.08.2016;11:25:00;49692;94.1;50
11.08.2016;11:35:00;49095;102.3;50
11.08.2016;11:45:00;21711;107.9;42
11.08.2016;11:55:00;26480;111.8;41
11.08.2016;12:05:00;49332;120.0;50
11.08.2016;12:15:00;24680;126.2;44
11.08.2016;12:25:00;47062;133.0;49
11.08.2016;12:35:00;46925;140.6;49
11.08.2016;12:45:00;45907;148.3;49
11.08.2016;12:55:00;46536;156.1;49
11.08.2016;13:05:00;41235;162.5;47
11.08.2016;13:15:00;18589;168.1;42
11.08.2016;13:25:00;41789;175.0;47
11.08.2016;13:35:00;45622;181.7;48
11.08.2016;13:45:00;44428;189.2;48
11.08.2016;13:55:00;20053;194.5;42
11.08.2016;14:05:00;40710;200.6;45
11.08.2016;14:15:00;33465;206.5;45
11.08.2016;14:25:00;42290;211.4;46
11.08.2016;14:35:00;36684;217.8;45
11.08.2016;14:45:00;40080;222.8;45
11.08.2016;14:55:00;37958;229.3;46
11.08.2016;15:05:00;6223;232.8;39
11.08.2016;15:15:00;34804;236.9;44
11.08.2016;15:25:00;31960;242.3;43
11.08.2016;15:35:00;29690;247.3;42
11.08.2016;15:45:00;29084;252.0;42
11.08.2016;15:55:00;26902;256.5;42
11.08.2016;16:05:00;25283;260.8;41
11.08.2016;16:15:00;23142;264.8;40
11.08.2016;16:25:00;8788;267.3;37
11.08.2016;16:35:00;12585;269.8;38
11.08.2016;16:45:00;17557;272.8;38
11.08.2016;16:55:00;16408;275.6;37
11.08.2016;17:05:00;14876;278.2;36
11.08.2016;17:15:00;12531;280.3;38
11.08.2016;17:25:00;10521;282.2;37
11.08.2016;17:35:00;8610;283.7;36
11.08.2016;17:45:00;8427;285.1;37
11.08.2016;17:55:00;6954;286.3;38
11.08.2016;18:05:00;5543;287.3;37
11.08.2016;18:15:00;5565;288.3;38
11.08.2016;18:25:00;5246;289.2;38
11.08.2016;18:35:00;5162;290.0;37
11.08.2016;18:45:00;5075;290.9;38
11.08.2016;18:55:00;5033;291.7;36
11.08.2016;19:05:00;4326;292.5;38
11.08.2016;19:15:00;3778;293.1;36
11.08.2016;19:25:00;3010;293.7;38
11.08.2016;19:35:00;2325;294.1;38
11.08.2016;19:45:00;1653;294.4;38
11.08.2016;19:55:00;1610;294.6;38
11.08.2016;20:05:00;1511;294.9;38
11.08.2016;20:15:00;939;295.1;39
11.08.2016;20:25:00;402;295.2;39
11.08.2016;20:35:00;213;295.2;39
11.08.2016;20:45:00;11;295.2;39
12.08.2016;06:15:00;0;0;29
12.08.2016;06:25:00;6;0;30
12.08.2016;06:35:00;17;0;31
12.08.2016;06:45:00;127;0;31
12.08.2016;06:55:00;303;0;32
12.08.2016;07:05:00;370;0.1;33
12.08.2016;07:15:00;715;0.2;33
12.08.2016;07:25:00;841;0.3;34
12.08.2016;07:35:00;2814;0.7;34
12.08.2016;07:45:00;3386;1.2;35
12.08.2016;07:55:00;2357;1.7;36
12.08.2016;08:05:00;2327;2.0;37
12.08.2016;08:15:00;3240;2.5;38
12.08.2016;08:25:00;4367;3.2;36
12.08.2016;08:35:00;4689;4.0;37
12.08.2016;08:45:00;4059;4.7;39
12.08.2016;08:55:00;3755;5.4;35
12.08.2016;09:05:00;3854;6.0;37
12.08.2016;09:15:00;4988;6.8;36
12.08.2016;09:25:00;5714;7.7;37
12.08.2016;09:35:00;8213;9.0;35
12.08.2016;09:45:00;8353;10.4;36
12.08.2016;09:55:00;12786;12.5;36
12.08.2016;10:05:00;10695;14.5;36
12.08.2016;10:15:00;11266;16.2;38
12.08.2016;10:25:00;15961;18.7;38
12.08.2016;10:35:00;20181;21.9;37
12.08.2016;10:45:00;21751;25.4;37
12.08.2016;10:55:00;19211;29.0;37
12.08.2016;11:05:00;21930;32.5;37
12.08.2016;11:15:00;21743;36.1;38
12.08.2016;11:25:00;24716;40.1;39
12.08.2016;11:35:00;24065;44.2;40
12.08.2016;11:45:00;21281;47.9;38
12.08.2016;11:55:00;21467;51.5;38
12.08.2016;12:05:00;19446;54.8;37
12.08.2016;12:15:00;23251;58.4;38
12.08.2016;12:25:00;24143;62.6;39
12.08.2016;12:35:00;26169;66.7;40
12.08.2016;12:45:00;20772;70.4;38
12.08.2016;12:55:00;20123;73.7;37
12.08.2016;13:05:00;30777;78.4;41
12.08.2016;13:15:00;26456;83.1;41
12.08.2016;13:25:00;20092;86.6;38
12.08.2016;13:35:00;24359;90.6;40
12.08.2016;13:45:00;21652;94.4;39
12.08.2016;13:55:00;25082;98.2;39
12.08.2016;14:05:00;27940;102.8;41
12.08.2016;14:15:00;28452;107.3;41
12.08.2016;14:25:00;34630;113.3;44
12.08.2016;14:35:00;22070;116.9;39
12.08.2016;14:45:00;23367;121.0;40
12.08.2016;14:55:00;25319;125.0;40
12.08.2016;15:05:00;30006;129.5;41
12.08.2016;15:15:00;26201;133.6;40
12.08.2016;15:25:00;30891;138.6;43
12.08.2016;15:35:00;28120;143.2;41
12.08.2016;15:45:00;21281;146.9;39
12.08.2016;15:55:00;19847;150.1;38
12.08.2016;16:05:00;21152;153.6;39
12.08.2016;16:15:00;20105;157.1;38
12.08.2016;16:25:00;20874;160.6;39
12.08.2016;16:35:00;23083;164.4;39
12.08.2016;16:45:00;14554;166.9;36
12.08.2016;16:55:00;19914;170.0;36
12.08.2016;17:05:00;16587;172.9;36
12.08.2016;17:15:00;14778;175.4;35
12.08.2016;17:25:00;7457;177.2;37
12.08.2016;17:35:00;8401;178.6;36
12.08.2016;17:45:00;7464;179.9;38
12.08.2016;17:55:00;8140;181.2;37
12.08.2016;18:05:00;6427;182.4;36
12.08.2016;18:15:00;4682;183.3;38
12.08.2016;18:25:00;3460;183.9;37
12.08.2016;18:35:00;3422;184.5;38
12.08.2016;18:45:00;3436;185.0;37
12.08.2016;18:55:00;2249;185.5;38
12.08.2016;19:05:00;2035;185.8;38
12.08.2016;19:15:00;1666;186.1;39
12.08.2016;19:25:00;1557;186.4;37
12.08.2016;19:35:00;1411;186.6;38
12.08.2016;19:45:00;1173;186.8;38
12.08.2016;19:55:00;907;187.0;38
12.08.2016;20:05:00;721;187.1;39
12.08.2016;20:15:00;512;187.2;39
12.08.2016;20:25:00;359;187.3;36
12.08.2016;20:35:00;211;187.3;38
12.08.2016;20:45:00;28;187.3;38
12.08.2016;20:55:00;0;187.3;38
13.08.2016;06:15:00;37;0;30
13.08.2016;06:25:00;269;0;31
13.08.2016;06:35:00;477;0.1;32
13.08.2016;06:45:00;685;0.2;33
13.08.2016;06:55:00;884;0.3;33
13.08.2016;07:05:00;1077;0.5;34
13.08.2016;07:15:00;8338;1.4;35
13.08.2016;07:25:00;12243;3.4;35
13.08.2016;07:35:00;13802;5.6;35
13.08.2016;07:45:00;16031;8.2;36
13.08.2016;07:55:00;19388;11.2;35
13.08.2016;08:05:00;26265;15.4;39
13.08.2016;08:15:00;28077;20.1;40
13.08.2016;08:25:00;29635;24.9;41
13.08.2016;08:35:00;31148;30.0;42
13.08.2016;08:45:00;32659;35.4;42
13.08.2016;08:55:00;33957;41.0;43
13.08.2016;09:05:00;35252;46.9;43
13.08.2016;09:15:00;36553;52.9;44
13.08.2016;09:25:00;37767;59.1;45
13.08.2016;09:35:00;38851;65.6;45
13.08.2016;09:45:00;39985;72.2;46
13.08.2016;09:55:00;40771;78.9;46
13.08.2016;10:05:00;41507;85.8;46
13.08.2016;10:15:00;42099;92.8;47
13.08.2016;10:25:00;42221;99.8;47
13.08.2016;10:35:00;42432;106.9;47
13.08.2016;10:45:00;42645;114.0;47
13.08.2016;10:55:00;42981;121.2;47
13.08.2016;11:05:00;43173;128.3;48
13.08.2016;11:15:00;43498;135.6;48
13.08.2016;11:25:00;43387;142.8;48
13.08.2016;11:35:00;43080;150.0;48
13.08.2016;11:45:00;43466;157.2;48
13.08.2016;11:55:00;43148;164.4;48
13.08.2016;12:05:00;42828;171.6;48
13.08.2016;12:15:00;42810;178.7;48
13.08.2016;12:25:00;43071;185.9;48
13.08.2016;12:35:00;42990;193.1;48
13.08.2016;12:45:00;42822;200.2;48
13.08.2016;12:55:00;42285;207.3;48
13.08.2016;13:05:00;41394;214.3;48
13.08.2016;13:15:00;40754;221.1;47
13.08.2016;13:25:00;40239;227.8;47
13.08.2016;13:35:00;39708;234.5;47
13.08.2016;13:45:00;38853;241.0;47
13.08.2016;13:55:00;38064;247.4;46
13.08.2016;14:05:00;37074;253.6;46
13.08.2016;14:15:00;36467;259.7;46
13.08.2016;14:25:00;35467;265.6;45
13.08.2016;14:35:00;34230;271.4;45
13.08.2016;14:45:00;32527;276.9;44
13.08.2016;14:55:00;32211;282.3;44
13.08.2016;15:05:00;31459;287.6;44
13.08.2016;15:15:00;26487;292.1;41
13.08.2016;15:25:00;28489;297.0;42
13.08.2016;15:35:00;27059;301.5;42
13.08.2016;15:45:00;23549;305.6;41
13.08.2016;15:55:00;20968;309.1;39
13.08.2016;16:05:00;24567;313.0;40
13.08.2016;16:15:00;21110;316.6;40
13.08.2016;16:25:00;18393;319.8;39
13.08.2016;16:35:00;18130;322.9;38
13.08.2016;16:45:00;16045;325.7;37
13.08.2016;16:55:00;14336;328.1;37
13.08.2016;17:05:00;12456;330.3;36
13.08.2016;17:15:00;10647;332.1;37
13.08.2016;17:25:00;8896;333.7;38
13.08.2016;17:35:00;7197;335.0;37
13.08.2016;17:45:00;5628;336.0;37
13.08.2016;17:55:00;4271;336.7;39
13.08.2016;18:05:00;3150;337.3;38
13.08.2016;18:15:00;2332;337.7;38
13.08.2016;18:25:00;1913;338.1;39
13.08.2016;18:35:00;1707;338.4;39
13.08.2016;18:45:00;1641;338.6;37
13.08.2016;18:55:00;1551;338.9;39
13.08.2016;19:05:00;1437;339.1;39
13.08.2016;19:15:00;1242;339.4;39
13.08.2016;19:25:00;1165;339.6;37
13.08.2016;19:35:00;1081;339.7;39
13.08.2016;19:45:00;912;339.9;39
13.08.2016;19:55:00;783;340.0;39
13.08.2016;20:05:00;566;340.1;39
13.08.2016;20:15:00;427;340.2;37
13.08.2016;20:25:00;307;340.3;39
13.08.2016;20:35:00;156;340.3;39
13.08.2016;20:45:00;6;340.3;39
14.08.2016;06:15:00;5;0;31
14.08.2016;06:25:00;240;0;31
14.08.2016;06:35:00;501;0;32
14.08.2016;06:45:00;848;0.2;33
14.08.2016;06:55:00;1162;0.3;34
14.08.2016;07:05:00;1785;0.6;34
14.08.2016;07:15:00;3667;1.1;34
14.08.2016;07:25:00;6718;2.1;37
14.08.2016;07:35:00;7661;3.3;35
14.08.2016;07:45:00;7995;4.5;38
14.08.2016;07:55:00;17578;6.4;38
14.08.2016;08:05:00;24594;10.3;39
14.08.2016;08:15:00;22353;14.1;39
14.08.2016;08:25:00;26820;18.3;40
14.08.2016;08:35:00;29689;23.2;41
14.08.2016;08:45:00;30926;28.2;42
14.08.2016;08:55:00;32096;33.5;42
14.08.2016;09:05:00;33624;39.0;43
14.08.2016;09:15:00;34804;44.8;44
14.08.2016;09:25:00;35928;50.7;44
14.08.2016;09:35:00;36946;56.8;45
14.08.2016;09:45:00;38259;63.2;45
14.08.2016;09:55:00;39178;69.6;46
14.08.2016;10:05:00;39763;76.3;46
14.08.2016;10:15:00;40168;82.9;46
14.08.2016;10:25:00;40304;89.6;47
14.08.2016;10:35:00;40778;96.4;47
14.08.2016;10:45:00;40841;103.2;47
14.08.2016;10:55:00;41164;110.1;47
14.08.2016;11:05:00;41356;116.9;47
14.08.2016;11:15:00;41535;123.9;47
14.08.2016;11:25:00;41726;130.8;48
14.08.2016;11:35:00;41824;137.8;48
14.08.2016;11:45:00;42204;144.8;48
14.08.2016;11:55:00;42087;151.8;48
14.08.2016;12:05:00;41531;158.7;48
14.08.2016;12:15:00;41627;165.7;48
14.08.2016;12:25:00;41522;172.6;48
14.08.2016;12:35:00;41395;179.5;48
14.08.2016;12:45:00;40893;186.3;48
14.08.2016;12:55:00;40620;193.1;48
14.08.2016;13:05:00;40424;199.9;48
14.08.2016;13:15:00;39565;206.5;47
14.08.2016;13:25:00;39535;213.1;47
14.08.2016;13:35:00;38137;219.5;47
14.08.2016;13:45:00;38338;225.9;47
14.08.2016;13:55:00;36975;232.1;46
14.08.2016;14:05:00;36641;238.2;46
14.08.2016;14:15:00;35917;244.3;46
14.08.2016;14:25:00;35239;250.1;45
14.08.2016;14:35:00;33155;255.7;45
14.08.2016;14:45:00;32738;261.2;44
14.08.2016;14:55:00;31349;266.5;44
14.08.2016;15:05:00;30154;271.6;43
14.08.2016;15:15:00;29038;276.5;43
14.08.2016;15:25:00;25473;280.9;42
14.08.2016;15:35:00;15392;283.8;38
14.08.2016;15:45:00;25267;287.4;41
14.08.2016;15:55:00;23308;291.4;41
14.08.2016;16:05:00;21948;295.1;40
14.08.2016;16:15:00;12847;298.0;38
14.08.2016;16:25:00;7682;299.3;39
14.08.2016;16:35:00;8596;300.6;38
14.08.2016;16:45:00;9918;302.2;38
14.08.2016;16:55:00;11282;304.0;39
14.08.2016;17:05:00;8213;305.6;37
14.08.2016;17:15:00;8703;306.9;39
14.08.2016;17:25:00;5836;308.0;38
14.08.2016;17:35:00;8881;309.3;37
14.08.2016;17:45:00;6879;310.5;38
14.08.2016;17:55:00;6767;311.6;37
14.08.2016;18:05:00;6103;312.7;38
14.08.2016;18:15:00;4767;313.5;38
14.08.2016;18:25:00;4599;314.3;37
14.08.2016;18:35:00;4289;315.0;38
14.08.2016;18:45:00;2766;315.5;39
14.08.2016;18:55:00;2355;315.9;38
14.08.2016;19:05:00;1749;316.2;39
14.08.2016;19:15:00;1479;316.5;39
14.08.2016;19:25:00;1924;316.8;37
14.08.2016;19:35:00;1822;317.1;39
14.08.2016;19:45:00;1495;317.4;39
14.08.2016;19:55:00;1069;317.6;39
14.08.2016;20:05:00;602;317.7;38
14.08.2016;20:15:00;353;317.8;38
14.08.2016;20:25:00;234;317.8;39
14.08.2016;20:35:00;85;317.8;39
14.08.2016;20:45:00;8;317.8;39
15.08.2016;14:15:00;35439;189.8;46
15.08.2016;14:25:00;34760;195.6;45
15.08.2016;14:35:00;33371;201.3;45
15.08.2016;14:45:00;32401;206.7;45
15.08.2016;14:55:00;31392;212.0;44
15.08.2016;15:05:00;30367;217.1;44
15.08.2016;15:15:00;29285;222.0;43
15.08.2016;15:25:00;28126;226.7;43
15.08.2016;15:35:00;27032;231.3;43
15.08.2016;15:45:00;25584;235.6;42
15.08.2016;15:55:00;24210;239.7;41
15.08.2016;16:05:00;23434;243.6;41
15.08.2016;16:15:00;21664;247.4;40
15.08.2016;16:25:00;18418;250.6;39
15.08.2016;16:35:00;19011;253.8;40
15.08.2016;16:45:00;16296;256.7;38
15.08.2016;16:55:00;10586;258.5;37
15.08.2016;17:05:00;8022;260.0;38
15.08.2016;17:15:00;11072;261.6;39
15.08.2016;17:25:00;10864;263.5;37
15.08.2016;17:35:00;8274;265.0;38
15.08.2016;17:45:00;6355;266.1;38
15.08.2016;17:55:00;5118;267.0;38
15.08.2016;18:05:00;4137;267.8;39
15.08.2016;18:15:00;3095;268.3;39
15.08.2016;18:25:00;2822;268.8;39
15.08.2016;18:35:00;3063;269.3;40
15.08.2016;18:45:00;3535;269.9;37
15.08.2016;18:55:00;4906;270.6;39
15.08.2016;19:05:00;3486;271.3;37
15.08.2016;19:15:00;2204;271.7;39
15.08.2016;19:25:00;1966;272.0;39
15.08.2016;19:35:00;2202;272.4;37
15.08.2016;19:45:00;2207;272.8;39
15.08.2016;19:55:00;2001;273.1;39
15.08.2016;20:05:00;1452;273.4;37
15.08.2016;20:15:00;657;273.5;39
15.08.2016;20:25:00;353;273.6;39
15.08.2016;20:35:00;131;273.6;40
15.08.2016;20:45:00;7;273.6;39
16.08.2016;06:20:00;0;0;31
16.08.2016;06:30:00;300;0;32
16.08.2016;06:40:00;605;0.1;33
16.08.2016;06:50:00;951;0.2;34
16.08.2016;07:00:00;1307;0.4;34
16.08.2016;07:10:00;2032;0.7;35
16.08.2016;07:20:00;4162;1.3;35
16.08.2016;07:30:00;5224;2.1;38
16.08.2016;07:40:00;6242;3.1;35
16.08.2016;07:50:00;13025;5.0;36
16.08.2016;08:00:00;18588;7.9;35
16.08.2016;08:10:00;23053;11.6;38
16.08.2016;08:20:00;24718;15.6;40
16.08.2016;08:30:00;26435;20.0;41
16.08.2016;08:40:00;28158;24.6;41
16.08.2016;08:50:00;29610;29.5;42
16.08.2016;09:00:00;31096;34.6;43
16.08.2016;09:10:00;32414;39.9;43
16.08.2016;09:20:00;33986;45.5;44
16.08.2016;09:30:00;35157;51.3;44
16.08.2016;09:40:00;36271;57.3;45
16.08.2016;09:50:00;37271;63.5;45
16.08.2016;10:00:00;38287;69.9;46
16.08.2016;10:10:00;38570;76.3;46
16.08.2016;10:20:00;39250;82.8;47
16.08.2016;10:30:00;39961;89.4;47
16.08.2016;10:40:00;40274;96.2;47
16.08.2016;10:50:00;40571;102.9;47
16.08.2016;11:00:00;40752;109.7;48
16.08.2016;11:10:00;41027;116.5;48
16.08.2016;11:20:00;41039;123.3;48
16.08.2016;11:30:00;41006;130.2;48
16.08.2016;11:40:00;41289;137.0;48
16.08.2016;11:50:00;41192;143.9;48
16.08.2016;12:00:00;40967;150.8;48
16.08.2016;12:10:00;40836;157.6;48
16.08.2016;12:20:00;40626;164.4;48
16.08.2016;12:30:00;39955;171.1;48
16.08.2016;12:40:00;40352;177.7;47
16.08.2016;12:50:00;40455;184.5;48
16.08.2016;13:00:00;39328;191.0;47
16.08.2016;13:10:00;39139;197.6;47
16.08.2016;13:20:00;40476;204.3;48
16.08.2016;13:30:00;28970;209.8;44
16.08.2016;13:40:00;41157;216.5;48
16.08.2016;13:50:00;10669;219.8;40
16.08.2016;14:00:00;22761;222.8;41
16.08.2016;14:10:00;19157;227.2;40
16.08.2016;14:20:00;34904;232.7;45
16.08.2016;14:30:00;33304;238.2;44
16.08.2016;14:40:00;26560;243.1;43
16.08.2016;14:50:00;25303;247.9;43
16.08.2016;15:00:00;33837;251.7;43
16.08.2016;15:10:00;31833;257.2;45
16.08.2016;15:20:00;11462;260.8;39
16.08.2016;15:30:00;25282;265.0;42
16.08.2016;15:40:00;12962;267.2;39
16.08.2016;15:50:00;16104;270.6;39
16.08.2016;16:00:00;24063;273.9;40
16.08.2016;16:10:00;21516;277.6;40
16.08.2016;16:20:00;20019;281.0;40
16.08.2016;16:30:00;19170;283.7;38
16.08.2016;16:40:00;16986;286.6;39
16.08.2016;16:50:00;16180;289.4;38
16.08.2016;17:00:00;14799;291.9;37
16.08.2016;17:10:00;10493;293.4;39
16.08.2016;17:20:00;12252;295.5;37
16.08.2016;17:30:00;10041;297.3;37
16.08.2016;17:40:00;7629;298.6;37
16.08.2016;17:50:00;6621;299.8;39
16.08.2016;18:00:00;6362;300.8;38
16.08.2016;18:10:00;4824;301.7;39
16.08.2016;18:20:00;4376;302.4;38
16.08.2016;18:30:00;4163;303.1;39
16.08.2016;18:40:00;4058;303.8;38
16.08.2016;18:50:00;3682;304.4;40
16.08.2016;19:00:00;3040;305.0;38
16.08.2016;19:10:00;2520;305.4;39
16.08.2016;19:20:00;2171;305.8;39
16.08.2016;19:30:00;1876;306.1;38
16.08.2016;19:40:00;1608;306.4;40
16.08.2016;19:50:00;1276;306.6;40
16.08.2016;20:00:00;884;306.8;38
16.08.2016;20:10:00;570;306.9;39
16.08.2016;20:20:00;371;307.0;40
16.08.2016;20:30:00;175;307.0;40
16.08.2016;20:40:00;16;307.0;39
16.08.2016;20:50:00;0;307.0;39
17.08.2016;06:20:00;5;0;31
17.08.2016;06:40:00;371;0;33
17.08.2016;06:50:00;1445;0.2;34
17.08.2016;07:00:00;1712;0.5;34
17.08.2016;07:10:00;1656;0.8;35
17.08.2016;07:20:00;3143;1.2;35
17.08.2016;07:30:00;4957;2.0;37
17.08.2016;07:40:00;8543;3.2;35
17.08.2016;07:50:00;11358;4.9;37
17.08.2016;08:00:00;12638;6.7;37
17.08.2016;08:10:00;21059;9.8;38
17.08.2016;08:20:00;16063;13.0;37
17.08.2016;08:30:00;24951;16.9;39
17.08.2016;08:40:00;27291;21.3;41
17.08.2016;08:50:00;29466;26.1;42
17.08.2016;09:00:00;31322;31.2;43
17.08.2016;09:10:00;32899;36.6;43
17.08.2016;09:20:00;32780;42.4;44
17.08.2016;09:30:00;37817;48.0;45
17.08.2016;09:40:00;27176;52.4;41
17.08.2016;09:50:00;36977;58.7;46
17.08.2016;10:00:00;32086;63.7;44
17.08.2016;10:10:00;29528;68.8;43
17.08.2016;10:20:00;12509;71.2;38
17.08.2016;10:30:00;40959;76.5;45
17.08.2016;10:40:00;44704;83.9;48
17.08.2016;10:50:00;36485;90.0;45
17.08.2016;11:00:00;41023;96.2;46
17.08.2016;11:10:00;36939;101.7;45
17.08.2016;11:20:00;42710;109.3;49
17.08.2016;11:30:00;36815;114.6;45
17.08.2016;11:40:00;44797;121.8;49
17.08.2016;11:50:00;45261;129.1;49
17.08.2016;12:00:00;48353;136.9;51
17.08.2016;12:10:00;37368;142.9;46
17.08.2016;12:20:00;49645;150.6;52
17.08.2016;12:30:00;26708;156.0;44
17.08.2016;12:40:00;44101;163.4;49
17.08.2016;12:50:00;36636;170.3;47
17.08.2016;13:00:00;45301;177.5;50
17.08.2016;13:10:00;36538;184.2;47
17.08.2016;13:20:00;44829;191.4;51
17.08.2016;13:30:00;33219;198.2;47
17.08.2016;13:40:00;16032;200.7;42
17.08.2016;13:50:00;36083;207.1;47
17.08.2016;14:00:00;40232;213.3;47
17.08.2016;14:10:00;32898;219.4;45
17.08.2016;14:20:00;29832;225.3;45
17.08.2016;14:30:00;15785;228.3;41
17.08.2016;14:40:00;39881;232.9;46
17.08.2016;14:50:00;15647;237.7;40
17.08.2016;15:00:00;13570;240.0;40
17.08.2016;15:10:00;28612;243.5;41
17.08.2016;15:20:00;12344;246.4;39
17.08.2016;15:30:00;11975;248.4;39
17.08.2016;15:40:00;15434;250.7;38
17.08.2016;15:50:00;22247;254.0;39
17.08.2016;16:00:00;10565;256.5;37
17.08.2016;16:10:00;17173;259.2;37
17.08.2016;16:20:00;16341;262.2;38
17.08.2016;16:30:00;10903;264.1;37
17.08.2016;16:40:00;18450;267.3;38
17.08.2016;16:50:00;20917;270.6;39
17.08.2016;17:00:00;18964;273.9;39
17.08.2016;17:10:00;15236;276.6;37
17.08.2016;17:20:00;7530;278.1;37
17.08.2016;17:30:00;5325;279.0;39
17.08.2016;17:40:00;4650;279.8;39
17.08.2016;17:50:00;5257;280.6;39
17.08.2016;18:00:00;5067;281.6;39
17.08.2016;18:10:00;3179;282.1;39
17.08.2016;18:20:00;2834;282.6;38
17.08.2016;18:30:00;2968;283.1;40
17.08.2016;18:40:00;2439;283.5;37
17.08.2016;18:50:00;1874;283.9;39
17.08.2016;19:00:00;2081;284.2;40
17.08.2016;19:10:00;2905;284.7;37
17.08.2016;19:20:00;3362;285.2;39
17.08.2016;19:30:00;3495;285.8;39
17.08.2016;19:40:00;2540;286.3;39
17.08.2016;19:50:00;834;286.5;40
17.08.2016;20:00:00;314;286.6;40
17.08.2016;20:10:00;203;286.6;40
17.08.2016;20:20:00;126;286.6;38
17.08.2016;20:30:00;13;286.6;39
17.08.2016;20:40:00;0;286.6;38
18.08.2016;06:35:00;266;0;32
18.08.2016;06:45:00;431;0;33
18.08.2016;06:55:00;841;0.2;34
18.08.2016;07:05:00;1461;0.4;34
18.08.2016;07:15:00;2310;0.7;35
18.08.2016;07:25:00;2686;1.1;35
18.08.2016;07:35:00;3456;1.6;37
18.08.2016;07:45:00;7650;2.7;37
18.08.2016;07:55:00;11052;4.6;37
18.08.2016;08:05:00;12175;6.2;38
18.08.2016;08:15:00;25197;9.5;40
18.08.2016;08:25:00;19267;12.5;36
18.08.2016;08:35:00;23692;15.7;40
18.08.2016;08:45:00;22801;19.2;38
18.08.2016;08:55:00;21556;23.4;40
18.08.2016;09:05:00;15513;26.0;35
18.08.2016;09:15:00;22409;29.5;37
18.08.2016;09:25:00;25799;34.3;40
18.08.2016;09:35:00;30959;39.3;42
18.08.2016;09:45:00;23585;44.2;40
18.08.2016;09:55:00;18520;47.4;38
18.08.2016;10:05:00;28525;51.8;42
18.08.2016;10:15:00;33038;57.0;43
18.08.2016;10:25:00;33395;62.6;44
18.08.2016;10:35:00;32060;68.0;43
18.08.2016;10:45:00;27975;73.1;42
18.08.2016;10:55:00;27503;77.9;42
18.08.2016;11:05:00;35203;82.8;44
18.08.2016;11:15:00;26781;87.4;42
18.08.2016;11:25:00;28888;92.2;42
18.08.2016;11:35:00;33506;97.4;44
18.08.2016;11:45:00;37553;103.2;45
18.08.2016;11:55:00;26053;107.8;41
18.08.2016;12:05:00;31073;112.7;43
18.08.2016;12:15:00;32441;117.8;44
18.08.2016;12:25:00;24838;122.7;42
18.08.2016;12:35:00;25237;126.7;41
18.08.2016;12:45:00;28662;131.3;42
18.08.2016;12:55:00;22573;135.6;41
18.08.2016;13:05:00;21568;139.1;40
18.08.2016;13:15:00;21520;142.8;40
18.08.2016;13:25:00;19446;146.0;39
18.08.2016;13:35:00;23098;149.6;40
18.08.2016;13:45:00;24318;153.7;41
18.08.2016;13:55:00;21579;157.5;40
18.08.2016;14:05:00;17621;160.6;38
18.08.2016;14:15:00;12989;162.9;37
18.08.2016;14:25:00;10535;164.8;38
18.08.2016;14:35:00;10277;166.5;37
18.08.2016;14:45:00;6825;167.9;39
18.08.2016;14:55:00;5816;168.8;38
18.08.2016;15:05:00;2526;169.4;39
18.08.2016;15:15:00;1098;169.7;39
18.08.2016;15:25:00;1596;169.9;39
18.08.2016;15:35:00;4929;170.5;40
18.08.2016;15:45:00;8880;171.8;37
18.08.2016;15:55:00;9636;173.5;36
18.08.2016;16:05:00;5121;174.6;38
18.08.2016;16:15:00;2989;175.2;37
18.08.2016;16:25:00;4045;175.8;39
18.08.2016;16:35:00;8368;177.0;36
18.08.2016;16:45:00;4702;177.9;38
18.08.2016;16:55:00;5951;178.9;36
18.08.2016;17:05:00;5184;179.8;38
18.08.2016;17:15:00;7266;180.9;36
18.08.2016;17:25:00;8199;182.5;36
18.08.2016;17:35:00;2351;183.1;38
18.08.2016;17:45:00;322;183.2;39
18.08.2016;17:55:00;44;183.2;39
18.08.2016;18:05:00;211;183.2;39
18.08.2016;18:15:00;225;183.3;39
18.08.2016;18:25:00;251;183.3;39
18.08.2016;18:35:00;165;183.3;37
18.08.2016;18:45:00;177;183.4;38
18.08.2016;18:55:00;353;183.4;39
18.08.2016;19:05:00;495;183.5;39
18.08.2016;19:15:00;1389;183.7;39
18.08.2016;19:25:00;1987;184.0;37
18.08.2016;19:35:00;3942;184.5;38
18.08.2016;19:45:00;3676;185.2;38
18.08.2016;19:55:00;3044;185.7;38
18.08.2016;20:05:00;1272;186.1;39
18.08.2016;20:15:00;333;186.1;39
18.08.2016;20:25:00;157;186.2;39
18.08.2016;20:35:00;0;186.2;39
19.08.2016;06:15:00;1;0;30
19.08.2016;06:25:00;24;0;31
19.08.2016;06:35:00;487;0;32
19.08.2016;06:45:00;841;0.1;33
19.08.2016;06:55:00;1198;0.3;34
19.08.2016;07:05:00;1143;0.5;34
19.08.2016;07:15:00;1071;0.7;35
19.08.2016;07:25:00;2332;1.0;35
19.08.2016;07:35:00;3946;1.6;36
19.08.2016;07:45:00;6178;2.6;37
19.08.2016;07:55:00;12409;4.2;38
19.08.2016;08:05:00;21453;7.5;37
19.08.2016;08:15:00;24712;11.5;40
19.08.2016;08:25:00;28884;16.1;41
19.08.2016;08:35:00;30567;21.2;42
19.08.2016;08:45:00;29035;26.0;42
19.08.2016;08:55:00;28968;30.2;40
19.08.2016;09:05:00;20657;35.0;39
19.08.2016;09:15:00;34640;40.7;44
19.08.2016;09:25:00;36298;46.6;45
19.08.2016;09:35:00;25087;52.0;42
19.08.2016;09:45:00;29442;56.3;42
19.08.2016;09:55:00;21553;59.9;38
19.08.2016;10:05:00;41053;66.9;47
19.08.2016;10:15:00;41096;73.4;47
19.08.2016;10:25:00;20431;77.6;39
19.08.2016;10:35:00;23568;81.6;40
19.08.2016;10:45:00;23132;86.0;40
19.08.2016;10:55:00;47175;92.5;48
19.08.2016;11:05:00;29812;98.9;44
19.08.2016;11:15:00;28240;104.5;42
19.08.2016;11:25:00;26117;109.2;42
19.08.2016;11:35:00;13441;112.3;38
19.08.2016;11:45:00;46466;118.6;48
19.08.2016;11:55:00;15468;123.5;40
19.08.2016;12:05:00;15039;125.8;39
19.08.2016;12:15:00;22028;129.1;39
19.08.2016;12:25:00;18807;132.1;38
19.08.2016;12:35:00;20624;135.1;38
19.08.2016;12:45:00;28651;139.3;42
19.08.2016;12:55:00;23235;143.5;41
19.08.2016;13:05:00;37764;149.2;44
19.08.2016;13:15:00;34164;154.9;44
19.08.2016;13:25:00;30110;160.3;43
19.08.2016;13:35:00;24528;164.4;41
19.08.2016;13:45:00;21792;167.7;40
19.08.2016;13:55:00;21687;171.5;40
19.08.2016;14:05:00;24394;175.4;41
19.08.2016;14:15:00;22229;179.1;40
19.08.2016;14:25:00;34409;184.5;45
19.08.2016;14:35:00;24046;188.8;41
19.08.2016;14:45:00;30073;193.6;43
19.08.2016;14:55:00;17332;197.1;39
19.08.2016;15:05:00;15475;199.7;38
19.08.2016;15:15:00;16420;202.5;37
19.08.2016;15:25:00;28831;206.5;41
19.08.2016;15:35:00;18448;209.9;39
19.08.2016;15:45:00;13207;212.3;37
19.08.2016;15:55:00;10039;214.2;38
19.08.2016;16:05:00;16188;216.7;38
19.08.2016;16:15:00;21311;220.0;39
19.08.2016;16:25:00;9214;222.1;36
19.08.2016;16:35:00;14493;224.2;38
19.08.2016;16:45:00;16784;227.1;37
19.08.2016;16:55:00;17742;230.1;38
19.08.2016;17:05:00;22184;233.4;39
19.08.2016;17:15:00;16972;236.5;38
19.08.2016;17:25:00;13402;238.7;36
19.08.2016;17:35:00;10715;240.4;38
19.08.2016;17:45:00;9884;242.2;36
19.08.2016;17:55:00;7970;243.6;36
19.08.2016;18:05:00;5297;244.5;38
19.08.2016;18:15:00;4255;245.2;37
19.08.2016;18:25:00;4871;246.0;39
19.08.2016;18:35:00;4566;246.8;37
19.08.2016;18:45:00;4592;247.6;39
19.08.2016;18:55:00;3295;248.2;37
19.08.2016;19:05:00;2154;248.6;39
19.08.2016;19:15:00;2396;249.0;39
19.08.2016;19:25:00;2649;249.4;37
19.08.2016;19:35:00;1559;249.7;39
19.08.2016;19:45:00;888;249.9;39
19.08.2016;19:55:00;419;250.0;39
19.08.2016;20:05:00;317;250.0;40
19.08.2016;20:15:00;269;250.1;38
19.08.2016;20:25:00;33;250.1;39
20.08.2016;06:25:00;16;0;31
20.08.2016;06:35:00;457;0;32
20.08.2016;06:45:00;822;0.1;33
20.08.2016;06:55:00;1254;0.3;34
20.08.2016;07:05:00;1936;0.6;35
20.08.2016;07:15:00;2812;1.0;35
20.08.2016;07:25:00;3894;1.6;36
20.08.2016;07:35:00;3818;2.3;38
20.08.2016;07:45:00;6028;3.2;35
20.08.2016;07:55:00;13201;5.1;36
20.08.2016;08:05:00;18808;8.0;36
20.08.2016;08:15:00;20929;11.1;37
20.08.2016;08:25:00;26556;15.5;40
20.08.2016;08:35:00;23292;19.6;40
20.08.2016;08:45:00;26235;24.1;41
20.08.2016;08:55:00;34447;29.0;43
20.08.2016;09:05:00;13935;31.7;36
20.08.2016;09:15:00;21613;34.7;37
20.08.2016;09:25:00;11483;36.8;36
20.08.2016;09:35:00;14341;38.9;36
20.08.2016;09:45:00;13756;41.4;35
20.08.2016;09:55:00;13963;43.6;38
20.08.2016;10:05:00;12622;45.7;36
20.08.2016;10:15:00;12515;48.0;35
20.08.2016;10:25:00;12183;49.9;38
20.08.2016;10:35:00;10652;51.8;36
20.08.2016;10:45:00;10883;53.6;35
20.08.2016;10:55:00;11837;55.5;38
20.08.2016;11:05:00;11358;57.3;38
20.08.2016;11:15:00;11478;59.4;35
20.08.2016;11:25:00;8989;61.0;37
20.08.2016;11:35:00;11252;62.7;38
20.08.2016;11:45:00;9112;64.3;37
20.08.2016;11:55:00;9922;65.9;35
20.08.2016;12:05:00;8600;67.4;37
20.08.2016;12:15:00;10561;69.1;38
20.08.2016;12:25:00;11799;71.0;35
20.08.2016;12:35:00;10377;72.9;35
20.08.2016;12:45:00;7759;74.3;38
20.08.2016;12:55:00;6524;75.4;37
20.08.2016;13:05:00;5843;76.4;36
20.08.2016;13:15:00;4942;77.3;38
20.08.2016;13:25:00;7058;78.3;36
20.08.2016;13:35:00;10775;80.0;37
20.08.2016;13:45:00;10616;81.8;38
20.08.2016;13:55:00;9099;83.3;37
20.08.2016;14:05:00;8622;84.8;35
20.08.2016;14:15:00;7636;86.1;37
20.08.2016;14:25:00;8016;87.4;38
20.08.2016;14:35:00;8380;88.8;36
20.08.2016;14:45:00;7635;90.1;36
20.08.2016;14:55:00;8629;91.5;38
20.08.2016;15:05:00;6536;92.7;37
20.08.2016;15:15:00;6394;93.7;36
20.08.2016;15:25:00;6618;94.9;38
20.08.2016;15:35:00;4644;95.7;37
20.08.2016;15:45:00;3812;96.4;38
20.08.2016;15:55:00;3072;96.9;36
20.08.2016;16:05:00;2862;97.4;38
20.08.2016;16:15:00;2378;97.9;39
20.08.2016;16:25:00;3623;98.4;37
20.08.2016;16:35:00;4964;99.2;38
20.08.2016;16:45:00;4729;100.0;37
20.08.2016;16:55:00;3313;100.5;38
20.08.2016;17:05:00;3193;101.1;36
20.08.2016;17:15:00;3496;101.6;38
20.08.2016;17:25:00;3845;102.3;38
20.08.2016;17:35:00;5042;103.1;38
20.08.2016;17:45:00;5193;104.0;36
20.08.2016;17:55:00;3354;104.7;38
20.08.2016;18:05:00;2477;105.1;39
20.08.2016;18:15:00;2198;105.5;37
20.08.2016;18:25:00;2058;105.9;38
20.08.2016;18:35:00;1755;106.2;39
20.08.2016;18:45:00;1344;106.4;39
20.08.2016;18:55:00;1741;106.7;37
20.08.2016;19:05:00;2258;107.1;38
20.08.2016;19:15:00;2022;107.4;39
20.08.2016;19:25:00;1082;107.7;37
20.08.2016;19:35:00;365;107.8;38
20.08.2016;19:45:00;193;107.8;39
20.08.2016;19:55:00;208;107.8;39
20.08.2016;20:05:00;224;107.9;39
20.08.2016;20:15:00;105;107.9;39
20.08.2016;20:25:00;6;107.9;38
21.08.2016;06:35:00;19;0;31
21.08.2016;06:45:00;281;0;31
21.08.2016;06:55:00;607;0.1;33
21.08.2016;07:05:00;980;0.2;33
21.08.2016;07:15:00;1071;0.4;34
21.08.2016;07:25:00;3207;0.8;34
21.08.2016;07:35:00;3656;1.4;35
21.08.2016;07:45:00;4845;2.2;37
21.08.2016;07:55:00;9275;3.5;35
21.08.2016;08:05:00;6069;4.6;38
21.08.2016;08:15:00;5909;5.6;35
21.08.2016;08:25:00;4834;6.5;39
21.08.2016;08:35:00;5402;7.3;35
21.08.2016;08:45:00;22401;10.2;40
21.08.2016;08:55:00;19472;13.1;35
21.08.2016;09:05:00;41806;19.7;45
21.08.2016;09:15:00;24909;24.9;41
21.08.2016;09:25:00;11205;27.3;36
21.08.2016;09:35:00;13294;29.3;37
21.08.2016;09:45:00;24665;32.9;38
21.08.2016;09:55:00;29570;38.2;41
21.08.2016;10:05:00;32387;43.4;42
21.08.2016;10:15:00;39679;49.6;46
21.08.2016;10:25:00;19118;53.3;38
21.08.2016;10:35:00;25251;57.3;40
21.08.2016;10:45:00;21100;61.0;39
21.08.2016;10:55:00;23616;64.8;40
21.08.2016;11:05:00;24057;68.8;40
21.08.2016;11:15:00;13139;71.4;36
21.08.2016;11:25:00;11459;73.3;38
21.08.2016;11:35:00;18370;75.9;39
21.08.2016;11:45:00;18912;79.0;37
21.08.2016;11:55:00;24203;82.9;39
21.08.2016;12:05:00;33067;89.0;44
21.08.2016;12:15:00;16396;92.8;38
21.08.2016;12:25:00;9044;94.7;36
21.08.2016;12:35:00;14114;96.5;38
21.08.2016;12:45:00;9647;98.3;37
21.08.2016;12:55:00;12440;100.3;36
21.08.2016;13:05:00;41809;105.4;46
21.08.2016;13:15:00;24187;109.8;39
21.08.2016;13:25:00;31766;114.4;41
21.08.2016;13:35:00;23897;118.4;39
21.08.2016;13:45:00;18776;122.2;38
21.08.2016;13:55:00;18878;125.4;38
21.08.2016;14:05:00;21437;128.7;37
21.08.2016;14:15:00;15040;131.7;36
21.08.2016;14:25:00;32999;136.4;42
21.08.2016;14:35:00;31910;142.5;44
21.08.2016;14:45:00;44253;148.1;46
21.08.2016;14:55:00;13882;152.4;39
21.08.2016;15:05:00;14172;154.6;37
21.08.2016;15:15:00;17132;157.0;39
21.08.2016;15:25:00;18949;159.5;38
21.08.2016;15:35:00;25835;164.3;41
21.08.2016;15:45:00;27604;168.6;42
21.08.2016;15:55:00;16652;171.8;37
21.08.2016;16:05:00;11101;173.4;39
21.08.2016;16:15:00;10133;175.8;37
21.08.2016;16:25:00;12630;177.6;38
21.08.2016;16:35:00;16491;180.2;36
21.08.2016;16:45:00;10763;182.3;37
21.08.2016;16:55:00;13562;184.9;36
21.08.2016;17:05:00;11189;186.9;37
21.08.2016;17:15:00;7244;188.4;36
21.08.2016;17:25:00;4833;189.4;38
21.08.2016;17:35:00;7634;190.5;37
21.08.2016;17:45:00;6081;191.4;37
21.08.2016;17:55:00;4324;192.2;38
21.08.2016;18:05:00;2884;192.7;39
21.08.2016;18:15:00;2864;193.1;37
21.08.2016;18:25:00;2200;193.5;39
21.08.2016;18:35:00;1928;193.9;39
