Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.08.2016;18:45:00;1877;194.2;37
21.08.2016;18:55:00;1786;194.5;38
21.08.2016;19:05:00;1763;194.8;39
21.08.2016;19:15:00;1825;195.1;39
21.08.2016;19:25:00;1649;195.4;36
21.08.2016;19:35:00;1159;195.6;38
21.08.2016;19:45:00;943;195.7;39
21.08.2016;19:55:00;839;195.9;39
21.08.2016;20:05:00;588;196.0;39
21.08.2016;20:15:00;404;196.1;39
21.08.2016;20:25:00;142;196.1;37
21.08.2016;20:35:00;0;196.1;38
22.08.2016;06:25:00;5;0;29
22.08.2016;06:35:00;52;0;31
22.08.2016;06:45:00;363;0;32
22.08.2016;06:55:00;679;0.1;33
22.08.2016;07:05:00;1055;0.3;33
22.08.2016;07:15:00;1810;0.5;34
22.08.2016;07:25:00;2900;0.9;34
22.08.2016;07:35:00;4455;1.6;36
22.08.2016;07:45:00;4698;2.4;38
22.08.2016;07:55:00;6171;3.4;35
22.08.2016;08:05:00;6523;4.5;38
22.08.2016;08:15:00;8537;5.8;36
22.08.2016;08:25:00;12845;7.7;35
22.08.2016;08:35:00;13919;10.0;35
22.08.2016;08:45:00;17189;12.7;37
22.08.2016;08:55:00;32574;16.9;40
22.08.2016;09:05:00;33843;22.9;43
22.08.2016;09:15:00;35959;28.6;44
22.08.2016;09:25:00;37253;34.8;44
22.08.2016;09:35:00;38281;41.1;45
22.08.2016;09:45:00;39469;47.6;46
22.08.2016;09:55:00;40382;54.3;46
22.08.2016;10:05:00;41270;61.1;46
22.08.2016;10:15:00;42014;68.1;47
22.08.2016;10:25:00;42586;75.2;47
22.08.2016;10:35:00;43130;82.3;48
22.08.2016;10:45:00;43416;89.6;48
22.08.2016;10:55:00;43653;96.8;48
22.08.2016;11:05:00;43439;104.1;48
22.08.2016;11:15:00;44277;111.4;48
22.08.2016;11:25:00;44610;118.8;49
22.08.2016;11:35:00;44760;126.3;49
22.08.2016;11:45:00;40338;133.5;48
22.08.2016;11:55:00;9101;135.0;41
22.08.2016;12:05:00;9317;136.5;40
22.08.2016;12:15:00;39227;140.8;45
22.08.2016;12:25:00;44548;148.4;48
22.08.2016;12:35:00;44506;155.8;48
22.08.2016;12:45:00;44722;163.3;49
22.08.2016;12:55:00;43623;170.6;48
22.08.2016;13:05:00;42372;177.8;48
22.08.2016;13:15:00;43359;185.0;48
22.08.2016;13:25:00;41757;192.1;48
22.08.2016;13:35:00;35367;198.1;45
22.08.2016;13:45:00;28251;203.7;43
22.08.2016;13:55:00;39841;210.3;47
22.08.2016;14:05:00;9876;214.5;40
22.08.2016;14:15:00;37258;220.3;46
22.08.2016;14:25:00;10901;223.1;39
22.08.2016;14:35:00;34549;228.2;44
22.08.2016;14:45:00;32864;233.8;44
22.08.2016;14:55:00;31356;239.1;44
22.08.2016;15:05:00;30032;244.1;43
22.08.2016;15:15:00;28423;248.9;43
22.08.2016;15:25:00;26939;253.5;42
22.08.2016;15:35:00;25635;257.8;42
22.08.2016;15:45:00;24102;261.9;41
22.08.2016;15:55:00;22424;265.7;40
22.08.2016;16:05:00;20639;269.2;40
22.08.2016;16:15:00;19073;272.5;39
22.08.2016;16:25:00;17420;275.5;38
22.08.2016;16:35:00;15590;278.1;37
22.08.2016;16:45:00;13733;280.5;37
22.08.2016;16:55:00;11923;282.6;37
22.08.2016;17:05:00;10047;284.3;36
22.08.2016;17:15:00;8292;285.8;38
22.08.2016;17:25:00;6575;287.0;38
22.08.2016;17:35:00;5068;287.9;37
22.08.2016;17:45:00;3749;288.5;39
22.08.2016;17:55:00;2738;289.0;37
22.08.2016;18:05:00;2106;289.4;39
22.08.2016;18:15:00;1819;289.7;39
22.08.2016;18:25:00;1695;290.0;39
22.08.2016;18:35:00;1634;290.3;38
22.08.2016;18:45:00;1502;290.6;39
22.08.2016;18:55:00;1414;290.8;39
22.08.2016;19:05:00;1230;291.0;39
22.08.2016;19:15:00;1139;291.2;38
22.08.2016;19:25:00;930;291.4;39
22.08.2016;19:35:00;830;291.5;39
22.08.2016;19:45:00;669;291.6;39
22.08.2016;19:55:00;529;291.7;39
22.08.2016;20:05:00;397;291.8;37
22.08.2016;20:15:00;258;291.8;39
22.08.2016;20:25:00;102;291.9;39
23.08.2016;06:25:00;0;0;30
23.08.2016;06:35:00;212;0;31
23.08.2016;06:45:00;401;0;32
23.08.2016;06:55:00;601;0.1;33
23.08.2016;07:05:00;781;0.2;33
23.08.2016;07:15:00;1130;0.4;34
23.08.2016;07:25:00;7232;1.3;35
23.08.2016;07:35:00;12099;3.2;35
23.08.2016;07:45:00;13907;5.4;36
23.08.2016;07:55:00;15556;7.9;38
23.08.2016;08:05:00;18964;11.0;36
23.08.2016;08:15:00;26218;15.1;39
23.08.2016;08:25:00;27919;19.7;41
23.08.2016;08:35:00;29555;24.5;41
23.08.2016;08:45:00;31232;29.7;42
23.08.2016;08:55:00;32650;35.1;43
23.08.2016;09:05:00;34078;40.7;43
23.08.2016;09:15:00;35467;46.5;44
23.08.2016;09:25:00;36711;52.6;44
23.08.2016;09:35:00;37846;58.8;45
23.08.2016;09:45:00;38844;65.3;45
23.08.2016;09:55:00;39848;71.9;46
23.08.2016;10:05:00;40547;78.6;46
23.08.2016;10:15:00;41528;85.5;47
23.08.2016;10:25:00;42168;92.5;47
23.08.2016;10:35:00;42362;99.5;47
23.08.2016;10:45:00;42560;106.6;48
23.08.2016;10:55:00;42790;113.7;48
23.08.2016;11:05:00;42585;120.8;47
23.08.2016;11:15:00;43097;128.0;48
23.08.2016;11:25:00;43094;135.2;48
23.08.2016;11:35:00;43302;142.4;48
23.08.2016;11:45:00;43440;149.6;48
23.08.2016;11:55:00;43157;156.9;48
23.08.2016;12:05:00;43048;164.1;48
23.08.2016;12:15:00;42977;171.2;48
23.08.2016;12:25:00;42675;178.4;48
23.08.2016;12:35:00;42108;185.4;48
23.08.2016;12:45:00;41745;192.4;48
23.08.2016;12:55:00;41186;199.3;48
23.08.2016;13:05:00;40868;206.1;48
23.08.2016;13:15:00;40281;212.8;47
23.08.2016;13:25:00;39857;219.5;47
23.08.2016;13:35:00;39167;226.1;47
23.08.2016;13:45:00;38472;232.5;47
23.08.2016;13:55:00;37627;238.8;46
23.08.2016;14:05:00;36730;245.0;46
23.08.2016;14:15:00;35600;250.9;46
23.08.2016;14:25:00;34341;256.7;45
23.08.2016;14:35:00;33276;262.3;45
23.08.2016;14:45:00;32177;267.8;44
23.08.2016;14:55:00;30933;273.0;44
23.08.2016;15:05:00;29652;277.9;43
23.08.2016;15:15:00;28228;282.7;43
23.08.2016;15:25:00;26860;287.3;42
23.08.2016;15:35:00;25348;291.6;42
23.08.2016;15:45:00;23757;295.6;41
23.08.2016;15:55:00;22235;299.4;41
23.08.2016;16:05:00;20496;302.8;40
23.08.2016;16:15:00;18840;306.1;39
23.08.2016;16:25:00;17078;309.0;38
23.08.2016;16:35:00;15239;311.6;37
23.08.2016;16:45:00;13411;313.9;37
23.08.2016;16:55:00;11538;315.9;37
23.08.2016;17:05:00;9667;317.6;37
23.08.2016;17:15:00;7898;319.0;39
23.08.2016;17:25:00;6214;320.1;38
23.08.2016;17:35:00;4730;321.0;38
23.08.2016;17:45:00;3452;321.6;39
23.08.2016;17:55:00;2513;322.1;40
23.08.2016;18:05:00;1952;322.4;37
23.08.2016;18:15:00;1701;322.7;39
23.08.2016;18:25:00;1624;323.0;40
23.08.2016;18:35:00;1546;323.2;39
23.08.2016;18:45:00;1297;323.5;38
23.08.2016;18:55:00;1217;323.7;39
23.08.2016;19:05:00;1145;323.9;40
23.08.2016;19:15:00;1065;324.0;40
23.08.2016;19:25:00;873;324.2;38
23.08.2016;19:35:00;783;324.3;39
23.08.2016;19:45:00;602;324.4;39
23.08.2016;19:55:00;492;324.5;39
23.08.2016;20:05:00;365;324.6;40
23.08.2016;20:15:00;229;324.6;37
23.08.2016;20:25:00;47;324.6;39
23.08.2016;20:35:00;3;324.6;38
24.08.2016;06:30:00;26;0;31
24.08.2016;06:40:00;262;0;32
24.08.2016;06:50:00;454;0.1;33
24.08.2016;07:00:00;644;0.2;33
24.08.2016;07:10:00;832;0.3;34
24.08.2016;07:20:00;3057;0.6;34
24.08.2016;07:30:00;9207;1.9;38
24.08.2016;07:40:00;12702;3.9;36
24.08.2016;07:50:00;14206;6.3;35
24.08.2016;08:00:00;16826;8.9;36
24.08.2016;08:10:00;21750;12.2;36
24.08.2016;08:20:00;26551;16.5;40
24.08.2016;08:30:00;28232;21.2;41
24.08.2016;08:40:00;29665;26.0;42
24.08.2016;08:50:00;31068;31.2;42
24.08.2016;09:00:00;32321;36.5;43
24.08.2016;09:10:00;33809;42.1;43
24.08.2016;09:20:00;35099;47.9;44
24.08.2016;09:30:00;36374;53.9;45
24.08.2016;09:40:00;37332;60.1;45
24.08.2016;09:50:00;38248;66.4;45
24.08.2016;10:00:00;39273;72.9;46
24.08.2016;10:10:00;40083;79.5;47
24.08.2016;10:20:00;40940;86.3;47
24.08.2016;10:30:00;41153;93.1;47
24.08.2016;10:40:00;41181;100.0;47
24.08.2016;10:50:00;41132;106.9;47
24.08.2016;11:00:00;41176;113.7;47
24.08.2016;11:10:00;41241;120.6;47
24.08.2016;11:20:00;41488;127.5;48
24.08.2016;11:30:00;41673;134.4;48
24.08.2016;11:40:00;41717;141.4;48
24.08.2016;11:50:00;41643;148.3;48
24.08.2016;12:00:00;41498;155.3;48
24.08.2016;12:10:00;41592;162.2;48
24.08.2016;12:20:00;41351;169.1;48
24.08.2016;12:30:00;40810;175.9;48
24.08.2016;12:40:00;40330;182.7;47
24.08.2016;12:50:00;39988;189.4;47
24.08.2016;13:00:00;39401;196.0;47
24.08.2016;13:10:00;39004;202.5;47
24.08.2016;13:20:00;38516;208.9;47
24.08.2016;13:30:00;37908;215.3;47
24.08.2016;13:40:00;36963;221.4;46
24.08.2016;13:50:00;36095;227.5;46
24.08.2016;14:00:00;35288;233.4;46
24.08.2016;14:10:00;34615;239.2;46
24.08.2016;14:20:00;33561;244.8;45
24.08.2016;14:30:00;32844;250.3;45
24.08.2016;14:40:00;31680;255.7;44
24.08.2016;14:50:00;30619;260.8;44
24.08.2016;15:00:00;29258;265.8;43
24.08.2016;15:10:00;28106;270.5;43
24.08.2016;15:20:00;26938;275.1;42
24.08.2016;15:30:00;25432;279.4;42
24.08.2016;15:40:00;23878;283.4;41
24.08.2016;15:50:00;22310;287.2;41
24.08.2016;16:00:00;20732;290.7;40
24.08.2016;16:10:00;19038;294.0;40
24.08.2016;16:20:00;17297;296.9;39
24.08.2016;16:30:00;15467;299.6;38
24.08.2016;16:40:00;13746;302.0;37
24.08.2016;16:50:00;11937;304.0;37
24.08.2016;17:00:00;10185;305.8;38
24.08.2016;17:10:00;8457;307.3;37
24.08.2016;17:20:00;6757;308.5;37
24.08.2016;17:30:00;5213;309.4;39
24.08.2016;17:40:00;3925;310.1;37
24.08.2016;17:50:00;2902;310.6;39
24.08.2016;18:00:00;2197;311.0;40
24.08.2016;18:10:00;1869;311.4;38
24.08.2016;18:20:00;1713;311.7;40
24.08.2016;18:30:00;1655;311.9;40
24.08.2016;18:40:00;1479;312.2;37
24.08.2016;18:50:00;1285;312.4;39
24.08.2016;19:00:00;1198;312.6;40
24.08.2016;19:10:00;1129;312.8;40
24.08.2016;19:20:00;1027;313.0;38
24.08.2016;19:30:00;844;313.1;39
24.08.2016;19:40:00;702;313.3;40
24.08.2016;19:50:00;566;313.4;40
24.08.2016;20:00:00;433;313.4;40
24.08.2016;20:10:00;285;313.5;37
24.08.2016;20:20:00;140;313.5;39
24.08.2016;20:30:00;6;313.5;39
25.08.2016;06:30:00;11;0;31
25.08.2016;06:40:00;243;0;32
25.08.2016;06:50:00;471;0.1;33
25.08.2016;07:00:00;696;0.2;34
25.08.2016;07:10:00;920;0.3;34
25.08.2016;07:20:00;2312;0.6;35
25.08.2016;07:30:00;7725;1.7;37
25.08.2016;07:40:00;11541;3.5;35
25.08.2016;07:50:00;13037;5.6;35
25.08.2016;08:00:00;15328;8.0;37
25.08.2016;08:10:00;19630;11.0;36
25.08.2016;08:20:00;24866;15.1;39
25.08.2016;08:30:00;26503;19.4;41
25.08.2016;08:40:00;28153;24.0;41
25.08.2016;08:50:00;29608;28.9;42
25.08.2016;09:00:00;30855;34.0;42
25.08.2016;09:10:00;32215;39.3;43
25.08.2016;09:20:00;33635;44.8;43
25.08.2016;09:30:00;35002;50.6;44
25.08.2016;09:40:00;36199;56.6;45
25.08.2016;09:50:00;37352;62.8;45
25.08.2016;10:00:00;38140;69.1;46
25.08.2016;10:10:00;38938;75.6;46
25.08.2016;10:20:00;39438;82.1;47
25.08.2016;10:30:00;39666;88.7;47
25.08.2016;10:40:00;39825;95.4;47
25.08.2016;10:50:00;40020;102.0;47
25.08.2016;11:00:00;40456;108.7;47
25.08.2016;11:10:00;40611;115.5;47
25.08.2016;11:20:00;40624;122.3;48
25.08.2016;11:30:00;40810;129.1;48
25.08.2016;11:40:00;40863;135.9;48
25.08.2016;11:50:00;40801;142.7;48
25.08.2016;12:00:00;40659;149.5;48
25.08.2016;12:10:00;40727;156.3;48
25.08.2016;12:20:00;40249;163.0;48
25.08.2016;12:30:00;40013;169.6;48
25.08.2016;12:45:00;39280;179.5;47
25.08.2016;12:55:00;38798;186.0;47
25.08.2016;13:05:00;38430;192.4;47
25.08.2016;13:15:00;37444;198.7;47
25.08.2016;13:25:00;36681;204.8;47
25.08.2016;13:35:00;35814;210.9;46
25.08.2016;13:45:00;35601;216.9;46
25.08.2016;13:55:00;34793;222.7;46
25.08.2016;14:05:00;33920;228.4;46
25.08.2016;14:15:00;33229;233.9;45
25.08.2016;14:25:00;32196;239.4;45
25.08.2016;14:35:00;31096;244.6;45
25.08.2016;14:45:00;30056;249.6;44
25.08.2016;14:55:00;28865;254.5;44
25.08.2016;15:05:00;27577;259.1;43
25.08.2016;15:15:00;26343;263.6;43
25.08.2016;15:25:00;25138;267.8;42
25.08.2016;15:35:00;23468;271.8;41
25.08.2016;15:45:00;21989;275.6;41
25.08.2016;15:55:00;20470;279.0;40
25.08.2016;16:05:00;18833;282.2;40
25.08.2016;16:15:00;17775;285.2;39
25.08.2016;16:25:00;16008;288.0;38
25.08.2016;16:35:00;14230;290.4;38
25.08.2016;16:45:00;12461;292.6;37
25.08.2016;16:55:00;10690;294.4;37
25.08.2016;17:05:00;8960;296.0;38
25.08.2016;17:15:00;7312;297.3;38
25.08.2016;17:25:00;5814;298.3;37
25.08.2016;17:35:00;4527;299.1;40
25.08.2016;17:45:00;3456;299.8;38
25.08.2016;17:55:00;2726;300.2;40
25.08.2016;18:05:00;2266;300.6;40
25.08.2016;18:15:00;2005;301.0;39
25.08.2016;18:25:00;1954;301.3;40
25.08.2016;18:35:00;1872;301.6;40
25.08.2016;18:45:00;1756;301.9;38
25.08.2016;18:55:00;1610;302.2;40
25.08.2016;19:05:00;1496;302.4;40
25.08.2016;19:15:00;1232;302.7;38
25.08.2016;19:25:00;1101;302.8;39
25.08.2016;19:35:00;845;303.0;40
25.08.2016;19:45:00;636;303.1;40
25.08.2016;19:55:00;482;303.2;39
25.08.2016;20:05:00;329;303.3;39
25.08.2016;20:15:00;174;303.3;40
25.08.2016;20:25:00;0;303.3;39
27.08.2016;09:25:00;34061;47.1;44
27.08.2016;09:35:00;35312;53.0;45
27.08.2016;09:45:00;36315;59.0;45
27.08.2016;09:55:00;37415;65.1;46
27.08.2016;10:05:00;38232;71.5;46
27.08.2016;10:15:00;38976;77.9;47
27.08.2016;10:25:00;39430;84.5;47
27.08.2016;10:35:00;39680;91.1;47
27.08.2016;10:45:00;39797;97.7;47
27.08.2016;10:55:00;39987;104.4;48
27.08.2016;11:05:00;40107;111.1;48
27.08.2016;11:15:00;40231;117.8;48
27.08.2016;11:25:00;40134;124.5;48
27.08.2016;11:35:00;40131;131.1;48
27.08.2016;11:45:00;40197;137.8;48
27.08.2016;11:55:00;40186;144.5;48
27.08.2016;12:05:00;40003;151.2;48
27.08.2016;12:15:00;39685;157.9;48
27.08.2016;12:25:00;39600;164.5;48
27.08.2016;12:35:00;39121;171.0;48
27.08.2016;12:45:00;38703;177.5;48
27.08.2016;12:55:00;38584;183.9;48
27.08.2016;13:05:00;37998;190.3;47
27.08.2016;13:15:00;37342;196.5;47
27.08.2016;13:25:00;36658;202.6;47
27.08.2016;13:35:00;36095;208.7;47
27.08.2016;13:45:00;35284;214.6;46
27.08.2016;13:55:00;34363;220.4;46
27.08.2016;14:05:00;33420;226.0;46
27.08.2016;14:15:00;32750;231.5;45
27.08.2016;14:25:00;31772;236.8;45
27.08.2016;14:35:00;30630;242.0;45
27.08.2016;14:45:00;29591;246.9;44
27.08.2016;14:55:00;28463;251.7;44
27.08.2016;15:05:00;27203;256.3;43
27.08.2016;15:15:00;25766;260.7;43
27.08.2016;15:25:00;24460;264.8;42
27.08.2016;15:35:00;23093;268.7;42
27.08.2016;15:45:00;21549;272.4;41
27.08.2016;15:55:00;20014;275.8;40
27.08.2016;16:05:00;18428;278.9;40
27.08.2016;16:15:00;16962;281.8;39
27.08.2016;16:25:00;15303;284.5;38
27.08.2016;16:35:00;13551;286.8;38
27.08.2016;16:45:00;11854;288.8;38
27.08.2016;16:55:00;10091;290.6;37
27.08.2016;17:05:00;8413;292.1;39
27.08.2016;17:15:00;6795;293.3;37
27.08.2016;17:25:00;5330;294.2;39
27.08.2016;17:35:00;4037;295.0;39
27.08.2016;17:45:00;3036;295.5;40
27.08.2016;17:55:00;2365;295.9;38
27.08.2016;18:05:00;2065;296.3;40
27.08.2016;18:15:00;1893;296.6;40
27.08.2016;18:25:00;1647;296.9;39
27.08.2016;18:35:00;1651;297.1;40
27.08.2016;18:45:00;1609;297.4;40
27.08.2016;18:55:00;1444;297.7;38
27.08.2016;19:05:00;1033;297.9;40
27.08.2016;19:15:00;651;298.0;40
27.08.2016;19:25:00;553;298.1;41
27.08.2016;19:35:00;496;298.2;38
27.08.2016;19:45:00;399;298.2;40
27.08.2016;19:55:00;361;298.3;40
27.08.2016;20:05:00;224;298.3;40
27.08.2016;20:15:00;21;298.4;40
27.08.2016;20:25:00;1;298.4;40
28.08.2016;06:35:00;12;0;32
28.08.2016;06:45:00;163;0;33
28.08.2016;06:55:00;394;0;34
28.08.2016;07:05:00;1046;0.2;35
28.08.2016;07:15:00;2143;0.5;35
28.08.2016;07:25:00;3501;1.0;36
28.08.2016;07:35:00;3470;1.6;37
28.08.2016;07:45:00;3612;2.2;39
28.08.2016;07:55:00;5200;2.9;36
28.08.2016;08:05:00;13302;4.9;36
28.08.2016;08:15:00;19325;7.9;37
28.08.2016;08:25:00;23293;11.6;40
28.08.2016;08:35:00;24902;15.7;41
28.08.2016;08:45:00;26220;20.0;41
28.08.2016;08:55:00;27005;24.4;41
28.08.2016;09:05:00;28906;29.1;42
28.08.2016;09:15:00;26073;33.4;40
28.08.2016;09:25:00;31298;38.6;43
28.08.2016;09:35:00;33744;44.1;44
28.08.2016;09:45:00;34874;49.9;45
28.08.2016;09:55:00;34657;55.7;45
28.08.2016;10:05:00;35563;61.6;45
28.08.2016;10:15:00;37051;67.7;46
28.08.2016;10:25:00;37005;73.9;46
28.08.2016;10:35:00;38345;80.2;47
28.08.2016;10:45:00;39282;86.7;47
28.08.2016;10:55:00;40624;93.4;47
28.08.2016;11:05:00;31053;99.0;44
28.08.2016;11:15:00;12152;101.7;40
28.08.2016;11:25:00;24225;104.5;41
28.08.2016;11:35:00;39990;111.2;48
28.08.2016;11:45:00;39912;117.9;48
28.08.2016;11:55:00;39902;124.5;48
28.08.2016;12:05:00;39656;131.1;48
28.08.2016;12:15:00;36147;137.6;47
28.08.2016;12:25:00;24151;142.8;43
28.08.2016;12:35:00;40119;149.1;48
28.08.2016;12:45:00;38847;155.6;48
28.08.2016;12:55:00;38038;162.0;48
28.08.2016;13:05:00;37451;168.2;47
28.08.2016;13:15:00;36950;174.4;47
28.08.2016;13:25:00;36531;180.5;47
28.08.2016;13:35:00;35710;186.5;47
28.08.2016;13:45:00;34718;192.3;46
28.08.2016;13:55:00;33825;198.0;46
28.08.2016;14:05:00;33071;203.6;46
28.08.2016;14:15:00;32264;209.0;45
28.08.2016;14:25:00;31154;214.2;45
28.08.2016;14:35:00;30357;219.3;45
28.08.2016;14:45:00;29228;224.2;44
28.08.2016;14:55:00;27825;228.9;44
28.08.2016;15:05:00;26821;233.4;43
28.08.2016;15:15:00;25336;237.7;43
28.08.2016;15:25:00;23991;241.8;42
28.08.2016;15:35:00;22685;245.6;42
28.08.2016;15:45:00;21264;249.2;41
28.08.2016;15:55:00;19725;252.6;40
28.08.2016;16:05:00;18159;255.7;40
28.08.2016;16:15:00;16640;258.5;39
28.08.2016;16:25:00;14938;261.1;39
28.08.2016;16:35:00;13107;263.3;38
28.08.2016;16:45:00;12073;265.4;38
28.08.2016;16:55:00;10470;267.2;38
28.08.2016;17:05:00;8240;268.6;38
28.08.2016;17:15:00;7345;269.9;38
28.08.2016;17:25:00;3750;270.8;39
28.08.2016;17:35:00;3651;271.4;40
28.08.2016;17:45:00;5848;272.3;39
28.08.2016;17:55:00;6990;273.4;38
28.08.2016;18:05:00;7242;274.6;39
28.08.2016;18:15:00;5126;275.6;38
28.08.2016;18:25:00;4560;276.4;39
28.08.2016;18:35:00;3182;276.9;39
28.08.2016;18:45:00;2871;277.4;40
28.08.2016;18:55:00;2691;277.9;38
28.08.2016;19:05:00;2898;278.3;40
28.08.2016;19:15:00;3592;278.9;39
28.08.2016;19:25:00;3311;279.5;39
28.08.2016;19:35:00;2433;279.9;40
28.08.2016;19:45:00;1279;280.2;38
28.08.2016;19:55:00;589;280.3;39
28.08.2016;20:05:00;273;280.4;40
28.08.2016;20:15:00;54;280.4;40
29.08.2016;06:40:00;1;0;31
29.08.2016;06:50:00;281;0;33
29.08.2016;07:00:00;610;0.1;34
29.08.2016;07:10:00;83;0.1;35
29.08.2016;07:20:00;0;0.1;35
29.08.2016;07:30:00;13;0.1;35
29.08.2016;07:40:00;151;0.1;35
29.08.2016;07:55:00;834;0.3;36
29.08.2016;08:05:00;2174;0.6;36
29.08.2016;08:15:00;1717;0.9;37
29.08.2016;08:25:00;435;1.0;37
29.08.2016;08:35:00;1198;1.1;37
29.08.2016;08:45:00;1484;1.4;38
29.08.2016;08:55:00;2807;1.8;37
29.08.2016;09:05:00;2560;2.3;37
29.08.2016;09:15:00;4477;2.9;38
29.08.2016;09:25:00;4955;3.8;36
29.08.2016;09:35:00;5145;4.6;38
29.08.2016;09:45:00;5288;5.5;36
29.08.2016;09:55:00;8537;6.7;37
29.08.2016;10:05:00;4109;7.6;37
29.08.2016;10:15:00;5409;8.4;38
29.08.2016;10:25:00;2219;8.9;37
29.08.2016;10:35:00;5375;9.7;38
29.08.2016;10:45:00;3062;10.3;37
29.08.2016;10:55:00;3137;10.9;38
29.08.2016;11:05:00;5426;11.6;36
29.08.2016;11:15:00;4640;12.5;38
29.08.2016;11:25:00;5993;13.3;36
29.08.2016;11:35:00;4907;14.1;38
29.08.2016;11:45:00;9345;15.5;36
29.08.2016;11:55:00;10737;17.4;37
29.08.2016;12:05:00;5997;18.4;37
29.08.2016;12:15:00;8626;19.7;36
29.08.2016;12:25:00;15284;21.8;38
29.08.2016;12:35:00;13306;24.1;35
29.08.2016;12:45:00;17276;26.6;39
29.08.2016;12:55:00;49446;33.7;49
29.08.2016;13:05:00;21591;38.2;40
29.08.2016;13:15:00;20854;41.7;40
29.08.2016;13:25:00;16146;44.6;38
29.08.2016;13:35:00;16812;47.3;37
29.08.2016;13:45:00;13623;49.8;37
29.08.2016;13:55:00;11265;51.8;37
29.08.2016;14:05:00;11005;53.6;37
29.08.2016;14:15:00;10423;55.1;38
29.08.2016;14:25:00;12268;57.1;36
29.08.2016;14:35:00;13006;59.3;36
29.08.2016;14:45:00;15859;61.8;36
29.08.2016;14:55:00;15725;64.4;36
29.08.2016;15:05:00;20969;67.7;38
29.08.2016;15:15:00;19332;71.1;39
29.08.2016;15:25:00;14250;73.6;36
29.08.2016;15:35:00;13317;75.9;36
29.08.2016;15:45:00;9771;77.7;38
29.08.2016;15:55:00;10609;79.5;36
29.08.2016;16:05:00;8213;81.0;38
29.08.2016;16:15:00;10515;82.6;37
29.08.2016;16:25:00;8831;84.1;36
29.08.2016;16:35:00;9702;85.7;37
29.08.2016;16:45:00;10610;87.4;38
29.08.2016;16:55:00;9757;89.0;36
29.08.2016;17:05:00;10099;90.8;36
29.08.2016;17:15:00;11006;92.5;38
29.08.2016;17:25:00;8225;94.0;37
29.08.2016;17:35:00;7487;95.2;37
29.08.2016;17:45:00;9702;96.9;37
29.08.2016;17:55:00;7823;98.3;36
29.08.2016;18:05:00;5237;99.2;38
29.08.2016;18:15:00;4791;100.1;37
29.08.2016;18:25:00;3129;100.7;39
29.08.2016;18:35:00;1513;101.1;39
29.08.2016;18:45:00;1172;101.3;38
29.08.2016;18:55:00;1219;101.4;39
29.08.2016;19:05:00;2056;101.8;39
29.08.2016;19:15:00;1604;102.0;38
29.08.2016;19:25:00;936;102.2;38
29.08.2016;19:35:00;859;102.4;39
29.08.2016;19:45:00;397;102.4;39
29.08.2016;19:55:00;121;102.5;39
30.08.2016;06:35:00;7;0;31
30.08.2016;06:45:00;110;0;32
30.08.2016;06:55:00;213;0;33
30.08.2016;07:05:00;225;0;34
30.08.2016;07:15:00;789;0.1;35
30.08.2016;07:25:00;2483;0.4;35
30.08.2016;07:35:00;2694;0.9;36
30.08.2016;07:45:00;4964;1.7;37
30.08.2016;07:55:00;5066;2.4;36
30.08.2016;08:05:00;12315;4.0;38
30.08.2016;08:15:00;17664;6.8;36
30.08.2016;08:25:00;22487;10.4;39
30.08.2016;08:35:00;22613;14.1;39
30.08.2016;08:45:00;21342;17.8;39
30.08.2016;08:55:00;26608;21.8;40
30.08.2016;09:05:00;29956;26.6;42
30.08.2016;09:15:00;13983;29.3;36
30.08.2016;09:25:00;23728;33.0;39
30.08.2016;09:35:00;34223;38.5;44
30.08.2016;09:45:00;31753;43.8;43
30.08.2016;09:55:00;31736;49.0;43
30.08.2016;10:05:00;28235;54.4;43
30.08.2016;10:15:00;39620;60.8;46
30.08.2016;10:25:00;39834;67.5;47
30.08.2016;10:35:00;39914;74.1;47
30.08.2016;10:45:00;40319;80.8;47
30.08.2016;10:55:00;40700;87.6;48
30.08.2016;11:05:00;41098;94.4;48
30.08.2016;11:15:00;40690;101.2;48
30.08.2016;11:25:00;41567;108.1;48
30.08.2016;11:35:00;41503;115.0;48
30.08.2016;11:45:00;41958;122.0;49
30.08.2016;11:55:00;41940;129.0;49
30.08.2016;12:05:00;40903;135.6;48
30.08.2016;12:15:00;43183;142.1;48
30.08.2016;12:25:00;42384;149.1;48
30.08.2016;12:35:00;43318;156.3;49
30.08.2016;12:45:00;29592;161.0;43
30.08.2016;12:55:00;39229;167.9;48
30.08.2016;13:05:00;34328;173.4;45
30.08.2016;13:15:00;32466;178.9;44
30.08.2016;13:25:00;26874;184.2;43
30.08.2016;13:35:00;35291;190.1;46
30.08.2016;13:45:00;31619;195.7;45
30.08.2016;13:55:00;40722;202.1;47
30.08.2016;14:05:00;40377;208.2;47
30.08.2016;14:15:00;32355;214.1;46
30.08.2016;14:25:00;31587;219.2;45
30.08.2016;14:35:00;33536;224.8;46
30.08.2016;14:45:00;30777;229.7;44
30.08.2016;14:55:00;27432;234.4;43
30.08.2016;15:05:00;21754;239.0;42
30.08.2016;15:15:00;27052;243.2;42
30.08.2016;15:25:00;26443;247.6;42
30.08.2016;15:35:00;22519;251.4;41
30.08.2016;15:45:00;20727;254.9;40
30.08.2016;15:55:00;14851;257.6;39
30.08.2016;16:05:00;16450;260.2;38
30.08.2016;16:15:00;14148;262.7;38
30.08.2016;16:25:00;14277;265.0;37
30.08.2016;16:35:00;13616;267.3;37
30.08.2016;16:45:00;12919;269.6;37
30.08.2016;16:55:00;12341;271.7;36
30.08.2016;17:05:00;10524;273.5;36
30.08.2016;17:15:00;8934;275.0;37
30.08.2016;17:25:00;9627;276.6;38
30.08.2016;17:35:00;10333;278.3;36
30.08.2016;17:45:00;8936;279.9;38
30.08.2016;17:55:00;8145;281.2;38
30.08.2016;18:05:00;6387;282.4;37
30.08.2016;18:15:00;5182;283.3;39
30.08.2016;18:25:00;4801;284.1;37
30.08.2016;18:35:00;4181;284.8;39
30.08.2016;18:45:00;3299;285.4;37
30.08.2016;18:55:00;2710;285.9;39
30.08.2016;19:05:00;2225;286.3;40
30.08.2016;19:15:00;1884;286.6;38
30.08.2016;19:25:00;1563;286.9;39
30.08.2016;19:35:00;1106;287.1;40
30.08.2016;19:45:00;572;287.2;40
30.08.2016;19:55:00;280;287.3;38
30.08.2016;20:05:00;40;287.3;39
30.08.2016;20:15:00;0;287.3;39
31.08.2016;06:35:00;7;0;31
31.08.2016;06:45:00;22;0;32
31.08.2016;06:55:00;437;0;33
31.08.2016;07:05:00;846;0.1;34
31.08.2016;07:15:00;1428;0.3;35
31.08.2016;07:25:00;2655;0.7;35
31.08.2016;07:35:00;3537;1.3;36
31.08.2016;07:45:00;4363;2.0;38
31.08.2016;07:55:00;5053;2.8;35
31.08.2016;08:05:00;8903;4.1;38
31.08.2016;08:15:00;15362;6.4;35
31.08.2016;08:25:00;20200;9.5;37
31.08.2016;08:35:00;21365;13.1;38
31.08.2016;08:45:00;23210;16.8;40
31.08.2016;08:55:00;25342;20.9;40
31.08.2016;09:05:00;27313;25.3;41
31.08.2016;09:15:00;28677;30.0;42
31.08.2016;09:25:00;30018;35.0;43
31.08.2016;09:35:00;31389;40.2;43
31.08.2016;09:45:00;32796;45.6;44
31.08.2016;09:55:00;34256;51.1;44
31.08.2016;10:05:00;34734;56.9;45
31.08.2016;10:15:00;37013;63.0;45
31.08.2016;10:25:00;37524;69.3;46
31.08.2016;10:35:00;38603;75.7;47
31.08.2016;10:45:00;38459;82.1;47
31.08.2016;10:55:00;38383;88.5;47
31.08.2016;11:05:00;38925;95.0;47
31.08.2016;11:15:00;39324;101.6;47
31.08.2016;11:25:00;39638;108.1;47
31.08.2016;11:35:00;35360;114.4;46
31.08.2016;11:45:00;40477;121.1;48
31.08.2016;11:55:00;39251;127.6;47
31.08.2016;12:05:00;40561;134.3;48
31.08.2016;12:15:00;40209;141.0;48
31.08.2016;12:25:00;39538;147.6;48
31.08.2016;12:35:00;39292;154.1;47
31.08.2016;12:45:00;38997;160.6;47
31.08.2016;12:55:00;38640;167.1;47
31.08.2016;13:05:00;37463;173.3;47
31.08.2016;13:15:00;37198;179.5;47
31.08.2016;13:25:00;35994;185.6;47
31.08.2016;13:35:00;36087;191.6;47
31.08.2016;13:45:00;35577;197.5;46
31.08.2016;13:55:00;33961;203.2;46
31.08.2016;14:05:00;33432;208.8;46
31.08.2016;14:15:00;32455;214.3;45
31.08.2016;14:25:00;27134;219.2;43
31.08.2016;14:35:00;30076;224.3;44
31.08.2016;14:45:00;28290;229.1;44
31.08.2016;14:55:00;27579;233.7;43
31.08.2016;15:05:00;26234;238.1;43
31.08.2016;15:15:00;24839;242.4;42
31.08.2016;15:25:00;23447;246.4;42
31.08.2016;15:35:00;22386;250.2;41
31.08.2016;15:45:00;20827;253.7;41
31.08.2016;15:55:00;19584;257.0;40
31.08.2016;16:05:00;17435;260.0;39
31.08.2016;16:15:00;16064;262.7;39
31.08.2016;16:25:00;14425;265.2;38
31.08.2016;16:35:00;12674;267.4;38
31.08.2016;16:45:00;10951;269.3;37
31.08.2016;16:55:00;9424;270.9;38
31.08.2016;17:05:00;7775;272.3;37
31.08.2016;17:15:00;6270;273.4;39
31.08.2016;17:25:00;4988;274.3;38
31.08.2016;17:35:00;3868;275.0;40
31.08.2016;17:45:00;3089;275.5;38
31.08.2016;17:55:00;2664;276.0;40
31.08.2016;18:05:00;2391;276.4;39
31.08.2016;18:15:00;2297;276.8;39
31.08.2016;18:25:00;2148;277.1;40
31.08.2016;18:35:00;1995;277.5;39
31.08.2016;18:45:00;1889;277.8;39
31.08.2016;18:55:00;1784;278.1;40
31.08.2016;19:05:00;1679;278.4;39
31.08.2016;19:15:00;1494;278.6;39
31.08.2016;19:25:00;1124;278.8;40
31.08.2016;19:35:00;786;279.0;40
31.08.2016;19:45:00;440;279.1;40
31.08.2016;19:55:00;242;279.1;39
31.08.2016;20:05:00;66;279.1;40
31.08.2016;20:15:00;4;279.1;39
01.09.2016;06:35:00;6;0;31
01.09.2016;06:45:00;202;0;32
01.09.2016;06:55:00;400;0;34
01.09.2016;07:05:00;709;0.1;34
01.09.2016;07:15:00;1352;0.3;35
01.09.2016;07:25:00;2524;0.7;36
01.09.2016;07:35:00;2838;1.2;36
01.09.2016;07:45:00;2738;1.6;37
01.09.2016;07:55:00;3675;2.2;38
01.09.2016;08:05:00;5659;3.0;36
01.09.2016;08:15:00;4782;3.8;38
01.09.2016;08:25:00;15827;6.0;36
01.09.2016;08:35:00;21824;9.8;39
01.09.2016;08:45:00;28259;13.4;41
01.09.2016;08:55:00;22819;17.4;40
01.09.2016;09:05:00;28840;22.2;42
01.09.2016;09:15:00;30224;27.2;43
01.09.2016;09:25:00;32129;32.4;44
01.09.2016;09:35:00;33902;38.0;44
01.09.2016;09:45:00;19371;42.2;40
01.09.2016;09:55:00;32654;46.3;42
01.09.2016;10:05:00;30073;51.6;43
01.09.2016;10:15:00;37384;57.8;46
01.09.2016;10:25:00;37394;64.0;46
01.09.2016;10:35:00;37581;70.3;47
01.09.2016;10:45:00;38106;76.6;47
01.09.2016;10:55:00;39001;83.0;47
01.09.2016;11:05:00;38454;89.5;47
01.09.2016;11:15:00;39796;96.0;47
01.09.2016;11:25:00;40240;102.8;48
01.09.2016;11:35:00;42149;109.7;48
01.09.2016;11:45:00;40868;115.0;46
01.09.2016;11:55:00;37065;121.7;48
01.09.2016;12:05:00;28752;125.5;43
01.09.2016;12:15:00;43524;132.6;49
01.09.2016;12:25:00;28175;137.7;43
01.09.2016;12:35:00;35375;143.1;45
01.09.2016;12:45:00;24655;146.9;42
01.09.2016;12:55:00;41118;153.4;48
01.09.2016;13:05:00;39792;160.1;48
01.09.2016;13:15:00;37399;166.5;47
01.09.2016;13:25:00;36480;172.6;47
01.09.2016;13:35:00;37486;178.8;47
01.09.2016;13:45:00;31827;184.6;45
01.09.2016;13:55:00;24816;188.8;42
01.09.2016;14:05:00;32437;192.3;43
01.09.2016;14:15:00;27815;195.6;42
01.09.2016;14:25:00;33588;199.3;43
01.09.2016;14:35:00;22429;203.9;42
01.09.2016;14:45:00;10158;205.8;39
01.09.2016;14:55:00;12221;207.6;39
01.09.2016;15:05:00;27103;211.2;41
01.09.2016;15:15:00;24854;215.6;42
01.09.2016;15:25:00;17308;219.0;39
01.09.2016;15:35:00;21457;222.6;41
01.09.2016;15:45:00;6718;224.4;38
01.09.2016;15:55:00;22700;226.9;41
01.09.2016;16:05:00;21194;230.9;41
01.09.2016;16:15:00;17578;234.0;39
01.09.2016;16:25:00;16471;236.8;39
01.09.2016;16:35:00;6477;238.4;38
01.09.2016;16:45:00;7626;239.7;39
01.09.2016;16:55:00;7646;240.9;39
01.09.2016;17:05:00;12184;243.0;37
01.09.2016;17:15:00;8192;244.5;38
01.09.2016;17:25:00;7956;245.8;37
01.09.2016;17:35:00;4914;246.7;39
01.09.2016;17:45:00;4302;247.5;37
01.09.2016;17:55:00;3423;248.1;39
01.09.2016;18:05:00;3371;248.6;39
01.09.2016;18:15:00;3111;249.2;39
01.09.2016;18:25:00;2748;249.7;40
01.09.2016;18:35:00;2528;250.1;38
01.09.2016;18:45:00;2210;250.5;40
01.09.2016;18:55:00;1916;250.8;40
01.09.2016;19:05:00;1748;251.1;38
01.09.2016;19:15:00;1535;251.4;40
01.09.2016;19:25:00;1025;251.6;40
01.09.2016;19:35:00;702;251.7;40
01.09.2016;19:45:00;387;251.8;38
01.09.2016;19:55:00;181;251.8;40
01.09.2016;20:05:00;0;251.8;40
01.09.2016;20:15:00;0;251.8;39
02.09.2016;06:35:00;6;0;31
02.09.2016;06:55:00;341;0;33
02.09.2016;07:05:00;632;0.1;34
02.09.2016;07:15:00;1013;0.2;35
02.09.2016;07:25:00;1808;0.5;35
02.09.2016;07:35:00;4137;1.1;36
02.09.2016;07:45:00;6808;2.1;38
02.09.2016;07:55:00;8171;3.4;37
02.09.2016;08:05:00;11815;5.1;35
02.09.2016;08:15:00;14721;7.4;37
02.09.2016;08:25:00;21886;10.6;38
02.09.2016;08:35:00;24625;14.6;40
02.09.2016;08:45:00;26225;18.9;41
02.09.2016;08:55:00;26023;23.3;41
02.09.2016;09:05:00;28204;27.8;41
02.09.2016;09:15:00;29270;32.7;42
02.09.2016;09:25:00;34344;38.3;44
02.09.2016;09:35:00;36556;44.2;45
02.09.2016;09:45:00;35570;50.2;45
02.09.2016;09:55:00;38040;56.4;46
02.09.2016;10:05:00;30137;61.6;43
02.09.2016;10:15:00;30777;66.3;43
02.09.2016;10:25:00;30134;71.7;43
02.09.2016;10:35:00;34875;77.8;45
02.09.2016;10:45:00;35367;83.6;45
02.09.2016;10:55:00;33415;88.8;44
02.09.2016;11:05:00;34005;94.7;45
02.09.2016;11:15:00;40030;101.3;47
02.09.2016;11:25:00;39966;108.0;48
02.09.2016;11:35:00;39107;114.5;47
02.09.2016;11:45:00;39820;121.2;48
02.09.2016;11:55:00;39484;127.8;48
02.09.2016;12:05:00;39502;134.4;47
02.09.2016;12:15:00;38866;140.9;47
02.09.2016;12:25:00;38662;147.3;47
02.09.2016;12:35:00;36905;153.6;47
02.09.2016;12:45:00;37882;159.9;47
02.09.2016;12:55:00;37572;166.2;47
02.09.2016;13:05:00;37203;172.4;46
02.09.2016;13:15:00;36444;178.6;47
02.09.2016;13:25:00;36165;184.7;47
02.09.2016;13:35:00;36627;190.7;47
02.09.2016;13:45:00;35203;196.6;46
02.09.2016;13:55:00;12127;200.4;40
02.09.2016;14:05:00;11450;202.5;40
02.09.2016;14:15:00;31031;207.0;44
02.09.2016;14:25:00;31872;212.4;45
02.09.2016;14:35:00;26150;216.0;42
02.09.2016;14:45:00;7338;217.7;39
02.09.2016;14:55:00;17925;220.0;40
02.09.2016;15:05:00;27982;223.9;42
02.09.2016;15:15:00;25172;228.2;42
02.09.2016;15:25:00;25343;232.4;42
02.09.2016;15:35:00;24200;236.5;42
02.09.2016;15:45:00;21405;240.1;41
02.09.2016;15:55:00;19852;243.5;40
02.09.2016;16:05:00;17908;246.5;39
02.09.2016;16:15:00;16594;249.4;39
02.09.2016;16:25:00;15901;252.0;38
02.09.2016;16:35:00;13690;254.4;37
02.09.2016;16:45:00;12164;256.5;37
02.09.2016;16:55:00;10835;258.4;37
02.09.2016;17:05:00;9366;260.0;38
02.09.2016;17:15:00;8500;261.5;37
02.09.2016;17:25:00;7745;262.8;38
02.09.2016;17:35:00;7201;264.0;38
02.09.2016;17:45:00;6510;265.1;37
02.09.2016;17:55:00;5660;266.1;39
02.09.2016;18:05:00;4790;267.0;38
02.09.2016;18:15:00;4651;267.7;40
02.09.2016;18:25:00;4322;268.5;38
02.09.2016;18:35:00;3922;269.1;40
02.09.2016;18:45:00;3631;269.8;38
02.09.2016;18:55:00;3314;270.3;40
02.09.2016;19:05:00;2712;270.8;38
02.09.2016;19:15:00;2062;271.2;39
02.09.2016;19:25:00;1482;271.5;40
02.09.2016;19:35:00;889;271.6;40
02.09.2016;19:45:00;472;271.7;37
02.09.2016;19:55:00;175;271.8;39
02.09.2016;20:05:00;5;271.8;39
02.09.2016;20:15:00;0;271.8;39
03.09.2016;06:45:00;6;0;32
03.09.2016;06:55:00;238;0;32
03.09.2016;07:05:00;766;0.1;33
03.09.2016;07:15:00;1556;0.3;34
03.09.2016;07:25:00;3201;0.8;35
03.09.2016;07:35:00;3882;1.4;35
03.09.2016;07:45:00;4404;2.1;37
03.09.2016;07:55:00;5678;3.0;35
03.09.2016;08:05:00;7349;4.1;38
03.09.2016;08:15:00;9965;5.7;36
03.09.2016;08:25:00;16927;8.1;36
03.09.2016;08:35:00;17086;11.1;36
03.09.2016;08:45:00;19188;14.1;36
03.09.2016;08:55:00;18221;17.2;37
03.09.2016;09:05:00;17373;20.1;36
03.09.2016;09:15:00;13939;22.6;34
03.09.2016;09:25:00;15542;25.1;37
03.09.2016;09:35:00;16862;27.8;36
03.09.2016;09:45:00;18893;30.7;36
03.09.2016;09:55:00;27757;35.0;41
03.09.2016;10:05:00;34185;40.3;43
03.09.2016;10:15:00;37421;46.5;45
03.09.2016;10:25:00;40147;53.0;46
03.09.2016;10:35:00;37691;59.5;45
03.09.2016;10:45:00;33053;65.1;44
03.09.2016;10:55:00;30559;70.5;43
03.09.2016;11:05:00;24283;74.8;41
03.09.2016;11:15:00;20294;78.3;40
03.09.2016;11:25:00;21735;81.7;40
03.09.2016;11:35:00;23736;85.6;41
03.09.2016;11:45:00;29013;90.1;42
03.09.2016;11:55:00;36241;95.7;45
03.09.2016;12:05:00;34666;101.6;45
03.09.2016;12:15:00;38695;107.7;46
03.09.2016;12:25:00;37507;114.3;46
03.09.2016;12:35:00;31973;119.8;44
03.09.2016;12:45:00;29917;124.8;43
03.09.2016;12:55:00;33683;130.3;45
03.09.2016;13:05:00;37670;136.5;47
03.09.2016;13:15:00;37479;142.8;47
03.09.2016;13:25:00;35317;148.8;46
03.09.2016;13:35:00;27948;154.0;44
03.09.2016;13:45:00;17162;157.0;40
03.09.2016;13:55:00;22914;160.6;41
03.09.2016;14:05:00;21815;164.2;41
03.09.2016;14:15:00;22423;168.0;41
03.09.2016;14:25:00;27730;172.0;42
03.09.2016;14:35:00;33617;177.2;44
03.09.2016;14:45:00;31720;182.7;44
03.09.2016;14:55:00;27973;186.6;42
03.09.2016;15:05:00;18996;190.6;41
03.09.2016;15:15:00;21744;193.9;40
03.09.2016;15:25:00;29310;198.8;43
03.09.2016;15:35:00;14275;201.9;39
03.09.2016;15:45:00;10925;203.7;38
03.09.2016;15:55:00;12650;205.8;38
03.09.2016;16:05:00;11119;207.7;37
03.09.2016;16:15:00;10305;209.4;38
03.09.2016;16:25:00;10638;211.2;37
03.09.2016;16:35:00;11493;213.1;37
03.09.2016;16:45:00;13112;215.2;37
03.09.2016;16:55:00;13320;217.4;36
03.09.2016;17:05:00;13265;219.6;36
03.09.2016;17:15:00;10939;221.6;37
03.09.2016;17:25:00;9848;223.3;36
03.09.2016;17:35:00;8883;224.8;38
03.09.2016;17:45:00;8045;226.2;37
03.09.2016;17:55:00;7645;227.5;36
03.09.2016;18:05:00;7218;228.7;39
03.09.2016;18:15:00;6696;229.8;37
03.09.2016;18:25:00;5871;230.8;37
03.09.2016;18:35:00;5169;231.7;38
03.09.2016;18:45:00;4235;232.5;37
03.09.2016;18:55:00;3713;233.1;39
03.09.2016;19:05:00;3046;233.6;38
03.09.2016;19:15:00;2175;234.0;38
03.09.2016;19:25:00;1652;234.3;39
03.09.2016;19:35:00;1097;234.5;40
03.09.2016;19:45:00;511;234.7;39
03.09.2016;19:55:00;280;234.7;38
03.09.2016;20:05:00;98;234.7;39
04.09.2016;06:40:00;11;0;31
04.09.2016;06:50:00;379;0;32
04.09.2016;07:00:00;928;0.1;33
04.09.2016;07:10:00;1686;0.4;34
04.09.2016;07:20:00;2353;0.7;35
04.09.2016;07:30:00;3292;1.2;35
04.09.2016;07:40:00;3848;1.9;37
04.09.2016;07:50:00;3882;2.5;39
04.09.2016;08:00:00;5123;3.3;35
04.09.2016;08:10:00;6389;4.3;38
04.09.2016;08:20:00;10004;5.8;38
04.09.2016;08:30:00;10139;7.5;36
04.09.2016;08:40:00;8484;9.0;35
04.09.2016;08:50:00;12180;10.7;37
04.09.2016;09:00:00;11111;13.0;35
04.09.2016;09:10:00;10185;14.8;35
04.09.2016;09:20:00;9659;16.4;37
04.09.2016;09:30:00;11118;18.2;38
04.09.2016;09:40:00;13071;20.3;35
04.09.2016;09:50:00;17995;22.7;37
04.09.2016;10:00:00;40541;28.1;46
04.09.2016;10:10:00;22552;32.3;40
04.09.2016;10:20:00;30239;37.4;42
04.09.2016;10:30:00;23043;42.5;41
04.09.2016;10:40:00;13958;44.9;37
04.09.2016;10:50:00;13671;47.1;36
04.09.2016;11:00:00;14910;49.6;36
04.09.2016;11:10:00;15762;52.2;36
04.09.2016;11:20:00;15318;54.8;36
04.09.2016;11:30:00;16305;57.5;36
04.09.2016;11:40:00;12176;59.7;35
04.09.2016;11:50:00;13534;61.8;36
04.09.2016;12:00:00;17604;64.5;36
04.09.2016;12:10:00;20577;68.1;39
04.09.2016;12:20:00;21656;71.7;40
04.09.2016;12:30:00;19872;75.1;39
04.09.2016;12:40:00;19795;78.6;39
04.09.2016;12:50:00;18047;81.7;38
04.09.2016;13:00:00;17473;84.6;38
04.09.2016;13:10:00;19719;87.7;39
04.09.2016;13:20:00;19071;91.1;39
04.09.2016;13:30:00;14987;93.7;37
04.09.2016;13:40:00;13047;96.0;36
04.09.2016;13:50:00;10544;97.9;37
04.09.2016;14:00:00;11205;99.7;36
04.09.2016;14:10:00;13704;101.9;36
04.09.2016;14:20:00;16652;104.6;36
04.09.2016;14:30:00;15483;107.2;36
04.09.2016;14:40:00;15111;109.8;36
04.09.2016;14:50:00;13240;112.1;35
04.09.2016;15:00:00;11057;114.0;38
04.09.2016;15:10:00;10065;115.7;36
04.09.2016;15:20:00;10124;117.4;36
04.09.2016;15:30:00;10198;119.3;37
04.09.2016;15:40:00;7552;120.6;36
04.09.2016;15:50:00;7632;121.8;38
04.09.2016;16:00:00;8064;123.2;37
04.09.2016;16:10:00;6183;124.4;36
04.09.2016;16:20:00;6578;125.4;38
04.09.2016;16:30:00;6341;126.5;37
04.09.2016;16:40:00;6522;127.5;37
04.09.2016;16:50:00;5937;128.6;38
04.09.2016;17:00:00;4929;129.4;36
04.09.2016;17:10:00;4167;130.2;38
04.09.2016;17:20:00;3507;130.8;37
04.09.2016;17:30:00;3446;131.3;38
04.09.2016;17:40:00;3193;131.9;39
04.09.2016;17:50:00;2441;132.3;38
04.09.2016;18:00:00;3199;132.8;39
04.09.2016;18:10:00;2900;133.3;37
04.09.2016;18:20:00;2606;133.8;38
04.09.2016;18:30:00;1746;134.1;39
04.09.2016;18:40:00;1318;134.4;39
04.09.2016;18:50:00;533;134.5;37
04.09.2016;19:00:00;372;134.5;39
04.09.2016;19:10:00;389;134.6;39
04.09.2016;19:20:00;208;134.6;39
04.09.2016;19:30:00;131;134.7;39
04.09.2016;19:40:00;9;134.7;39
04.09.2016;19:50:00;5;134.7;38
05.09.2016;07:05:00;0;0;31
05.09.2016;07:15:00;10;0;32
05.09.2016;07:35:00;209;0;32
05.09.2016;07:45:00;297;0;33
05.09.2016;07:55:00;344;0.1;34
05.09.2016;08:05:00;665;0.2;34
05.09.2016;08:15:00;755;0.3;35
05.09.2016;08:25:00;924;0.4;35
05.09.2016;08:35:00;733;0.6;36
05.09.2016;08:45:00;1146;0.7;36
05.09.2016;08:55:00;1428;1.0;36
05.09.2016;09:05:00;2247;1.3;37
05.09.2016;09:15:00;2107;1.7;38
05.09.2016;09:25:00;2277;2.0;39
05.09.2016;09:35:00;1786;2.4;36
05.09.2016;09:45:00;1865;2.7;37
05.09.2016;09:55:00;2613;3.1;38
05.09.2016;10:05:00;2674;3.5;39
05.09.2016;10:15:00;3381;4.1;36
05.09.2016;10:25:00;3651;4.7;38
05.09.2016;10:35:00;4160;5.4;35
05.09.2016;10:45:00;4443;6.1;37
05.09.2016;10:55:00;6045;7.0;36
05.09.2016;11:05:00;5471;8.0;38
05.09.2016;11:15:00;4372;8.7;35
05.09.2016;11:25:00;3891;9.4;37
05.09.2016;11:35:00;5131;10.2;37
05.09.2016;11:45:00;8697;11.5;38
05.09.2016;11:55:00;10379;13.2;38
05.09.2016;12:05:00;7729;14.7;36
05.09.2016;12:15:00;9181;16.1;36
05.09.2016;12:25:00;14336;18.0;38
05.09.2016;12:35:00;15126;20.6;35
05.09.2016;12:45:00;21041;23.8;37
05.09.2016;12:55:00;20793;27.4;38
05.09.2016;13:05:00;12888;29.9;35
05.09.2016;13:15:00;15229;32.3;36
05.09.2016;13:25:00;18836;35.2;36
05.09.2016;13:35:00;20137;38.5;37
05.09.2016;13:45:00;16200;41.5;36
05.09.2016;13:55:00;11096;43.5;38
05.09.2016;14:05:00;10479;45.2;37
05.09.2016;14:15:00;10684;46.9;36
05.09.2016;14:25:00;13337;49.1;35
05.09.2016;14:35:00;17623;51.9;36
05.09.2016;14:45:00;22425;55.6;39
05.09.2016;14:55:00;28079;60.1;41
05.09.2016;15:05:00;24076;64.2;40
05.09.2016;15:15:00;19787;67.8;39
05.09.2016;15:25:00;17089;70.6;36
05.09.2016;15:35:00;18269;73.5;37
05.09.2016;15:45:00;16779;76.4;36
05.09.2016;15:55:00;15443;79.1;35
05.09.2016;16:05:00;9040;80.9;38
05.09.2016;16:15:00;7329;82.2;36
05.09.2016;16:25:00;8910;83.5;37
05.09.2016;16:35:00;12943;85.6;38
05.09.2016;16:45:00;12213;87.6;37
05.09.2016;16:55:00;11011;89.3;35
05.09.2016;17:05:00;13558;91.2;38
05.09.2016;17:15:00;10954;93.3;35
05.09.2016;17:25:00;5882;94.4;39
05.09.2016;17:35:00;6700;95.4;37
05.09.2016;17:45:00;3897;96.3;36
05.09.2016;17:55:00;3495;96.9;38
05.09.2016;18:05:00;2658;97.4;39
05.09.2016;18:15:00;2206;97.8;37
05.09.2016;18:25:00;1926;98.1;38
05.09.2016;18:35:00;1695;98.4;39
05.09.2016;18:45:00;1812;98.7;39
05.09.2016;18:55:00;1172;99.0;37
05.09.2016;19:05:00;971;99.1;38
05.09.2016;19:15:00;868;99.3;39
05.09.2016;19:25:00;660;99.4;39
05.09.2016;19:35:00;535;99.5;39
05.09.2016;19:45:00;385;99.6;38
05.09.2016;19:55:00;235;99.6;38
05.09.2016;20:05:00;127;99.6;39
06.09.2016;06:45:00;7;0;30
06.09.2016;06:55:00;159;0;31
06.09.2016;07:05:00;567;0;32
06.09.2016;07:15:00;1012;0.2;33
06.09.2016;07:25:00;1437;0.4;33
06.09.2016;07:35:00;2794;0.8;34
06.09.2016;07:45:00;5630;1.6;35
06.09.2016;07:55:00;7354;2.8;37
06.09.2016;08:05:00;9364;4.2;38
06.09.2016;08:15:00;14770;6.5;35
06.09.2016;08:25:00;11074;8.6;35
06.09.2016;08:35:00;17787;11.2;37
06.09.2016;08:45:00;26818;15.5;40
06.09.2016;08:55:00;27463;20.1;41
06.09.2016;09:05:00;29333;24.9;41
06.09.2016;09:15:00;31615;30.0;42
06.09.2016;09:25:00;32757;35.4;43
06.09.2016;09:35:00;33887;41.0;43
06.09.2016;09:45:00;35300;46.9;44
06.09.2016;09:55:00;36802;53.0;45
06.09.2016;10:05:00;38100;59.3;45
06.09.2016;10:15:00;38875;65.7;46
06.09.2016;10:25:00;39793;72.3;46
06.09.2016;10:35:00;39875;78.9;46
06.09.2016;10:45:00;39922;85.6;46
06.09.2016;10:55:00;30109;91.4;44
06.09.2016;11:05:00;41313;97.7;46
06.09.2016;11:15:00;37342;104.3;46
06.09.2016;11:25:00;26770;108.2;41
06.09.2016;11:35:00;34337;113.3;44
06.09.2016;11:45:00;42765;120.3;48
06.09.2016;11:55:00;45704;127.6;48
06.09.2016;12:05:00;42241;134.5;47
06.09.2016;12:15:00;43529;140.6;47
06.09.2016;12:25:00;36495;147.4;46
06.09.2016;12:35:00;13125;151.3;40
06.09.2016;12:45:00;20999;155.1;40
06.09.2016;12:55:00;14874;157.4;39
06.09.2016;13:05:00;25559;162.0;42
06.09.2016;13:15:00;39310;168.4;46
06.09.2016;13:25:00;39884;174.7;46
06.09.2016;13:35:00;41695;181.7;48
06.09.2016;13:45:00;41816;188.7;48
06.09.2016;13:55:00;42059;195.7;48
06.09.2016;14:05:00;28036;201.1;44
06.09.2016;14:15:00;39092;206.4;46
06.09.2016;14:25:00;17818;210.3;40
06.09.2016;14:35:00;33079;215.9;45
06.09.2016;14:45:00;32790;221.5;44
06.09.2016;14:55:00;30168;226.6;43
06.09.2016;15:05:00;30090;231.8;43
06.09.2016;15:15:00;25349;236.2;42
06.09.2016;15:25:00;23419;240.2;41
06.09.2016;15:35:00;22336;244.0;41
06.09.2016;15:45:00;21072;247.5;40
06.09.2016;15:55:00;19636;250.9;40
06.09.2016;16:05:00;16017;253.8;38
06.09.2016;16:15:00;16530;256.6;37
06.09.2016;16:25:00;13955;259.0;37
06.09.2016;16:35:00;12595;261.2;37
06.09.2016;16:45:00;13891;263.3;38
06.09.2016;16:55:00;12894;265.5;36
06.09.2016;17:05:00;6431;267.1;37
06.09.2016;17:15:00;4928;267.9;39
06.09.2016;17:25:00;3671;268.5;38
06.09.2016;17:35:00;2898;269.0;39
06.09.2016;17:45:00;2467;269.5;39
06.09.2016;17:55:00;2308;269.8;39
06.09.2016;18:05:00;2211;270.2;39
06.09.2016;18:15:00;2059;270.6;39
06.09.2016;18:25:00;1895;270.9;38
06.09.2016;18:35:00;1783;271.2;39
06.09.2016;18:45:00;1595;271.5;40
06.09.2016;18:55:00;1378;271.7;37
06.09.2016;19:05:00;1144;271.9;39
06.09.2016;19:15:00;886;272.1;39
06.09.2016;19:25:00;647;272.2;39
06.09.2016;19:35:00;473;272.3;40
06.09.2016;19:45:00;291;272.3;37
06.09.2016;19:55:00;115;272.4;39
07.09.2016;07:25:00;1151;0.3;34
07.09.2016;07:35:00;2589;0.6;34
07.09.2016;07:45:00;7605;1.7;36
07.09.2016;07:55:00;12001;3.6;35
07.09.2016;08:05:00;13801;5.8;35
07.09.2016;08:15:00;16221;8.4;38
07.09.2016;08:25:00;20525;11.6;36
07.09.2016;08:35:00;26233;15.8;40
07.09.2016;08:45:00;28209;20.4;41
07.09.2016;08:55:00;29686;25.3;42
07.09.2016;09:05:00;31079;30.4;42
07.09.2016;09:15:00;32509;35.8;43
07.09.2016;09:25:00;33803;41.3;43
07.09.2016;09:35:00;34384;47.1;43
07.09.2016;09:45:00;36306;53.1;45
07.09.2016;09:55:00;37614;59.3;45
07.09.2016;10:05:00;38745;65.8;46
07.09.2016;10:15:00;39605;72.3;46
07.09.2016;10:25:00;40281;79.0;46
07.09.2016;10:35:00;40367;85.7;47
07.09.2016;10:45:00;40493;92.5;47
07.09.2016;10:55:00;40368;99.2;47
07.09.2016;11:05:00;40240;105.9;47
07.09.2016;11:15:00;40383;112.6;47
07.09.2016;11:25:00;40252;119.4;47
07.09.2016;11:35:00;40358;126.1;47
07.09.2016;11:45:00;40399;132.8;47
07.09.2016;11:55:00;40510;139.6;47
07.09.2016;12:05:00;39836;146.2;46
07.09.2016;12:15:00;38570;152.8;46
07.09.2016;12:25:00;39378;159.4;47
07.09.2016;12:35:00;38489;165.8;46
07.09.2016;12:45:00;38350;172.3;46
07.09.2016;12:55:00;38233;178.7;46
07.09.2016;13:05:00;37478;184.9;46
07.09.2016;13:15:00;36751;191.1;46
07.09.2016;13:25:00;35636;197.1;45
07.09.2016;13:35:00;34931;203.0;45
07.09.2016;13:45:00;34208;208.7;45
07.09.2016;13:55:00;33378;214.3;45
07.09.2016;14:05:00;32504;219.8;44
07.09.2016;14:15:00;31657;225.1;44
07.09.2016;14:25:00;30459;230.2;43
07.09.2016;14:35:00;29261;235.1;43
07.09.2016;14:45:00;28072;239.9;43
07.09.2016;14:55:00;26725;244.4;42
07.09.2016;15:05:00;25274;248.7;42
07.09.2016;15:15:00;23992;252.7;41
07.09.2016;15:25:00;22499;256.5;40
07.09.2016;15:35:00;20893;260.1;40
07.09.2016;15:45:00;19298;263.4;39
07.09.2016;15:55:00;17580;266.4;38
07.09.2016;16:05:00;15893;269.1;37
07.09.2016;16:15:00;14074;271.5;37
07.09.2016;16:25:00;12353;273.6;36
07.09.2016;16:35:00;10543;275.5;38
07.09.2016;16:45:00;8753;277.0;38
07.09.2016;16:55:00;7081;278.3;37
07.09.2016;17:05:00;5547;279.3;38
07.09.2016;17:15:00;4250;280.0;38
07.09.2016;17:25:00;3199;280.6;39
07.09.2016;17:35:00;2509;281.0;38
07.09.2016;17:45:00;2207;281.4;39
07.09.2016;17:55:00;2049;281.8;40
07.09.2016;18:05:00;1981;282.1;37
07.09.2016;18:15:00;1837;282.4;39
07.09.2016;18:25:00;1702;282.7;39
07.09.2016;18:35:00;1581;283.0;38
07.09.2016;18:45:00;1469;283.2;39
07.09.2016;18:55:00;1219;283.4;39
07.09.2016;19:05:00;1072;283.6;39
07.09.2016;19:15:00;808;283.8;40
07.09.2016;19:25:00;579;283.9;37
07.09.2016;19:35:00;422;284.0;39
07.09.2016;19:45:00;259;284.0;39
07.09.2016;19:55:00;67;284.0;39
07.09.2016;20:05:00;7;284.0;39
08.09.2016;06:45:00;5;0;30
08.09.2016;06:55:00;96;0;31
08.09.2016;07:05:00;422;0;32
08.09.2016;07:15:00;687;0.1;33
08.09.2016;07:25:00;1109;0.3;33
08.09.2016;07:35:00;1983;0.6;34
08.09.2016;07:45:00;6137;1.4;35
08.09.2016;07:55:00;10643;3.0;36
08.09.2016;08:05:00;12458;5.0;37
08.09.2016;08:15:00;14427;7.3;38
08.09.2016;08:25:00;18257;10.2;36
08.09.2016;08:35:00;24522;14.1;39
08.09.2016;08:45:00;26204;18.4;40
08.09.2016;08:55:00;27868;22.9;41
08.09.2016;09:05:00;29393;27.8;42
08.09.2016;09:15:00;30755;32.8;42
08.09.2016;09:25:00;32029;38.1;43
08.09.2016;09:35:00;33372;43.6;43
08.09.2016;09:45:00;34745;49.4;44
08.09.2016;09:55:00;35702;55.3;44
08.09.2016;10:05:00;36529;61.3;45
08.09.2016;10:15:00;37337;67.5;45
08.09.2016;10:25:00;38067;73.8;46
08.09.2016;10:35:00;38181;80.2;46
08.09.2016;10:45:00;37932;86.5;46
08.09.2016;10:55:00;38396;92.9;46
08.09.2016;11:05:00;38533;99.3;46
08.09.2016;11:15:00;38854;105.8;47
08.09.2016;11:25:00;39225;112.3;47
08.09.2016;11:35:00;39122;118.8;47
08.09.2016;11:45:00;39169;125.3;47
08.09.2016;11:55:00;38800;131.8;47
08.09.2016;12:05:00;38668;138.3;47
08.09.2016;12:15:00;38522;144.7;47
08.09.2016;12:25:00;38256;151.1;47
08.09.2016;12:35:00;37891;157.4;46
08.09.2016;12:45:00;37222;163.6;46
08.09.2016;12:55:00;36663;169.8;46
08.09.2016;13:05:00;36612;175.9;46
08.09.2016;13:15:00;35812;181.9;46
08.09.2016;13:25:00;35006;187.7;46
08.09.2016;13:35:00;34393;193.5;45
08.09.2016;13:45:00;33435;199.1;45
08.09.2016;13:55:00;32664;204.6;45
08.09.2016;14:05:00;31743;209.9;45
08.09.2016;14:15:00;30509;215.1;44
08.09.2016;14:25:00;29490;220.0;44
08.09.2016;14:35:00;28289;224.8;43
08.09.2016;14:45:00;27183;229.4;43
08.09.2016;14:55:00;25875;233.7;42
08.09.2016;15:05:00;24484;237.9;42
08.09.2016;15:15:00;23071;241.8;41
08.09.2016;15:25:00;21584;245.4;41
08.09.2016;15:35:00;19974;248.8;40
08.09.2016;15:45:00;18498;252.0;39
08.09.2016;15:55:00;16859;254.9;38
08.09.2016;16:05:00;15329;257.5;37
08.09.2016;16:15:00;13531;259.8;37
08.09.2016;16:25:00;11901;261.9;37
08.09.2016;16:35:00;10123;263.7;38
08.09.2016;16:45:00;8516;265.1;37
08.09.2016;16:55:00;6811;266.4;38
08.09.2016;17:05:00;5373;267.3;39
08.09.2016;17:15:00;4060;268.0;37
08.09.2016;17:25:00;3106;268.6;39
08.09.2016;17:35:00;2491;269.0;40
08.09.2016;17:45:00;2188;269.4;38
08.09.2016;17:55:00;2060;269.8;40
08.09.2016;18:05:00;1952;270.1;40
