Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.09.2016;18:15:00;1790;270.4;38
08.09.2016;18:25:00;1667;270.7;40
08.09.2016;18:35:00;1559;270.9;40
08.09.2016;18:45:00;1428;271.2;39
08.09.2016;18:55:00;1186;271.4;39
08.09.2016;19:05:00;955;271.6;40
08.09.2016;19:15:00;806;271.7;40
08.09.2016;19:25:00;576;271.8;40
08.09.2016;19:35:00;416;271.9;38
08.09.2016;19:45:00;247;271.9;39
08.09.2016;19:55:00;27;272.0;40
08.09.2016;20:05:00;0;272.0;39
09.09.2016;06:45:00;5;0;30
09.09.2016;06:55:00;18;0;31
09.09.2016;07:05:00;389;0;32
09.09.2016;07:15:00;777;0.1;33
09.09.2016;07:25:00;1309;0.3;34
09.09.2016;07:35:00;2092;0.6;34
09.09.2016;07:45:00;4972;1.3;35
09.09.2016;07:55:00;8874;2.6;38
09.09.2016;08:05:00;11057;4.4;38
09.09.2016;08:15:00;12745;6.4;38
09.09.2016;08:25:00;16514;9.0;35
09.09.2016;08:35:00;23006;12.6;38
09.09.2016;08:45:00;24627;16.6;40
09.09.2016;08:55:00;26137;20.9;40
09.09.2016;09:05:00;27735;25.5;41
09.09.2016;09:15:00;29276;30.3;42
09.09.2016;09:25:00;30655;35.3;42
09.09.2016;09:35:00;32068;40.6;43
09.09.2016;09:45:00;33244;46.1;43
09.09.2016;09:55:00;34299;51.8;44
09.09.2016;10:05:00;35659;57.7;45
09.09.2016;10:15:00;36463;63.7;45
09.09.2016;10:25:00;36989;69.8;45
09.09.2016;10:35:00;37428;76.1;46
09.09.2016;10:45:00;37559;82.3;46
09.09.2016;10:55:00;37643;88.6;46
09.09.2016;11:05:00;37971;94.9;46
09.09.2016;11:15:00;38047;101.2;46
09.09.2016;11:25:00;38086;107.6;46
09.09.2016;11:35:00;38231;113.9;47
09.09.2016;11:45:00;38420;120.3;47
09.09.2016;11:55:00;38416;126.8;47
09.09.2016;12:05:00;38163;133.1;47
09.09.2016;12:15:00;38099;139.5;46
09.09.2016;12:25:00;37842;145.8;46
09.09.2016;12:35:00;37269;152.0;46
09.09.2016;12:45:00;37063;158.2;46
09.09.2016;12:55:00;36805;164.3;46
09.09.2016;13:05:00;36193;170.4;46
09.09.2016;13:15:00;35512;176.4;46
09.09.2016;13:25:00;34848;182.2;46
09.09.2016;13:35:00;33925;187.9;45
09.09.2016;13:45:00;33162;193.5;45
09.09.2016;13:55:00;32151;198.8;45
09.09.2016;14:05:00;31201;204.1;44
09.09.2016;14:15:00;29904;209.1;44
09.09.2016;14:25:00;29576;214.1;43
09.09.2016;14:35:00;26225;218.8;43
09.09.2016;14:45:00;14619;222.2;40
09.09.2016;14:55:00;25779;226.4;42
09.09.2016;15:05:00;24376;230.5;42
09.09.2016;15:15:00;23085;234.4;41
09.09.2016;15:25:00;21569;238.1;40
09.09.2016;15:35:00;19891;241.5;40
09.09.2016;15:45:00;18396;244.6;39
09.09.2016;15:55:00;16826;247.5;38
09.09.2016;16:05:00;14995;250.0;37
09.09.2016;16:15:00;13269;252.3;37
09.09.2016;16:25:00;11566;254.3;36
09.09.2016;16:35:00;9795;256.0;38
09.09.2016;16:45:00;8128;257.5;38
09.09.2016;16:55:00;6509;258.6;37
09.09.2016;17:05:00;5111;259.5;39
09.09.2016;17:15:00;3854;260.2;37
09.09.2016;17:25:00;2997;260.8;39
09.09.2016;17:35:00;2482;261.2;39
09.09.2016;17:45:00;2206;261.6;39
09.09.2016;17:55:00;2120;261.9;40
09.09.2016;18:05:00;1961;262.3;39
09.09.2016;18:15:00;1803;262.6;39
09.09.2016;18:25:00;1657;262.9;40
09.09.2016;18:35:00;1544;263.1;40
09.09.2016;18:45:00;1365;263.4;37
09.09.2016;18:55:00;1108;263.5;39
09.09.2016;19:05:00;854;263.7;40
09.09.2016;19:15:00;694;263.8;40
09.09.2016;19:25:00;537;263.9;39
09.09.2016;19:35:00;374;264.0;39
09.09.2016;19:45:00;193;264.0;39
09.09.2016;19:55:00;14;264.0;39
10.09.2016;06:55:00;0;0;31
10.09.2016;07:05:00;365;0;32
10.09.2016;07:15:00;847;0.1;33
10.09.2016;07:25:00;1154;0.3;34
10.09.2016;07:35:00;1894;0.6;34
10.09.2016;07:45:00;4160;1.1;35
10.09.2016;07:55:00;8072;2.3;38
10.09.2016;08:05:00;10063;3.9;37
10.09.2016;08:15:00;11705;5.8;35
10.09.2016;08:25:00;14848;8.1;35
10.09.2016;08:35:00;20959;11.3;36
10.09.2016;08:45:00;23117;15.1;39
10.09.2016;08:55:00;24558;19.2;40
10.09.2016;09:05:00;26646;23.5;41
10.09.2016;09:15:00;28131;28.2;41
10.09.2016;09:25:00;29196;33.0;42
10.09.2016;09:35:00;30533;38.0;42
10.09.2016;09:45:00;31778;43.2;43
10.09.2016;09:55:00;33030;48.7;43
10.09.2016;10:05:00;34091;54.3;44
10.09.2016;10:15:00;34859;60.1;44
10.09.2016;10:25:00;35599;66.0;45
10.09.2016;10:35:00;36234;72.0;45
10.09.2016;10:45:00;36588;78.0;45
10.09.2016;10:55:00;36830;84.1;46
10.09.2016;11:05:00;36786;90.3;46
10.09.2016;11:15:00;36949;96.4;46
10.09.2016;11:25:00;37174;102.6;46
10.09.2016;11:35:00;37308;108.8;46
10.09.2016;11:45:00;37384;115.1;46
10.09.2016;11:55:00;37089;121.3;46
10.09.2016;12:05:00;36972;127.4;46
10.09.2016;12:15:00;37073;133.6;46
10.09.2016;12:25:00;36615;139.7;46
10.09.2016;12:35:00;36046;145.7;46
10.09.2016;12:45:00;35702;151.7;45
10.09.2016;12:55:00;35094;157.5;45
10.09.2016;13:05:00;34636;163.3;45
10.09.2016;13:15:00;33833;169.0;45
10.09.2016;13:25:00;33908;174.7;45
10.09.2016;13:35:00;32816;180.2;45
10.09.2016;13:45:00;32000;185.6;44
10.09.2016;13:55:00;30939;190.8;44
10.09.2016;14:05:00;29849;195.8;44
10.09.2016;14:15:00;28908;200.7;43
10.09.2016;14:25:00;27457;205.3;43
10.09.2016;14:35:00;26393;209.8;42
10.09.2016;14:45:00;25975;214.1;42
10.09.2016;14:55:00;24628;218.3;42
10.09.2016;15:05:00;23336;222.2;41
10.09.2016;15:15:00;21856;225.9;41
10.09.2016;15:25:00;20548;229.4;40
10.09.2016;15:35:00;19329;232.7;40
10.09.2016;15:45:00;17574;235.7;39
10.09.2016;15:55:00;15981;238.4;38
10.09.2016;16:05:00;14193;240.9;37
10.09.2016;16:15:00;12408;243.1;37
10.09.2016;16:25:00;10054;244.9;37
10.09.2016;16:35:00;9442;246.5;37
10.09.2016;16:45:00;7914;247.9;39
10.09.2016;16:55:00;6584;249.0;38
10.09.2016;17:05:00;5339;250.0;38
10.09.2016;17:15:00;4276;250.7;39
10.09.2016;17:25:00;3509;251.4;39
10.09.2016;17:35:00;2930;251.9;39
10.09.2016;17:45:00;2656;252.3;40
10.09.2016;17:55:00;2515;252.7;37
10.09.2016;18:05:00;2384;253.1;39
10.09.2016;18:15:00;2174;253.5;40
10.09.2016;18:25:00;1976;253.9;37
10.09.2016;18:35:00;1775;254.2;39
10.09.2016;18:45:00;1560;254.4;40
10.09.2016;18:55:00;1216;254.7;40
10.09.2016;19:05:00;922;254.8;38
10.09.2016;19:15:00;694;254.9;39
10.09.2016;19:25:00;522;255.0;40
10.09.2016;19:35:00;329;255.1;40
10.09.2016;19:45:00;163;255.1;39
10.09.2016;19:55:00;0;255.1;38
11.09.2016;06:55:00;5;0;31
11.09.2016;07:05:00;177;0;32
11.09.2016;07:15:00;411;0;33
11.09.2016;07:25:00;1042;0.2;34
11.09.2016;07:35:00;2353;0.5;34
11.09.2016;07:45:00;3924;1.1;35
11.09.2016;07:55:00;5526;1.9;37
11.09.2016;08:05:00;6796;3.0;35
11.09.2016;08:15:00;7771;4.3;38
11.09.2016;08:25:00;12189;6.1;38
11.09.2016;08:35:00;14538;8.5;35
11.09.2016;08:45:00;13157;10.8;35
11.09.2016;08:55:00;20624;14.1;38
11.09.2016;09:05:00;24142;18.1;40
11.09.2016;09:15:00;26012;22.3;40
11.09.2016;09:25:00;27698;26.9;41
11.09.2016;09:35:00;29219;31.7;42
11.09.2016;09:45:00;30111;36.6;42
11.09.2016;09:55:00;31908;41.9;43
11.09.2016;10:05:00;32652;47.3;43
11.09.2016;10:15:00;33864;52.9;44
11.09.2016;10:25:00;34205;58.6;44
11.09.2016;10:35:00;34867;64.4;44
11.09.2016;10:45:00;35255;70.2;45
11.09.2016;10:55:00;35250;76.1;45
11.09.2016;11:05:00;35549;82.0;45
11.09.2016;11:15:00;35823;88.0;45
11.09.2016;11:25:00;36061;94.0;45
11.09.2016;11:35:00;36121;100.0;45
11.09.2016;11:45:00;36206;106.0;46
11.09.2016;11:55:00;36308;112.1;46
11.09.2016;12:05:00;35964;118.1;46
11.09.2016;12:15:00;36016;124.1;46
11.09.2016;12:25:00;35625;130.0;46
11.09.2016;12:35:00;35429;136.0;45
11.09.2016;12:45:00;35276;141.8;45
11.09.2016;12:55:00;34846;147.7;45
11.09.2016;13:05:00;34123;153.4;45
11.09.2016;13:15:00;33781;159.0;45
11.09.2016;13:25:00;33149;164.6;45
11.09.2016;13:35:00;32336;170.0;44
11.09.2016;13:45:00;31451;175.3;44
11.09.2016;13:55:00;30555;180.4;44
11.09.2016;14:05:00;29811;185.4;44
11.09.2016;14:15:00;28888;190.3;43
11.09.2016;14:25:00;27826;195.0;43
11.09.2016;14:35:00;26731;199.5;42
11.09.2016;14:45:00;25485;203.8;42
11.09.2016;14:55:00;24169;207.9;42
11.09.2016;15:05:00;23002;211.8;41
11.09.2016;15:15:00;21643;215.4;41
11.09.2016;15:25:00;20169;218.8;40
11.09.2016;15:35:00;18769;222.0;40
11.09.2016;15:45:00;17207;225.0;39
11.09.2016;15:55:00;15607;227.7;38
11.09.2016;16:05:00;14124;230.1;37
11.09.2016;16:15:00;12417;232.2;37
11.09.2016;16:25:00;10947;234.1;37
11.09.2016;16:35:00;9337;235.7;37
11.09.2016;16:45:00;7785;237.1;38
11.09.2016;16:55:00;6257;238.2;37
11.09.2016;17:05:00;4952;239.1;39
11.09.2016;17:15:00;4022;239.8;38
11.09.2016;17:25:00;3306;240.4;40
11.09.2016;17:35:00;2905;240.9;37
11.09.2016;17:45:00;2703;241.3;39
11.09.2016;17:55:00;2556;241.8;39
11.09.2016;18:05:00;2370;242.2;38
11.09.2016;18:15:00;2163;242.5;40
11.09.2016;18:25:00;1925;242.9;39
11.09.2016;18:35:00;1728;243.2;38
11.09.2016;18:45:00;1517;243.4;40
11.09.2016;18:55:00;1266;243.6;40
11.09.2016;19:05:00;1066;243.8;39
11.09.2016;19:15:00;663;244.0;38
11.09.2016;19:25:00;424;244.0;39
11.09.2016;19:35:00;211;244.1;40
11.09.2016;19:45:00;5;244.1;40
12.09.2016;06:55:00;0;0;31
12.09.2016;07:05:00;280;0;32
12.09.2016;07:15:00;575;0.1;33
12.09.2016;07:25:00;947;0.2;34
12.09.2016;07:35:00;1632;0.4;34
12.09.2016;07:45:00;3349;0.9;35
12.09.2016;07:55:00;7681;2.0;38
12.09.2016;08:05:00;10394;3.6;36
12.09.2016;08:15:00;12038;5.5;35
12.09.2016;08:25:00;14697;7.9;36
12.09.2016;08:35:00;20667;11.0;36
12.09.2016;08:45:00;23660;14.8;39
12.09.2016;08:55:00;25295;19.0;40
12.09.2016;09:05:00;26702;23.3;41
12.09.2016;09:15:00;28112;28.0;41
12.09.2016;09:25:00;29465;32.8;42
12.09.2016;09:35:00;30808;37.9;43
12.09.2016;09:45:00;32018;43.2;43
12.09.2016;09:55:00;33095;48.6;44
12.09.2016;10:05:00;34174;54.3;44
12.09.2016;10:15:00;34920;60.1;45
12.09.2016;10:25:00;35678;66.0;45
12.09.2016;10:35:00;36119;72.0;45
12.09.2016;10:45:00;36123;78.0;45
12.09.2016;10:55:00;36306;84.1;46
12.09.2016;11:05:00;36413;90.1;46
12.09.2016;11:15:00;36511;96.2;46
12.09.2016;11:25:00;36508;102.3;46
12.09.2016;11:35:00;36552;108.4;46
12.09.2016;11:45:00;36500;114.5;46
12.09.2016;11:55:00;36479;120.6;46
12.09.2016;12:05:00;36298;126.6;46
12.09.2016;12:15:00;36080;132.7;46
12.09.2016;12:25:00;36030;138.7;46
12.09.2016;12:35:00;35545;144.6;46
12.09.2016;12:45:00;34639;150.4;45
12.09.2016;12:55:00;34431;156.2;45
12.09.2016;13:05:00;34248;161.9;45
12.09.2016;13:15:00;33526;167.5;45
12.09.2016;13:25:00;33076;173.0;45
12.09.2016;13:35:00;32309;178.5;45
12.09.2016;13:45:00;31405;183.7;45
12.09.2016;13:55:00;30506;188.9;44
12.09.2016;14:05:00;29630;193.9;44
12.09.2016;14:15:00;28569;198.7;43
12.09.2016;14:25:00;27408;203.3;43
12.09.2016;14:35:00;26461;207.7;43
12.09.2016;14:45:00;25137;212.0;42
12.09.2016;14:55:00;24007;216.0;42
12.09.2016;15:05:00;22725;219.9;41
12.09.2016;15:15:00;21327;223.5;41
12.09.2016;15:25:00;19857;226.9;40
12.09.2016;15:35:00;18351;230.0;40
12.09.2016;15:45:00;16851;232.9;39
12.09.2016;15:55:00;15238;235.5;38
12.09.2016;16:05:00;13607;237.8;38
12.09.2016;16:15:00;11917;239.9;37
12.09.2016;16:25:00;10322;241.7;37
12.09.2016;16:35:00;8767;243.2;37
12.09.2016;16:45:00;7233;244.5;39
12.09.2016;16:55:00;5784;245.5;38
12.09.2016;17:05:00;4573;246.3;39
12.09.2016;17:15:00;3568;247.0;38
12.09.2016;17:25:00;2898;247.5;40
12.09.2016;17:35:00;2529;247.9;38
12.09.2016;17:45:00;2359;248.3;39
12.09.2016;17:55:00;2237;248.7;40
12.09.2016;18:05:00;2060;249.0;38
12.09.2016;18:15:00;1739;249.3;40
12.09.2016;18:25:00;1530;249.6;40
12.09.2016;18:35:00;1373;249.8;39
12.09.2016;18:45:00;1204;250.0;39
12.09.2016;18:55:00;1089;250.2;40
12.09.2016;19:05:00;816;250.4;40
12.09.2016;19:15:00;468;250.5;40
12.09.2016;19:25:00;264;250.5;38
12.09.2016;19:35:00;198;250.5;40
12.09.2016;19:45:00;0;250.6;40
12.09.2016;19:55:00;0;250.6;39
13.09.2016;06:50:00;4;0;30
13.09.2016;07:00:00;0;0;32
13.09.2016;07:10:00;388;0;33
13.09.2016;07:20:00;767;0.1;34
13.09.2016;07:30:00;1276;0.3;34
13.09.2016;07:40:00;2167;0.6;35
13.09.2016;07:50:00;4017;1.2;35
13.09.2016;08:00:00;6508;2.2;38
13.09.2016;08:10:00;7928;3.4;36
13.09.2016;08:20:00;11918;5.1;35
13.09.2016;08:30:00;15259;7.5;38
13.09.2016;08:40:00;21005;10.8;38
13.09.2016;08:50:00;23063;14.6;39
13.09.2016;09:00:00;24640;18.6;40
13.09.2016;09:10:00;26205;22.9;41
13.09.2016;09:20:00;27556;27.5;41
13.09.2016;09:30:00;28982;32.2;42
13.09.2016;09:40:00;30268;37.2;43
13.09.2016;09:50:00;31490;42.4;43
13.09.2016;10:00:00;32668;47.8;44
13.09.2016;10:10:00;33652;53.4;44
13.09.2016;10:20:00;34611;59.1;45
13.09.2016;10:30:00;35270;65.0;45
13.09.2016;10:40:00;35335;70.8;45
13.09.2016;10:50:00;35564;76.8;45
13.09.2016;11:00:00;35858;82.7;46
13.09.2016;11:10:00;36132;88.8;46
13.09.2016;11:20:00;36436;94.8;46
13.09.2016;11:30:00;36661;100.9;46
13.09.2016;11:40:00;36732;107.0;46
13.09.2016;11:50:00;36389;113.1;46
13.09.2016;12:00:00;36245;119.2;46
13.09.2016;12:10:00;35973;125.2;46
13.09.2016;12:20:00;35805;131.2;46
13.09.2016;12:30:00;35614;137.1;46
13.09.2016;12:40:00;35158;143.0;46
13.09.2016;12:50:00;34999;148.8;46
13.09.2016;13:00:00;34623;154.6;46
13.09.2016;13:10:00;33786;160.3;45
13.09.2016;13:20:00;33363;165.9;45
13.09.2016;13:30:00;32537;171.3;45
13.09.2016;13:40:00;31850;176.7;45
13.09.2016;13:50:00;30743;181.8;44
13.09.2016;14:00:00;29732;186.8;44
13.09.2016;14:10:00;28604;191.6;43
13.09.2016;14:20:00;27902;196.3;43
13.09.2016;14:30:00;26889;200.8;43
13.09.2016;14:40:00;25576;205.2;42
13.09.2016;14:50:00;24380;209.3;42
13.09.2016;15:00:00;23153;213.2;41
13.09.2016;15:10:00;21861;216.9;41
13.09.2016;15:20:00;20394;220.3;40
13.09.2016;15:30:00;19067;223.6;40
13.09.2016;15:40:00;17489;226.6;39
13.09.2016;15:50:00;15869;229.3;38
13.09.2016;16:00:00;14237;231.7;38
13.09.2016;16:10:00;12662;233.9;37
13.09.2016;16:20:00;10979;235.8;37
13.09.2016;16:30:00;9439;237.5;39
13.09.2016;16:40:00;7848;238.8;37
13.09.2016;16:50:00;6399;240.0;38
13.09.2016;17:00:00;5106;240.9;39
13.09.2016;17:10:00;3999;241.6;38
13.09.2016;17:20:00;3216;242.1;39
13.09.2016;17:30:00;2731;242.6;40
13.09.2016;17:40:00;2434;243.0;38
13.09.2016;17:50:00;2328;243.4;40
13.09.2016;18:00:00;2176;243.8;40
13.09.2016;18:10:00;2022;244.1;38
13.09.2016;18:20:00;1868;244.5;40
13.09.2016;18:30:00;1711;244.7;40
13.09.2016;18:40:00;1560;245.0;38
13.09.2016;18:50:00;1387;245.3;40
13.09.2016;19:00:00;1106;245.4;40
13.09.2016;19:10:00;797;245.5;40
13.09.2016;19:20:00;524;245.6;38
13.09.2016;19:30:00;320;245.7;40
13.09.2016;19:40:00;131;245.7;40
13.09.2016;19:50:00;5;245.7;39
14.09.2016;06:50:00;2;0;30
14.09.2016;07:00:00;62;0;32
14.09.2016;07:10:00;353;0;33
14.09.2016;07:20:00;727;0.1;34
14.09.2016;07:30:00;1217;0.3;34
14.09.2016;07:40:00;2099;0.6;35
14.09.2016;07:50:00;3838;1.1;35
14.09.2016;08:00:00;6370;2.1;38
14.09.2016;08:10:00;7775;3.3;36
14.09.2016;08:20:00;11115;4.9;35
14.09.2016;08:30:00;14492;7.2;38
14.09.2016;08:40:00;20252;10.4;37
14.09.2016;08:50:00;22488;14.0;39
14.09.2016;09:00:00;24207;18.0;40
14.09.2016;09:10:00;25611;22.2;41
14.09.2016;09:20:00;26880;26.6;41
14.09.2016;09:30:00;28321;31.3;42
14.09.2016;09:40:00;29936;36.2;42
14.09.2016;09:50:00;31177;41.4;43
14.09.2016;10:00:00;31840;46.7;43
14.09.2016;10:10:00;33002;52.1;44
14.09.2016;10:20:00;34076;57.7;44
14.09.2016;10:30:00;34573;63.5;45
14.09.2016;10:40:00;34749;69.3;45
14.09.2016;10:50:00;35034;75.1;45
14.09.2016;11:00:00;35173;80.9;45
14.09.2016;11:10:00;35490;86.8;45
14.09.2016;11:20:00;35833;92.8;46
14.09.2016;11:30:00;35756;98.7;46
14.09.2016;11:40:00;35860;104.7;46
14.09.2016;11:50:00;35760;110.7;46
14.09.2016;12:00:00;35739;116.6;46
14.09.2016;12:10:00;35540;122.6;46
14.09.2016;12:20:00;35328;128.5;46
14.09.2016;12:30:00;35152;134.3;46
14.09.2016;12:40:00;34681;140.1;46
14.09.2016;12:50:00;34279;145.8;45
14.09.2016;13:00:00;33910;151.5;45
14.09.2016;13:10:00;33367;157.1;45
14.09.2016;13:20:00;32498;162.5;45
14.09.2016;13:30:00;32350;168.0;45
14.09.2016;13:40:00;31338;173.2;45
14.09.2016;13:50:00;30704;178.4;44
14.09.2016;14:00:00;29695;183.4;44
14.09.2016;14:10:00;28872;188.2;44
14.09.2016;14:20:00;27925;192.9;43
14.09.2016;14:30:00;26571;197.4;43
14.09.2016;14:40:00;25505;201.7;42
14.09.2016;14:50:00;24200;205.8;42
14.09.2016;15:00:00;22964;209.7;41
14.09.2016;15:10:00;21422;213.3;41
14.09.2016;15:20:00;20013;216.7;40
14.09.2016;15:30:00;18569;219.9;40
14.09.2016;15:40:00;17043;222.8;39
14.09.2016;15:50:00;15551;225.4;38
14.09.2016;16:00:00;13804;227.8;38
14.09.2016;16:10:00;12341;229.9;37
14.09.2016;16:20:00;10672;231.8;37
14.09.2016;16:30:00;9085;233.4;38
14.09.2016;16:40:00;7491;234.7;38
14.09.2016;16:50:00;6049;235.8;38
14.09.2016;17:00:00;4880;236.6;39
14.09.2016;17:10:00;3848;237.3;38
14.09.2016;17:20:00;3067;237.8;39
14.09.2016;17:30:00;2639;238.3;40
14.09.2016;17:40:00;2423;238.7;38
14.09.2016;17:50:00;2330;239.1;40
14.09.2016;18:00:00;2125;239.5;40
14.09.2016;18:10:00;1953;239.8;38
14.09.2016;18:20:00;1810;240.1;40
14.09.2016;18:30:00;1648;240.4;40
14.09.2016;18:45:00;1306;240.8;39
14.09.2016;18:55:00;1110;240.9;40
14.09.2016;19:05:00;864;241.1;40
14.09.2016;19:15:00;581;241.2;39
14.09.2016;19:25:00;379;241.3;39
14.09.2016;19:35:00;171;241.3;40
14.09.2016;19:45:00;8;241.3;39
15.09.2016;06:55:00;122;0;31
15.09.2016;07:05:00;330;0;33
15.09.2016;07:15:00;824;0.1;34
15.09.2016;07:25:00;1551;0.3;34
15.09.2016;07:35:00;3168;0.8;35
15.09.2016;07:45:00;4601;1.5;36
15.09.2016;07:55:00;6043;2.5;38
15.09.2016;08:05:00;8181;3.7;37
15.09.2016;08:15:00;10821;5.4;35
15.09.2016;08:25:00;10016;7.1;35
15.09.2016;08:35:00;13766;9.2;36
15.09.2016;08:45:00;26162;13.1;40
15.09.2016;08:55:00;20065;16.6;38
15.09.2016;09:05:00;9286;18.4;36
15.09.2016;09:15:00;10693;20.0;35
15.09.2016;09:25:00;20265;22.7;40
15.09.2016;09:35:00;13986;25.6;36
15.09.2016;09:45:00;19299;29.2;38
15.09.2016;09:55:00;18900;32.7;38
15.09.2016;10:05:00;9205;34.4;36
15.09.2016;10:15:00;7733;35.8;36
15.09.2016;10:25:00;8311;37.1;38
15.09.2016;10:35:00;5729;38.2;37
15.09.2016;10:45:00;4579;39.0;38
15.09.2016;10:55:00;5078;39.8;38
15.09.2016;11:05:00;6193;40.8;36
15.09.2016;11:15:00;5902;41.8;38
15.09.2016;11:25:00;5280;42.7;36
15.09.2016;11:35:00;7357;43.8;38
15.09.2016;11:45:00;9717;45.3;38
15.09.2016;11:55:00;9544;46.9;36
15.09.2016;12:05:00;12592;48.8;35
15.09.2016;12:15:00;11739;50.9;38
15.09.2016;12:25:00;10200;52.6;36
15.09.2016;12:35:00;12289;54.5;35
15.09.2016;12:45:00;10544;56.4;38
15.09.2016;12:55:00;9199;58.0;37
15.09.2016;13:05:00;7627;59.3;36
15.09.2016;13:15:00;8313;60.6;37
15.09.2016;13:25:00;15126;62.8;38
15.09.2016;13:35:00;19479;65.8;37
15.09.2016;13:45:00;14355;68.3;35
15.09.2016;13:55:00;11288;70.4;37
15.09.2016;14:05:00;9386;72.0;35
15.09.2016;14:15:00;8339;73.4;37
15.09.2016;14:25:00;8491;74.8;38
15.09.2016;14:35:00;8747;76.3;37
15.09.2016;14:45:00;8166;77.7;36
15.09.2016;14:55:00;9533;79.2;37
15.09.2016;15:05:00;11394;81.1;38
15.09.2016;15:15:00;20839;83.8;37
15.09.2016;15:25:00;20962;87.6;39
15.09.2016;15:35:00;17038;90.4;37
15.09.2016;15:45:00;17055;93.3;36
15.09.2016;15:55:00;15290;95.8;35
15.09.2016;16:05:00;16665;98.3;35
15.09.2016;16:15:00;16407;101.3;36
15.09.2016;16:25:00;12011;103.5;35
15.09.2016;16:35:00;8671;105.1;37
15.09.2016;16:45:00;7585;106.3;38
15.09.2016;16:55:00;8515;107.6;36
15.09.2016;17:05:00;8163;108.9;36
15.09.2016;17:15:00;7606;110.2;38
15.09.2016;17:25:00;5315;111.2;37
15.09.2016;17:35:00;5441;112.1;38
15.09.2016;17:45:00;5924;113.1;37
15.09.2016;17:55:00;5957;114.1;36
15.09.2016;18:05:00;5733;115.0;38
15.09.2016;18:15:00;4840;115.9;37
15.09.2016;18:25:00;4107;116.6;38
15.09.2016;18:35:00;3305;117.2;36
15.09.2016;18:45:00;2584;117.6;38
15.09.2016;18:55:00;1937;118.0;39
15.09.2016;19:05:00;1218;118.2;38
15.09.2016;19:15:00;594;118.4;38
15.09.2016;19:25:00;310;118.4;39
15.09.2016;19:35:00;24;118.4;39
15.09.2016;19:45:00;2;118.4;38
16.09.2016;07:05:00;86;0;30
16.09.2016;07:15:00;31;0;32
16.09.2016;07:25:00;235;0;33
16.09.2016;07:35:00;438;0.1;34
16.09.2016;07:45:00;1115;0.2;34
16.09.2016;07:55:00;2933;0.6;35
16.09.2016;08:05:00;5613;1.4;36
16.09.2016;08:15:00;6612;2.6;36
16.09.2016;08:25:00;8227;3.7;38
16.09.2016;08:35:00;14048;5.9;35
16.09.2016;08:45:00;14806;8.6;36
16.09.2016;08:55:00;6100;9.8;37
16.09.2016;09:05:00;7019;10.9;35
16.09.2016;09:15:00;7546;12.2;38
16.09.2016;09:25:00;9655;13.5;38
16.09.2016;09:35:00;5958;14.7;36
16.09.2016;09:45:00;6233;15.7;38
16.09.2016;09:55:00;6661;16.8;37
16.09.2016;10:05:00;6557;17.9;35
16.09.2016;10:15:00;7945;19.1;38
16.09.2016;10:25:00;14173;21.0;38
16.09.2016;10:35:00;11379;23.0;37
16.09.2016;10:45:00;14778;25.2;36
16.09.2016;10:55:00;17363;27.9;37
16.09.2016;11:05:00;16996;30.5;36
16.09.2016;11:15:00;22787;33.9;39
16.09.2016;11:25:00;22466;37.5;39
16.09.2016;11:35:00;30404;42.9;44
16.09.2016;11:45:00;14947;45.6;36
16.09.2016;11:55:00;26150;48.9;38
16.09.2016;12:05:00;17586;52.8;37
16.09.2016;12:15:00;23162;57.9;40
16.09.2016;12:25:00;29619;62.0;41
16.09.2016;12:35:00;17257;65.9;39
16.09.2016;12:45:00;14659;68.2;37
16.09.2016;12:55:00;13612;70.7;36
16.09.2016;13:05:00;12931;72.8;38
16.09.2016;13:15:00;15134;75.3;36
16.09.2016;13:25:00;25296;79.1;40
16.09.2016;13:35:00;13243;81.5;36
16.09.2016;13:45:00;13914;83.7;38
16.09.2016;13:55:00;14737;86.1;35
16.09.2016;14:05:00;19626;89.1;37
16.09.2016;14:15:00;20048;92.7;39
16.09.2016;14:25:00;20926;96.1;39
16.09.2016;14:35:00;30576;100.5;42
16.09.2016;14:45:00;22908;104.8;40
16.09.2016;14:55:00;19242;108.2;39
16.09.2016;15:05:00;13799;110.9;36
16.09.2016;15:15:00;14586;113.2;36
16.09.2016;15:25:00;8653;114.9;38
16.09.2016;15:35:00;7508;116.2;37
16.09.2016;15:45:00;7925;117.5;37
16.09.2016;15:55:00;5466;118.5;38
16.09.2016;16:05:00;5219;119.4;37
16.09.2016;16:15:00;5520;120.3;38
16.09.2016;16:25:00;7335;121.5;37
16.09.2016;16:35:00;8582;122.8;37
16.09.2016;16:45:00;6583;124.0;38
16.09.2016;16:55:00;4979;124.9;37
16.09.2016;17:05:00;3847;125.6;38
16.09.2016;17:15:00;2392;126.1;37
16.09.2016;17:25:00;1595;126.4;38
16.09.2016;17:35:00;1094;126.5;39
16.09.2016;17:45:00;1082;126.7;39
16.09.2016;17:55:00;791;126.9;39
16.09.2016;18:05:00;647;127.0;38
16.09.2016;18:15:00;836;127.1;38
16.09.2016;18:25:00;734;127.3;39
16.09.2016;18:35:00;588;127.4;39
16.09.2016;18:45:00;654;127.5;39
16.09.2016;18:55:00;625;127.6;39
16.09.2016;19:05:00;695;127.7;37
16.09.2016;19:15:00;524;127.8;39
16.09.2016;19:25:00;416;127.9;39
16.09.2016;19:35:00;116;127.9;39
16.09.2016;19:45:00;0;127.9;38
17.09.2016;07:05:00;5;0;30
17.09.2016;07:15:00;20;0;31
17.09.2016;07:25:00;330;0;32
17.09.2016;07:35:00;620;0.1;33
17.09.2016;07:45:00;957;0.2;33
17.09.2016;07:55:00;1286;0.4;34
17.09.2016;08:05:00;1772;0.7;34
17.09.2016;08:15:00;2171;1.1;35
17.09.2016;08:25:00;2356;1.4;36
17.09.2016;08:35:00;2287;1.8;37
17.09.2016;08:45:00;2602;2.2;38
17.09.2016;08:55:00;4090;2.8;38
17.09.2016;09:05:00;4936;3.7;36
17.09.2016;09:15:00;5426;4.6;38
17.09.2016;09:25:00;5882;5.6;37
17.09.2016;09:35:00;6350;6.7;35
17.09.2016;09:45:00;6048;7.7;38
17.09.2016;09:55:00;9675;9.2;36
17.09.2016;10:05:00;13367;11.2;35
17.09.2016;10:15:00;18702;14.0;38
17.09.2016;10:25:00;31203;19.6;42
17.09.2016;10:35:00;29385;24.1;40
17.09.2016;10:45:00;20225;27.4;38
17.09.2016;10:55:00;15921;29.9;37
17.09.2016;11:05:00;17779;32.9;37
17.09.2016;11:15:00;28897;37.1;41
17.09.2016;11:25:00;16442;40.4;36
17.09.2016;11:35:00;25307;44.0;38
17.09.2016;11:45:00;34257;49.5;43
17.09.2016;11:55:00;35187;0;44
17.09.2016;12:05:00;36167;60.8;44
17.09.2016;12:15:00;34004;66.5;43
17.09.2016;12:25:00;36832;72.7;45
17.09.2016;12:35:00;33224;78.3;44
17.09.2016;12:45:00;35185;84.1;44
17.09.2016;12:55:00;37066;90.3;45
17.09.2016;13:05:00;16189;93.2;38
17.09.2016;13:15:00;11321;96.5;37
17.09.2016;13:25:00;14063;98.6;39
17.09.2016;13:35:00;9311;100.1;39
17.09.2016;13:45:00;14783;103.2;37
17.09.2016;13:55:00;24582;107.5;41
17.09.2016;14:05:00;10659;109.3;38
17.09.2016;14:15:00;29998;112.8;41
17.09.2016;14:25:00;37164;118.9;45
17.09.2016;14:35:00;34118;124.7;44
17.09.2016;14:45:00;32809;130.3;44
17.09.2016;14:55:00;33477;135.8;44
17.09.2016;15:05:00;33330;141.4;44
17.09.2016;15:15:00;31500;146.7;44
17.09.2016;15:25:00;27726;151.6;42
17.09.2016;15:35:00;18621;154.6;38
17.09.2016;15:45:00;11114;156.6;38
17.09.2016;15:55:00;9875;158.3;38
17.09.2016;16:05:00;9391;159.8;39
17.09.2016;16:15:00;9144;161.4;38
17.09.2016;16:25:00;9098;162.9;37
17.09.2016;16:35:00;7750;164.2;37
17.09.2016;16:45:00;6444;165.3;39
17.09.2016;16:55:00;6248;166.4;37
17.09.2016;17:05:00;5746;167.3;38
17.09.2016;17:15:00;5045;168.2;38
17.09.2016;17:25:00;4723;169.0;37
17.09.2016;17:35:00;4003;169.7;38
17.09.2016;17:45:00;3310;170.3;38
17.09.2016;17:55:00;3076;170.8;38
17.09.2016;18:05:00;2722;171.3;39
17.09.2016;18:15:00;2516;171.7;38
17.09.2016;18:25:00;2403;172.1;38
17.09.2016;18:35:00;2419;172.5;39
17.09.2016;18:45:00;2268;172.9;38
17.09.2016;18:55:00;1699;173.2;38
17.09.2016;19:05:00;878;173.4;39
17.09.2016;19:15:00;623;173.5;39
17.09.2016;19:25:00;247;173.6;39
17.09.2016;19:35:00;14;173.6;39
18.09.2016;07:15:00;4;0;30
18.09.2016;07:25:00;235;0;31
18.09.2016;07:35:00;620;0.1;32
18.09.2016;07:45:00;1159;0.2;33
18.09.2016;07:55:00;1927;0.5;33
18.09.2016;08:05:00;3069;1.0;34
18.09.2016;08:15:00;4336;1.6;35
18.09.2016;08:25:00;4128;2.4;37
18.09.2016;08:35:00;3838;3.0;39
18.09.2016;08:45:00;4533;3.7;35
18.09.2016;08:55:00;4801;4.5;38
18.09.2016;09:05:00;4315;5.3;35
18.09.2016;09:15:00;4390;6.0;37
18.09.2016;09:25:00;4028;6.7;39
18.09.2016;09:35:00;5083;7.5;35
18.09.2016;09:45:00;4794;8.3;38
18.09.2016;09:55:00;4668;9.0;35
18.09.2016;10:05:00;5638;9.9;38
18.09.2016;10:15:00;7031;11.1;36
18.09.2016;10:25:00;6901;12.2;37
18.09.2016;10:35:00;9081;13.6;38
18.09.2016;10:45:00;10231;15.3;37
18.09.2016;10:55:00;17100;17.8;36
18.09.2016;11:05:00;17015;20.7;35
18.09.2016;11:15:00;13870;23.2;38
18.09.2016;11:25:00;7759;24.7;36
18.09.2016;11:35:00;8460;26.1;35
18.09.2016;11:45:00;6224;27.2;38
18.09.2016;11:55:00;9576;28.8;35
18.09.2016;12:05:00;7882;30.1;37
18.09.2016;12:15:00;5071;31.0;37
18.09.2016;12:25:00;4775;31.9;37
18.09.2016;12:35:00;12929;33.6;38
18.09.2016;12:45:00;4878;34.7;36
18.09.2016;12:55:00;7458;35.8;38
18.09.2016;13:05:00;12429;37.7;38
18.09.2016;13:15:00;10438;39.6;37
18.09.2016;13:25:00;15042;41.8;35
18.09.2016;13:35:00;9406;43.6;38
18.09.2016;13:45:00;13378;45.6;38
18.09.2016;13:55:00;10758;47.6;36
18.09.2016;14:05:00;7872;49.1;35
18.09.2016;14:15:00;9965;50.6;37
18.09.2016;14:25:00;10100;52.3;38
18.09.2016;14:35:00;9558;53.9;38
18.09.2016;14:45:00;11354;55.7;37
18.09.2016;14:55:00;12522;57.8;35
18.09.2016;15:05:00;10665;59.6;35
18.09.2016;15:15:00;10123;61.4;35
18.09.2016;15:25:00;8462;62.9;38
18.09.2016;15:35:00;6865;64.1;37
18.09.2016;15:45:00;7721;65.3;35
18.09.2016;15:55:00;7622;66.6;37
18.09.2016;16:05:00;6559;67.8;37
18.09.2016;16:15:00;7360;68.9;35
18.09.2016;16:25:00;8545;70.3;37
18.09.2016;16:35:00;6579;71.4;37
18.09.2016;16:45:00;6476;72.5;35
18.09.2016;16:55:00;5657;73.5;38
18.09.2016;17:05:00;5731;74.4;36
18.09.2016;17:15:00;5198;75.3;39
18.09.2016;17:25:00;3536;76.0;36
18.09.2016;17:35:00;3613;76.5;38
18.09.2016;17:45:00;3063;77.1;38
18.09.2016;17:55:00;2591;77.5;37
18.09.2016;18:05:00;1780;77.9;38
18.09.2016;18:15:00;1169;78.1;38
18.09.2016;18:25:00;610;78.2;38
18.09.2016;18:35:00;483;78.3;39
18.09.2016;18:45:00;400;78.4;39
18.09.2016;18:55:00;228;78.4;39
18.09.2016;19:05:00;150;78.4;37
18.09.2016;19:15:00;0;78.4;37
18.09.2016;19:25:00;0;78.4;37
19.09.2016;07:45:00;214;0;30
19.09.2016;07:55:00;413;0;31
19.09.2016;08:05:00;780;0.1;32
19.09.2016;08:15:00;1205;0.3;33
19.09.2016;08:25:00;1015;0.5;33
19.09.2016;08:35:00;1210;0.7;34
19.09.2016;08:45:00;2934;1.1;34
19.09.2016;08:55:00;5456;1.9;36
19.09.2016;09:05:00;6454;2.9;38
19.09.2016;09:15:00;10072;4.4;38
19.09.2016;09:25:00;13853;6.5;38
19.09.2016;09:35:00;9224;8.1;37
19.09.2016;09:45:00;12000;10.0;36
19.09.2016;09:55:00;6498;11.2;36
19.09.2016;10:05:00;8323;12.4;38
19.09.2016;10:15:00;10860;14.1;37
19.09.2016;10:25:00;9564;15.8;36
19.09.2016;10:35:00;11806;17.8;35
19.09.2016;10:45:00;11148;19.7;36
19.09.2016;10:55:00;19326;22.3;38
19.09.2016;11:05:00;22716;26.7;39
19.09.2016;11:15:00;15594;29.4;34
19.09.2016;11:25:00;15653;32.4;38
19.09.2016;11:35:00;6001;33.4;37
19.09.2016;11:45:00;5405;34.4;36
19.09.2016;11:55:00;6276;35.3;37
19.09.2016;12:05:00;6994;36.4;35
19.09.2016;12:15:00;8403;37.8;37
19.09.2016;12:25:00;10044;39.3;38
19.09.2016;12:35:00;14221;41.5;38
19.09.2016;12:45:00;19477;44.5;36
19.09.2016;12:55:00;16831;47.7;36
19.09.2016;13:05:00;16294;50.0;39
19.09.2016;13:15:00;2985;51.2;36
19.09.2016;13:25:00;1371;51.4;37
19.09.2016;13:35:00;3261;51.9;37
19.09.2016;13:45:00;5446;52.7;36
19.09.2016;13:55:00;6761;53.8;38
19.09.2016;14:05:00;8824;55.1;37
19.09.2016;14:15:00;15371;57.3;35
19.09.2016;14:25:00;19971;60.4;36
19.09.2016;14:35:00;25387;64.8;40
19.09.2016;14:45:00;21431;68.4;38
19.09.2016;14:55:00;20034;72.4;39
19.09.2016;15:05:00;10090;74.3;37
19.09.2016;15:15:00;12011;76.5;35
19.09.2016;15:25:00;11355;78.1;38
19.09.2016;15:35:00;12805;80.2;37
19.09.2016;15:45:00;11475;82.3;36
19.09.2016;15:55:00;7129;83.8;35
19.09.2016;16:05:00;10283;85.3;37
19.09.2016;16:15:00;7968;86.8;38
19.09.2016;16:25:00;11170;88.3;37
19.09.2016;16:35:00;10599;90.4;35
19.09.2016;16:45:00;6830;91.6;38
19.09.2016;16:55:00;5101;92.7;36
19.09.2016;17:05:00;2851;93.1;38
19.09.2016;17:15:00;3979;93.8;37
19.09.2016;17:25:00;3379;94.4;37
19.09.2016;17:35:00;1343;94.7;38
19.09.2016;17:45:00;593;94.8;38
19.09.2016;17:55:00;368;94.9;39
19.09.2016;18:05:00;969;95.0;39
19.09.2016;18:15:00;1283;95.2;38
19.09.2016;18:25:00;1074;95.4;37
19.09.2016;18:35:00;719;95.6;38
19.09.2016;18:45:00;634;95.7;38
19.09.2016;18:55:00;563;95.8;38
19.09.2016;19:05:00;454;95.8;38
19.09.2016;19:15:00;111;95.9;38
19.09.2016;19:25:00;10;95.9;38
20.09.2016;07:05:00;0;0;28
20.09.2016;07:15:00;33;0;30
20.09.2016;07:25:00;271;0;30
20.09.2016;07:35:00;465;0.1;31
20.09.2016;07:45:00;1146;0.2;32
20.09.2016;07:55:00;1919;0.5;33
20.09.2016;08:05:00;2309;0.9;33
20.09.2016;08:15:00;1940;1.3;34
20.09.2016;08:25:00;1386;1.5;34
20.09.2016;08:35:00;3230;1.9;35
20.09.2016;08:45:00;4581;2.6;37
20.09.2016;08:55:00;3514;3.3;39
20.09.2016;09:05:00;4895;4.0;35
20.09.2016;09:15:00;4496;4.8;38
20.09.2016;09:25:00;7471;5.9;35
20.09.2016;09:35:00;9261;7.4;35
20.09.2016;09:45:00;10319;9.1;37
20.09.2016;09:55:00;10097;10.8;38
20.09.2016;10:05:00;12240;12.7;38
20.09.2016;10:15:00;26967;16.5;39
20.09.2016;10:25:00;15319;19.8;35
20.09.2016;10:35:00;14967;22.4;36
20.09.2016;10:45:00;14260;24.9;37
20.09.2016;10:55:00;14199;27.3;35
20.09.2016;11:05:00;13593;29.6;35
20.09.2016;11:15:00;24552;33.1;39
20.09.2016;11:25:00;31946;37.7;41
20.09.2016;11:35:00;41351;44.5;45
20.09.2016;11:45:00;16547;48.4;37
20.09.2016;11:55:00;20187;52.7;39
20.09.2016;12:05:00;25528;56.3;38
20.09.2016;12:15:00;16535;59.0;36
20.09.2016;12:25:00;18712;62.3;37
20.09.2016;12:35:00;23391;66.0;37
20.09.2016;12:45:00;24355;70.3;39
20.09.2016;12:55:00;22296;74.1;39
20.09.2016;13:05:00;17274;77.3;36
20.09.2016;13:15:00;16066;80.0;35
20.09.2016;13:25:00;15429;82.7;36
20.09.2016;13:35:00;16750;85.4;36
20.09.2016;13:45:00;18502;88.5;36
20.09.2016;13:55:00;19485;91.7;36
20.09.2016;14:05:00;23531;95.7;39
20.09.2016;14:15:00;20595;99.4;38
20.09.2016;14:25:00;19915;102.6;37
20.09.2016;14:35:00;15484;105.5;35
20.09.2016;14:45:00;18156;108.0;38
20.09.2016;14:55:00;26547;112.7;40
20.09.2016;15:05:00;21524;116.5;39
20.09.2016;15:15:00;16960;119.5;35
20.09.2016;15:25:00;13340;121.8;38
20.09.2016;15:35:00;16677;124.5;35
20.09.2016;15:45:00;17025;127.3;35
20.09.2016;15:55:00;16997;130.1;35
20.09.2016;16:05:00;15190;132.8;38
20.09.2016;16:15:00;11713;134.7;38
20.09.2016;16:25:00;12588;136.8;37
20.09.2016;16:35:00;11212;138.7;36
20.09.2016;16:45:00;10321;140.5;35
20.09.2016;16:55:00;9376;142.1;36
20.09.2016;17:05:00;8029;143.5;38
20.09.2016;17:15:00;6947;144.7;37
20.09.2016;17:25:00;5799;145.7;35
20.09.2016;17:35:00;6322;146.7;38
20.09.2016;17:45:00;4189;147.5;36
20.09.2016;17:55:00;4054;148.2;37
20.09.2016;18:05:00;3259;148.8;37
20.09.2016;18:15:00;1581;149.1;37
20.09.2016;18:25:00;1074;149.3;37
20.09.2016;18:35:00;820;149.4;38
20.09.2016;18:45:00;555;149.6;38
20.09.2016;18:55:00;462;149.6;38
20.09.2016;19:05:00;330;149.7;39
20.09.2016;19:15:00;174;149.7;39
20.09.2016;19:25:00;2;149.7;38
21.09.2016;07:05:00;4;0;29
21.09.2016;07:15:00;124;0;30
21.09.2016;07:25:00;412;0;31
21.09.2016;07:35:00;712;0.1;32
21.09.2016;07:45:00;796;0.3;32
21.09.2016;07:55:00;1066;0.4;33
21.09.2016;08:05:00;2135;0.7;33
21.09.2016;08:15:00;2556;1.1;34
21.09.2016;08:25:00;2235;1.5;34
21.09.2016;08:35:00;2303;1.9;36
21.09.2016;08:45:00;3925;2.5;37
21.09.2016;08:55:00;4644;3.2;39
21.09.2016;09:05:00;4294;4.0;35
21.09.2016;09:15:00;6597;5.0;38
21.09.2016;09:25:00;7972;6.3;37
21.09.2016;09:35:00;6021;7.4;35
21.09.2016;09:45:00;9131;8.7;38
21.09.2016;09:55:00;11131;10.5;38
21.09.2016;10:05:00;16505;12.9;38
21.09.2016;10:15:00;21658;16.9;38
21.09.2016;10:25:00;35206;21.8;42
21.09.2016;10:35:00;13027;25.3;35
21.09.2016;10:45:00;12618;27.3;37
21.09.2016;10:55:00;11232;29.2;38
21.09.2016;11:05:00;6543;30.5;36
21.09.2016;11:15:00;13132;32.2;36
21.09.2016;11:25:00;16231;34.9;38
21.09.2016;11:35:00;18605;37.7;35
21.09.2016;11:45:00;35194;43.8;44
21.09.2016;11:55:00;14755;47.0;36
21.09.2016;12:05:00;14179;49.2;38
21.09.2016;12:15:00;9031;50.9;37
21.09.2016;12:25:00;11175;52.5;35
21.09.2016;12:35:00;14312;54.9;36
21.09.2016;12:45:00;16218;57.4;37
21.09.2016;12:55:00;22706;61.1;38
21.09.2016;13:05:00;41295;66.7;44
21.09.2016;13:15:00;23327;71.3;39
21.09.2016;13:25:00;23774;75.5;39
21.09.2016;13:35:00;23480;79.1;38
21.09.2016;13:45:00;26843;83.7;40
21.09.2016;13:55:00;27232;88.6;40
21.09.2016;14:05:00;28238;93.5;41
21.09.2016;14:15:00;20828;97.5;38
21.09.2016;14:25:00;17900;100.4;36
21.09.2016;14:35:00;15335;103.4;35
21.09.2016;14:45:00;21677;106.5;40
21.09.2016;14:55:00;26249;109.9;39
21.09.2016;15:05:00;12742;112.4;35
21.09.2016;15:15:00;12680;114.4;35
21.09.2016;15:25:00;15665;116.9;37
21.09.2016;15:35:00;9774;118.8;38
21.09.2016;15:45:00;8972;120.3;36
21.09.2016;15:55:00;6524;121.4;36
21.09.2016;16:05:00;7977;122.7;38
21.09.2016;16:15:00;8850;124.1;37
21.09.2016;16:25:00;9980;125.8;36
21.09.2016;16:35:00;9963;127.4;35
21.09.2016;16:45:00;10122;129.1;35
21.09.2016;16:55:00;10244;130.8;37
21.09.2016;17:05:00;10928;132.6;38
21.09.2016;17:15:00;8951;134.2;38
21.09.2016;17:25:00;7569;135.5;36
21.09.2016;17:35:00;6671;136.7;35
21.09.2016;17:45:00;6069;137.7;38
21.09.2016;17:55:00;5128;138.6;35
21.09.2016;18:05:00;4033;139.3;38
21.09.2016;18:15:00;3149;139.9;38
21.09.2016;18:25:00;2404;140.3;37
21.09.2016;18:35:00;1733;140.6;37
21.09.2016;18:45:00;1100;140.8;38
21.09.2016;18:55:00;679;140.9;38
21.09.2016;19:05:00;414;141.0;39
21.09.2016;19:15:00;212;141.1;39
21.09.2016;19:25:00;0;141.1;38
22.09.2016;07:10:00;35;0;29
22.09.2016;07:20:00;292;0;30
22.09.2016;07:30:00;509;0.1;31
22.09.2016;07:40:00;925;0.2;32
22.09.2016;07:50:00;1416;0.4;32
22.09.2016;08:00:00;2275;0.8;33
22.09.2016;08:10:00;3018;1.2;33
22.09.2016;08:20:00;3137;1.8;35
22.09.2016;08:30:00;3424;2.3;36
22.09.2016;08:40:00;3826;2.9;37
22.09.2016;08:50:00;4250;3.6;39
22.09.2016;09:00:00;5518;4.5;35
22.09.2016;09:10:00;5557;5.4;38
22.09.2016;09:20:00;5568;6.3;35
22.09.2016;09:30:00;6511;7.3;38
22.09.2016;09:40:00;7158;8.5;37
22.09.2016;09:50:00;6753;9.7;35
22.09.2016;10:00:00;7608;10.9;38
22.09.2016;10:10:00;7387;12.2;37
22.09.2016;10:20:00;6418;13.2;35
22.09.2016;10:30:00;7778;14.4;38
22.09.2016;10:40:00;9800;16.0;38
22.09.2016;10:50:00;9909;17.6;36
22.09.2016;11:00:00;11332;19.5;36
22.09.2016;11:10:00;11125;21.3;35
22.09.2016;11:20:00;13811;23.5;35
22.09.2016;11:30:00;18005;26.3;36
22.09.2016;11:40:00;17988;29.3;34
22.09.2016;11:50:00;17947;32.2;37
22.09.2016;12:00:00;26381;36.1;38
22.09.2016;12:10:00;30802;41.5;41
22.09.2016;12:20:00;33464;47.4;42
22.09.2016;12:30:00;40380;54.2;45
22.09.2016;12:40:00;31002;59.7;42
22.09.2016;12:50:00;34739;65.2;42
22.09.2016;13:00:00;34546;71.0;43
22.09.2016;13:10:00;33881;76.6;43
22.09.2016;13:20:00;33653;82.2;43
22.09.2016;13:30:00;32402;87.7;43
22.09.2016;13:40:00;31590;93.0;42
22.09.2016;13:50:00;30732;98.2;42
22.09.2016;14:00:00;29608;103.1;42
22.09.2016;14:10:00;28263;107.9;41
22.09.2016;14:20:00;26878;112.4;41
22.09.2016;14:30:00;25981;116.8;40
22.09.2016;14:40:00;24754;121.0;40
22.09.2016;14:50:00;22926;124.9;39
22.09.2016;15:00:00;21090;128.5;38
22.09.2016;15:10:00;19213;131.8;37
22.09.2016;15:20:00;18399;134.8;36
22.09.2016;15:30:00;16207;137.7;35
22.09.2016;15:40:00;15486;140.1;38
22.09.2016;15:50:00;14458;142.5;37
22.09.2016;16:00:00;13172;144.8;35
22.09.2016;16:10:00;12070;146.7;36
22.09.2016;16:20:00;9927;148.6;37
22.09.2016;16:30:00;8379;150.0;38
22.09.2016;16:40:00;7365;151.3;37
22.09.2016;16:50:00;5858;152.3;36
22.09.2016;17:00:00;4099;153.1;37
22.09.2016;17:10:00;3924;153.8;38
22.09.2016;17:20:00;4554;154.5;37
22.09.2016;17:30:00;4770;155.3;38
22.09.2016;17:40:00;4977;156.1;37
22.09.2016;17:50:00;4400;156.9;38
22.09.2016;18:00:00;3952;157.6;37
22.09.2016;18:10:00;3436;158.2;38
22.09.2016;18:20:00;2705;158.6;36
22.09.2016;18:30:00;1851;159.0;37
22.09.2016;18:40:00;1430;159.2;38
22.09.2016;18:50:00;988;159.4;38
22.09.2016;19:00:00;565;159.5;38
22.09.2016;19:10:00;358;159.6;39
22.09.2016;19:20:00;73;159.6;38
22.09.2016;19:30:00;0;159.6;37
24.09.2016;07:15:00;4;0;28
24.09.2016;07:25:00;51;0;29
24.09.2016;07:35:00;230;0;30
24.09.2016;07:45:00;398;0;31
24.09.2016;07:55:00;605;0.1;32
24.09.2016;08:05:00;916;0.3;32
24.09.2016;08:15:00;1242;0.5;33
24.09.2016;08:25:00;1968;0.8;33
24.09.2016;08:35:00;2336;1.2;33
24.09.2016;08:45:00;2758;1.6;35
24.09.2016;08:55:00;2991;2.1;36
24.09.2016;09:05:00;4123;2.8;38
24.09.2016;09:15:00;6210;3.7;35
24.09.2016;09:25:00;6295;4.7;37
24.09.2016;09:35:00;5851;5.7;35
24.09.2016;09:45:00;5576;6.7;38
24.09.2016;09:55:00;5670;7.6;34
24.09.2016;10:05:00;5873;8.5;38
24.09.2016;10:15:00;6212;9.6;35
24.09.2016;10:25:00;7833;10.8;38
24.09.2016;10:35:00;10337;12.4;38
24.09.2016;10:45:00;10397;14.2;38
24.09.2016;10:55:00;7977;15.6;36
24.09.2016;11:05:00;8050;16.9;36
24.09.2016;11:15:00;7891;18.3;38
24.09.2016;11:25:00;14434;20.4;38
24.09.2016;11:35:00;13822;22.7;38
24.09.2016;11:45:00;14978;25.2;36
24.09.2016;11:55:00;14370;27.6;36
24.09.2016;12:05:00;14745;30.0;36
24.09.2016;12:15:00;20151;33.1;36
24.09.2016;12:25:00;39756;39.3;44
24.09.2016;12:35:00;34818;44.9;42
24.09.2016;12:45:00;35534;50.6;43
24.09.2016;12:55:00;34302;56.3;43
24.09.2016;13:05:00;33885;62.0;43
24.09.2016;13:15:00;33031;67.5;43
24.09.2016;13:25:00;32186;73.0;42
24.09.2016;13:35:00;31328;78.2;42
24.09.2016;13:45:00;30175;83.3;42
24.09.2016;13:55:00;29208;88.2;41
24.09.2016;14:05:00;28089;93.0;41
24.09.2016;14:15:00;26904;97.5;41
24.09.2016;14:25:00;25754;101.8;40
24.09.2016;14:35:00;24292;105.9;40
24.09.2016;14:45:00;22875;109.8;39
24.09.2016;14:55:00;21537;113.5;39
24.09.2016;15:05:00;20261;116.9;38
24.09.2016;15:15:00;18754;120.1;37
24.09.2016;15:25:00;17144;123.0;35
24.09.2016;15:35:00;15370;125.6;35
24.09.2016;15:45:00;13761;128.0;35
24.09.2016;15:55:00;12039;130.1;37
24.09.2016;16:05:00;10287;131.9;38
24.09.2016;16:15:00;8536;133.4;37
24.09.2016;16:25:00;6940;134.6;36
24.09.2016;16:35:00;5512;135.6;38
24.09.2016;16:45:00;4208;136.3;37
24.09.2016;16:55:00;3281;136.9;38
24.09.2016;17:05:00;2706;137.4;37
24.09.2016;17:15:00;2360;137.8;37
24.09.2016;17:25:00;2204;138.2;38
24.09.2016;17:35:00;2064;138.5;39
24.09.2016;17:45:00;1927;138.8;36
24.09.2016;17:55:00;1778;139.1;38
24.09.2016;18:05:00;1610;139.4;38
24.09.2016;18:15:00;1437;139.7;38
24.09.2016;18:25:00;1192;139.9;39
24.09.2016;18:35:00;906;140.0;39
24.09.2016;18:45:00;701;140.2;36
24.09.2016;18:55:00;526;140.3;38
24.09.2016;19:05:00;360;140.3;38
24.09.2016;19:15:00;192;140.4;38
24.09.2016;19:25:00;0;140.4;38
25.09.2016;07:05:00;6;0;27
25.09.2016;07:15:00;17;0;29
25.09.2016;07:25:00;395;0;30
25.09.2016;07:35:00;884;0.1;31
25.09.2016;07:45:00;1412;0.3;32
25.09.2016;07:55:00;2563;0.7;32
25.09.2016;08:05:00;3161;1.2;33
25.09.2016;08:15:00;4544;2.0;35
25.09.2016;08:25:00;5518;2.8;37
25.09.2016;08:35:00;7663;4.0;35
25.09.2016;08:45:00;10352;5.6;37
25.09.2016;08:55:00;16197;8.1;37
25.09.2016;09:05:00;21925;11.5;36
25.09.2016;09:15:00;25130;15.6;38
25.09.2016;09:25:00;26657;19.9;40
25.09.2016;09:35:00;28003;24.6;40
25.09.2016;09:45:00;29512;29.4;41
25.09.2016;09:55:00;30882;34.5;41
25.09.2016;10:05:00;32346;39.8;42
25.09.2016;10:15:00;33423;45.4;42
25.09.2016;10:25:00;34146;51.0;43
25.09.2016;10:35:00;34792;56.9;43
25.09.2016;10:45:00;35121;62.6;43
25.09.2016;10:55:00;35210;68.5;43
25.09.2016;11:05:00;35242;74.4;43
25.09.2016;11:15:00;35517;80.3;43
25.09.2016;11:25:00;35639;86.2;44
25.09.2016;11:35:00;35724;92.2;44
25.09.2016;11:45:00;35942;98.2;44
25.09.2016;11:55:00;35909;104.1;44
25.09.2016;12:05:00;35717;110.1;44
25.09.2016;12:15:00;35426;116.0;44
25.09.2016;12:25:00;35037;121.9;44
25.09.2016;12:35:00;34533;127.6;43
25.09.2016;12:45:00;34130;133.4;43
25.09.2016;12:55:00;33655;139.0;43
25.09.2016;13:05:00;33023;144.5;43
25.09.2016;13:15:00;32424;149.9;43
25.09.2016;13:25:00;31642;155.3;43
25.09.2016;13:35:00;30649;160.4;42
25.09.2016;13:45:00;29632;165.4;42
25.09.2016;13:55:00;28666;170.2;42
25.09.2016;14:05:00;27665;174.9;41
25.09.2016;14:15:00;26326;179.3;41
25.09.2016;14:25:00;25173;183.6;40
25.09.2016;14:35:00;23841;187.6;40
25.09.2016;14:45:00;22500;191.4;39
25.09.2016;14:55:00;20873;195.0;39
25.09.2016;15:05:00;19665;198.3;38
25.09.2016;15:15:00;17939;201.4;37
25.09.2016;15:25:00;16620;204.2;36
25.09.2016;15:35:00;14722;206.7;35
25.09.2016;15:45:00;12927;209.0;35
25.09.2016;15:55:00;11336;210.9;38
25.09.2016;16:05:00;9845;212.6;38
25.09.2016;16:15:00;8156;214.1;37
25.09.2016;16:25:00;6573;215.2;36
25.09.2016;16:35:00;5119;216.1;38
25.09.2016;16:45:00;3872;216.8;36
25.09.2016;16:55:00;2991;217.4;38
25.09.2016;17:05:00;2482;217.8;39
25.09.2016;17:15:00;2183;218.2;36
25.09.2016;17:25:00;2090;218.5;38
25.09.2016;17:35:00;1976;218.9;38
25.09.2016;17:45:00;1891;219.2;39
25.09.2016;17:55:00;1776;219.5;36
25.09.2016;18:05:00;1670;219.8;38
25.09.2016;18:15:00;1523;220.0;38
25.09.2016;18:25:00;1208;220.2;38
25.09.2016;18:35:00;949;220.4;39
25.09.2016;18:45:00;763;220.5;39
25.09.2016;18:55:00;508;220.6;37
25.09.2016;19:05:00;306;220.7;38
25.09.2016;19:15:00;52;220.7;38
25.09.2016;19:25:00;1;220.7;37
26.09.2016;07:10:00;1;0;27
26.09.2016;07:20:00;40;0;29
26.09.2016;07:30:00;516;0;30
26.09.2016;07:40:00;973;0.2;31
26.09.2016;07:50:00;1533;0.4;32
26.09.2016;08:00:00;2687;0.8;32
26.09.2016;08:10:00;3537;1.3;33
26.09.2016;08:20:00;4234;2.0;35
26.09.2016;08:30:00;6084;2.9;37
26.09.2016;08:40:00;10337;4.4;35
26.09.2016;08:50:00;16665;6.9;35
26.09.2016;09:00:00;19837;10.1;35
26.09.2016;09:10:00;21906;13.7;36
26.09.2016;09:20:00;23807;17.5;37
26.09.2016;09:30:00;25532;21.7;39
26.09.2016;09:40:00;26594;26.1;40
26.09.2016;09:50:00;28213;30.7;41
26.09.2016;10:00:00;29197;35.6;41
26.09.2016;10:10:00;30315;40.6;41
26.09.2016;10:20:00;31304;45.8;42
26.09.2016;10:30:00;32240;51.1;42
26.09.2016;10:40:00;32887;56.5;43
26.09.2016;10:50:00;33123;62.0;43
26.09.2016;11:00:00;33474;67.7;43
26.09.2016;11:10:00;33982;73.2;43
26.09.2016;11:20:00;32058;78.7;42
26.09.2016;11:30:00;29193;83.1;40
26.09.2016;11:40:00;17741;87.4;38
26.09.2016;11:50:00;23480;92.0;40
26.09.2016;12:00:00;33339;97.6;43
26.09.2016;12:10:00;15206;100.9;36
26.09.2016;12:20:00;11934;103.1;38
26.09.2016;12:30:00;27822;108.1;41
26.09.2016;12:40:00;18629;112.7;39
26.09.2016;12:50:00;38891;117.6;44
26.09.2016;13:00:00;16589;120.6;36
26.09.2016;13:10:00;23661;124.3;39
26.09.2016;13:20:00;10540;126.9;36
26.09.2016;13:30:00;28305;130.7;41
26.09.2016;13:40:00;34862;136.5;43
26.09.2016;13:50:00;15462;140.3;36
26.09.2016;14:00:00;17512;143.1;36
26.09.2016;14:10:00;21069;147.4;38
26.09.2016;14:20:00;11986;149.7;37
26.09.2016;14:30:00;24974;154.1;40
26.09.2016;14:40:00;22705;156.9;39
26.09.2016;14:50:00;20832;160.6;39
26.09.2016;15:00:00;22526;164.0;38
26.09.2016;15:10:00;19528;167.2;37
26.09.2016;15:20:00;18320;170.3;36
26.09.2016;15:30:00;17646;173.3;35
26.09.2016;15:40:00;13704;175.9;35
26.09.2016;15:50:00;13248;178.2;35
26.09.2016;16:00:00;10111;180.1;36
26.09.2016;16:10:00;9515;181.7;37
26.09.2016;16:20:00;8379;183.1;38
26.09.2016;16:30:00;6735;184.2;37
26.09.2016;16:40:00;5717;185.3;36
26.09.2016;16:50:00;4768;186.1;37
26.09.2016;17:00:00;4189;186.8;36
26.09.2016;17:10:00;3948;187.5;38
26.09.2016;17:20:00;3164;188.0;39
26.09.2016;17:30:00;3562;188.6;36
26.09.2016;17:40:00;4171;189.3;38
26.09.2016;17:50:00;4269;190.0;36
26.09.2016;18:00:00;4828;190.8;38
26.09.2016;18:10:00;4619;191.6;36
26.09.2016;18:20:00;4956;192.4;38
26.09.2016;18:30:00;4561;193.2;36
26.09.2016;18:40:00;1680;193.6;37
26.09.2016;18:50:00;395;193.6;38
26.09.2016;19:00:00;187;193.7;38
26.09.2016;19:10:00;0;193.7;38
26.09.2016;19:20:00;5;193.7;37
27.09.2016;07:35:00;6;0;29
27.09.2016;07:45:00;270;0;30
27.09.2016;07:55:00;596;0.1;31
27.09.2016;08:05:00;775;0.2;32
27.09.2016;08:15:00;938;0.3;32
27.09.2016;08:25:00;709;0.5;33
27.09.2016;08:35:00;1296;0.7;33
27.09.2016;08:45:00;1807;1.0;33
27.09.2016;08:55:00;2121;1.3;34
27.09.2016;09:05:00;1040;1.6;35
27.09.2016;09:15:00;1040;1.7;35
27.09.2016;09:25:00;1381;1.9;36
27.09.2016;09:35:00;1879;2.2;37
27.09.2016;09:45:00;3563;2.8;38
27.09.2016;09:55:00;2844;3.3;39
27.09.2016;10:05:00;3135;3.9;34
27.09.2016;10:15:00;2524;4.3;36
27.09.2016;10:25:00;3758;4.9;38
27.09.2016;10:35:00;2243;5.3;39
27.09.2016;10:45:00;2556;5.7;34
27.09.2016;10:55:00;3502;6.3;36
27.09.2016;11:05:00;5615;7.1;38
27.09.2016;11:15:00;7480;8.2;37
27.09.2016;11:25:00;9013;9.7;35
27.09.2016;11:35:00;8484;11.1;35
27.09.2016;11:45:00;6868;12.3;38
27.09.2016;11:55:00;5563;13.2;36
27.09.2016;12:05:00;6060;14.2;38
27.09.2016;12:15:00;7477;15.4;37
27.09.2016;12:25:00;12271;17.2;35
27.09.2016;12:35:00;12315;19.3;35
27.09.2016;12:45:00;12400;21.3;35
27.09.2016;12:55:00;13551;23.4;35
27.09.2016;13:05:00;17858;26.3;37
27.09.2016;13:15:00;31628;31.3;42
27.09.2016;13:25:00;25691;35.2;39
27.09.2016;13:35:00;28867;39.9;40
27.09.2016;13:45:00;29366;44.8;41
27.09.2016;13:55:00;30818;49.8;42
27.09.2016;14:05:00;28638;54.8;41
27.09.2016;14:15:00;30454;59.7;42
27.09.2016;14:25:00;29146;64.6;42
27.09.2016;14:35:00;26357;69.2;41
27.09.2016;14:45:00;21260;73.2;39
27.09.2016;14:55:00;7465;74.6;37
27.09.2016;15:05:00;7400;75.9;37
27.09.2016;15:15:00;20682;78.8;39
27.09.2016;15:25:00;11359;80.9;38
27.09.2016;15:35:00;7789;82.0;38
27.09.2016;15:45:00;15669;84.5;36
27.09.2016;15:55:00;14694;87.0;38
27.09.2016;16:05:00;13959;89.3;36
27.09.2016;16:15:00;10066;91.1;35
27.09.2016;16:25:00;5544;92.3;38
27.09.2016;16:35:00;5197;93.0;37
27.09.2016;16:45:00;4277;93.8;39
27.09.2016;16:55:00;3430;94.4;37
27.09.2016;17:05:00;3013;94.9;38
27.09.2016;17:15:00;2869;95.4;39
27.09.2016;17:25:00;2748;95.8;37
27.09.2016;17:35:00;2427;96.2;38
27.09.2016;17:45:00;2267;96.6;39
27.09.2016;17:55:00;2053;97.0;36
27.09.2016;18:05:00;1858;97.3;37
27.09.2016;18:15:00;1647;97.6;38
27.09.2016;18:25:00;1353;97.8;38
27.09.2016;18:35:00;989;98.0;39
27.09.2016;18:45:00;721;98.1;39
27.09.2016;18:55:00;451;98.2;38
27.09.2016;19:05:00;253;98.3;37
27.09.2016;19:15:00;16;98.3;38
27.09.2016;19:25:00;0;98.3;37
28.09.2016;07:05:00;3;0;24
28.09.2016;07:15:00;200;0;29
28.09.2016;07:25:00;406;0;30
28.09.2016;07:35:00;946;0.2;31
28.09.2016;07:45:00;1937;0.4;32
28.09.2016;07:55:00;3417;0.9;32
28.09.2016;08:05:00;5957;1.8;34
28.09.2016;08:15:00;5898;2.7;37
28.09.2016;08:25:00;7279;3.9;35
28.09.2016;08:35:00;6967;5.1;38
28.09.2016;08:45:00;8094;6.4;35
