Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.09.2016;08:55:00;10719;8.0;36
28.09.2016;09:05:00;20897;10.9;38
28.09.2016;09:15:00;23395;14.7;37
28.09.2016;09:25:00;24812;18.9;38
28.09.2016;09:35:00;27022;23.3;39
28.09.2016;09:45:00;27494;27.9;40
28.09.2016;09:55:00;30165;32.7;41
28.09.2016;10:05:00;33234;38.1;42
28.09.2016;10:15:00;35151;44.0;43
28.09.2016;10:25:00;38191;50.6;44
28.09.2016;10:35:00;24362;55.7;40
28.09.2016;10:45:00;31909;60.4;41
28.09.2016;10:55:00;35146;66.3;43
28.09.2016;11:05:00;33500;72.0;42
28.09.2016;11:15:00;33689;77.5;43
28.09.2016;11:25:00;30913;82.8;41
28.09.2016;11:35:00;33308;88.5;42
28.09.2016;11:45:00;32655;94.0;43
28.09.2016;11:55:00;33660;99.4;43
28.09.2016;12:05:00;34065;105.0;43
28.09.2016;12:15:00;33674;110.4;42
28.09.2016;12:25:00;34834;116.1;43
28.09.2016;12:35:00;32493;121.6;42
28.09.2016;12:45:00;30991;126.8;42
28.09.2016;12:55:00;31068;132.0;42
28.09.2016;13:05:00;32562;137.4;43
28.09.2016;13:15:00;30044;142.5;42
28.09.2016;13:25:00;30327;147.7;42
28.09.2016;13:35:00;29888;152.7;42
28.09.2016;13:45:00;28766;157.6;42
28.09.2016;13:55:00;27840;162.3;41
28.09.2016;14:05:00;25847;166.7;40
28.09.2016;14:15:00;25428;170.9;41
28.09.2016;14:25:00;24344;175.0;40
28.09.2016;14:35:00;24033;179.0;40
28.09.2016;14:45:00;21811;182.7;39
28.09.2016;14:55:00;19930;186.1;38
28.09.2016;15:05:00;19388;189.3;37
28.09.2016;15:15:00;17898;192.3;36
28.09.2016;15:25:00;14889;194.9;35
28.09.2016;15:35:00;14664;197.4;37
28.09.2016;15:45:00;12697;199.5;37
28.09.2016;15:55:00;11090;201.4;37
28.09.2016;16:05:00;10110;203.1;35
28.09.2016;16:15:00;8655;204.6;36
28.09.2016;16:25:00;7421;205.9;38
28.09.2016;16:35:00;6434;207.0;37
28.09.2016;16:45:00;5284;207.9;37
28.09.2016;16:55:00;5115;208.8;37
28.09.2016;17:05:00;4889;209.6;36
28.09.2016;17:15:00;5028;210.4;38
28.09.2016;17:25:00;5039;211.3;36
28.09.2016;17:35:00;4738;212.1;38
28.09.2016;17:45:00;4131;212.8;36
28.09.2016;17:55:00;3474;213.4;38
28.09.2016;18:05:00;3027;213.9;39
28.09.2016;18:15:00;2693;214.4;36
28.09.2016;18:25:00;2438;214.8;38
28.09.2016;18:35:00;1868;215.1;38
28.09.2016;18:45:00;993;215.3;39
28.09.2016;18:55:00;395;215.4;39
28.09.2016;19:05:00;161;215.5;37
28.09.2016;19:15:00;11;215.5;37
28.09.2016;19:25:00;0;215.5;37
29.09.2016;07:15:00;5;0;28
29.09.2016;07:25:00;102;0;29
29.09.2016;07:35:00;369;0;30
29.09.2016;07:45:00;843;0.1;31
29.09.2016;07:55:00;1148;0.3;32
29.09.2016;08:05:00;2314;0.6;32
29.09.2016;08:15:00;5583;1.4;33
29.09.2016;08:25:00;7959;2.7;37
29.09.2016;08:35:00;10519;4.2;36
29.09.2016;08:45:00;14054;6.5;36
29.09.2016;08:55:00;21028;9.6;37
29.09.2016;09:05:00;22425;13.4;37
29.09.2016;09:15:00;25781;17.7;39
29.09.2016;09:25:00;27465;22.2;40
29.09.2016;09:35:00;28077;26.6;40
29.09.2016;09:45:00;25804;31.2;39
29.09.2016;09:55:00;32066;36.2;41
29.09.2016;10:05:00;31309;41.4;41
29.09.2016;10:15:00;33964;46.9;43
29.09.2016;10:25:00;28710;52.1;41
29.09.2016;10:35:00;35857;58.0;44
29.09.2016;10:45:00;30110;63.4;41
29.09.2016;10:55:00;32648;69.0;43
29.09.2016;11:05:00;36081;74.8;43
29.09.2016;11:15:00;31348;80.4;42
29.09.2016;11:25:00;34504;85.5;43
29.09.2016;11:35:00;32745;90.9;42
29.09.2016;11:45:00;35619;96.8;44
29.09.2016;11:55:00;35498;102.7;44
29.09.2016;12:05:00;35729;108.8;44
29.09.2016;12:15:00;34504;113.8;43
29.09.2016;12:25:00;30458;119.2;42
29.09.2016;12:35:00;34372;124.8;44
29.09.2016;12:45:00;28331;130.1;42
29.09.2016;12:55:00;33855;135.4;43
29.09.2016;13:05:00;25287;140.3;41
29.09.2016;13:15:00;31962;145.3;43
29.09.2016;13:25:00;30031;150.4;42
29.09.2016;13:35:00;29883;155.4;42
29.09.2016;13:45:00;28855;160.3;42
29.09.2016;13:55:00;26403;164.9;41
29.09.2016;14:05:00;27071;169.2;41
29.09.2016;14:15:00;25802;173.3;41
29.09.2016;14:25:00;24392;177.4;40
29.09.2016;14:35:00;22709;181.3;40
29.09.2016;14:45:00;21554;184.9;39
29.09.2016;14:55:00;19398;188.3;38
29.09.2016;15:05:00;18400;191.4;37
29.09.2016;15:15:00;16796;194.3;36
29.09.2016;15:25:00;15154;196.9;36
29.09.2016;15:35:00;13421;199.2;38
29.09.2016;15:45:00;11702;201.2;36
29.09.2016;15:55:00;9999;202.9;36
29.09.2016;16:05:00;8156;204.4;37
29.09.2016;16:15:00;6645;205.5;38
29.09.2016;16:25:00;5113;206.5;36
29.09.2016;16:35:00;3823;207.2;38
29.09.2016;16:45:00;2859;207.7;37
29.09.2016;16:55:00;2271;208.1;38
29.09.2016;17:05:00;1986;208.4;38
29.09.2016;17:15:00;1885;208.7;39
29.09.2016;17:25:00;1776;209.0;36
29.09.2016;17:35:00;1672;209.3;38
29.09.2016;17:45:00;1569;209.6;38
29.09.2016;17:55:00;1380;209.8;38
29.09.2016;18:05:00;1222;210.0;39
29.09.2016;18:15:00;1095;210.2;37
29.09.2016;18:25:00;858;210.4;38
29.09.2016;18:35:00;664;210.5;38
29.09.2016;18:45:00;498;210.6;38
29.09.2016;18:55:00;341;210.6;38
29.09.2016;19:05:00;180;210.7;39
29.09.2016;19:25:00;0;210.7;38
30.09.2016;07:20:00;17;0;29
30.09.2016;07:30:00;287;0;30
30.09.2016;08:30:00;12274;4.2;36
30.09.2016;08:40:00;14069;6.5;36
30.09.2016;08:50:00;17516;9.2;35
30.09.2016;09:00:00;23393;12.9;37
30.09.2016;09:10:00;25297;17.1;39
30.09.2016;09:20:00;26628;21.4;40
30.09.2016;09:30:00;28082;26.0;41
30.09.2016;09:40:00;29413;30.9;41
30.09.2016;09:50:00;30615;36.0;42
30.09.2016;10:00:00;31791;41.2;42
30.09.2016;10:10:00;32843;46.6;43
30.09.2016;10:20:00;33865;52.2;43
30.09.2016;10:30:00;34653;58.0;44
30.09.2016;10:40:00;35230;63.8;44
30.09.2016;10:50:00;35467;69.7;44
30.09.2016;11:00:00;35101;75.6;44
30.09.2016;11:10:00;34992;81.4;44
30.09.2016;11:20:00;34912;87.2;44
30.09.2016;11:30:00;35215;93.1;44
30.09.2016;11:40:00;35097;99.0;44
30.09.2016;11:50:00;34866;104.8;44
30.09.2016;12:00:00;34703;110.6;44
30.09.2016;12:10:00;34764;116.4;44
30.09.2016;12:20:00;34267;122.1;44
30.09.2016;12:30:00;33728;127.7;44
30.09.2016;12:40:00;33274;133.3;44
30.09.2016;12:50:00;32703;138.8;43
30.09.2016;13:00:00;31924;144.1;43
30.09.2016;13:10:00;31320;149.4;43
30.09.2016;13:20:00;30618;154.6;43
30.09.2016;13:30:00;29584;159.5;42
30.09.2016;13:40:00;28814;164.3;42
30.09.2016;13:50:00;27889;169.0;42
30.09.2016;14:00:00;26836;173.5;41
30.09.2016;14:10:00;25561;177.9;41
30.09.2016;14:20:00;24577;182.0;41
30.09.2016;14:30:00;23419;186.0;40
30.09.2016;14:40:00;21958;189.7;40
30.09.2016;14:50:00;20532;193.2;39
30.09.2016;15:00:00;18987;196.4;38
30.09.2016;15:10:00;17324;199.4;37
30.09.2016;15:20:00;15655;202.0;36
30.09.2016;15:30:00;13926;204.4;36
30.09.2016;15:40:00;12187;206.5;36
30.09.2016;15:50:00;10494;208.4;38
30.09.2016;16:00:00;8752;209.9;37
30.09.2016;16:10:00;7114;211.2;36
30.09.2016;16:20:00;5581;212.2;38
30.09.2016;16:30:00;4232;212.9;37
30.09.2016;16:40:00;3152;213.5;38
30.09.2016;16:50:00;2463;213.9;37
30.09.2016;17:00:00;2133;214.3;38
30.09.2016;17:10:00;2012;214.6;38
30.09.2016;17:20:00;1933;215.0;39
30.09.2016;17:30:00;1823;215.3;36
30.09.2016;17:40:00;1751;215.6;38
30.09.2016;17:50:00;1677;215.8;38
30.09.2016;18:00:00;1707;216.1;39
30.09.2016;18:10:00;1457;216.4;37
30.09.2016;18:20:00;1171;216.6;38
30.09.2016;18:30:00;1262;216.8;38
30.09.2016;18:40:00;1198;217.0;38
30.09.2016;18:50:00;491;217.1;39
30.09.2016;19:00:00;157;217.1;39
30.09.2016;19:10:00;5;217.1;38
01.10.2016;07:20:00;83;0;29
01.10.2016;13:40:00;27741;102.5;41
01.10.2016;13:50:00;26199;107.0;41
01.10.2016;14:00:00;20038;110.7;38
01.10.2016;14:10:00;19694;113.6;36
01.10.2016;14:20:00;19092;117.0;37
01.10.2016;14:30:00;16589;119.9;36
01.10.2016;14:40:00;15523;122.5;35
01.10.2016;14:50:00;13655;124.9;38
01.10.2016;15:00:00;12764;127.1;36
01.10.2016;15:10:00;14116;129.4;35
01.10.2016;15:20:00;14946;131.8;38
01.10.2016;15:30:00;14473;134.3;35
01.10.2016;15:40:00;11163;136.3;35
01.10.2016;15:50:00;9986;138.0;37
01.10.2016;16:00:00;8942;139.5;38
01.10.2016;16:10:00;9193;141.0;37
01.10.2016;16:20:00;7940;142.4;35
01.10.2016;16:30:00;7260;143.6;36
01.10.2016;16:40:00;6454;144.7;38
01.10.2016;16:50:00;7854;145.9;36
01.10.2016;17:00:00;9444;147.5;35
01.10.2016;17:10:00;8709;149.0;37
01.10.2016;17:20:00;7233;150.3;38
01.10.2016;17:30:00;5190;151.2;35
01.10.2016;17:40:00;4492;152.0;38
01.10.2016;17:50:00;4047;152.6;36
01.10.2016;18:00:00;2721;153.1;37
01.10.2016;18:10:00;2436;153.6;38
01.10.2016;18:20:00;1986;153.9;39
01.10.2016;18:30:00;3933;154.4;36
01.10.2016;18:40:00;1512;154.8;37
01.10.2016;18:50:00;233;154.9;38
02.10.2016;07:55:00;18;0;29
02.10.2016;08:05:00;164;0;30
02.10.2016;08:15:00;706;0.1;31
02.10.2016;08:25:00;1837;0.3;32
02.10.2016;08:35:00;1119;0.5;32
02.10.2016;08:45:00;1114;0.7;33
02.10.2016;08:55:00;3299;1.2;33
02.10.2016;09:05:00;2145;1.7;34
02.10.2016;09:15:00;4630;2.3;36
02.10.2016;09:25:00;3518;2.9;38
02.10.2016;09:35:00;2916;3.4;38
02.10.2016;09:45:00;4211;4.1;35
02.10.2016;09:55:00;3577;4.7;36
02.10.2016;10:05:00;2882;5.2;38
02.10.2016;10:15:00;8700;6.3;36
02.10.2016;10:25:00;5501;7.3;37
02.10.2016;10:35:00;5693;8.3;37
02.10.2016;10:45:00;15356;10.4;38
02.10.2016;10:55:00;15663;13.3;34
02.10.2016;11:05:00;13031;15.2;38
02.10.2016;11:15:00;17324;17.7;38
02.10.2016;11:25:00;16393;20.2;38
02.10.2016;11:35:00;11143;22.5;34
02.10.2016;11:45:00;23640;26.4;39
02.10.2016;11:55:00;35079;32.2;43
02.10.2016;12:05:00;34653;37.3;43
02.10.2016;12:15:00;29663;42.8;42
02.10.2016;12:25:00;27561;48.7;42
02.10.2016;12:35:00;23871;53.3;39
02.10.2016;12:45:00;15540;57.8;39
02.10.2016;12:55:00;4847;58.7;38
02.10.2016;13:05:00;1491;59.0;39
02.10.2016;13:15:00;3834;59.6;38
02.10.2016;13:25:00;5256;60.5;38
02.10.2016;13:35:00;5387;61.3;37
02.10.2016;13:45:00;5229;62.2;38
02.10.2016;13:55:00;6563;63.2;36
02.10.2016;14:05:00;10984;64.9;36
02.10.2016;14:15:00;10364;66.7;37
02.10.2016;14:25:00;13187;68.6;38
02.10.2016;14:35:00;9517;70.4;37
02.10.2016;14:45:00;25056;73.2;39
02.10.2016;14:55:00;19553;76.5;37
02.10.2016;15:05:00;12765;78.7;38
02.10.2016;15:15:00;10226;80.4;37
02.10.2016;15:25:00;9563;82.2;36
02.10.2016;15:35:00;10878;84.0;36
02.10.2016;15:45:00;9207;85.6;36
02.10.2016;15:55:00;7753;86.9;36
02.10.2016;16:05:00;9566;88.5;36
02.10.2016;16:15:00;7656;89.8;38
02.10.2016;16:25:00;7164;91.2;36
02.10.2016;16:35:00;3720;91.9;38
02.10.2016;16:45:00;1686;92.3;39
02.10.2016;16:55:00;3488;92.7;35
02.10.2016;17:05:00;4263;93.4;37
02.10.2016;17:15:00;4603;94.2;37
02.10.2016;17:25:00;4865;95.0;37
02.10.2016;17:35:00;4629;95.7;38
02.10.2016;17:45:00;3674;96.3;36
02.10.2016;17:55:00;2646;96.8;38
02.10.2016;18:05:00;1516;97.1;39
02.10.2016;18:15:00;991;97.3;39
02.10.2016;18:25:00;1038;97.5;39
02.10.2016;18:35:00;2605;97.9;36
02.10.2016;18:45:00;632;98.1;37
02.10.2016;18:55:00;457;98.1;37
02.10.2016;19:05:00;69;98.2;37
02.10.2016;19:15:00;0;98.2;37
03.10.2016;07:35:00;3;0;28
03.10.2016;07:45:00;31;0;29
03.10.2016;07:55:00;426;0;30
03.10.2016;08:05:00;792;0.1;31
03.10.2016;08:15:00;640;0.3;31
03.10.2016;08:25:00;235;0.3;32
03.10.2016;08:35:00;656;0.4;32
03.10.2016;08:45:00;2791;0.7;33
03.10.2016;08:55:00;5395;1.6;34
03.10.2016;09:05:00;8381;2.9;38
03.10.2016;09:15:00;7097;4.1;36
03.10.2016;09:25:00;10292;5.6;35
03.10.2016;09:35:00;9871;7.3;36
03.10.2016;09:45:00;20065;10.0;39
03.10.2016;09:55:00;29803;14.8;41
03.10.2016;10:05:00;27382;18.4;40
03.10.2016;10:15:00;15114;22.0;35
03.10.2016;10:25:00;11534;24.2;35
03.10.2016;10:35:00;11633;26.0;36
03.10.2016;10:45:00;17734;28.5;38
03.10.2016;10:55:00;41781;34.4;45
03.10.2016;11:05:00;16609;37.7;35
03.10.2016;11:15:00;18400;40.7;38
03.10.2016;11:25:00;14492;43.2;37
03.10.2016;11:35:00;15624;45.7;36
03.10.2016;11:45:00;19846;48.8;36
03.10.2016;11:55:00;31002;52.9;39
03.10.2016;12:05:00;40504;59.8;45
03.10.2016;12:15:00;45046;66.9;46
03.10.2016;12:25:00;31246;73.5;44
03.10.2016;12:35:00;22739;76.8;38
03.10.2016;12:45:00;41820;81.7;43
03.10.2016;12:55:00;10353;84.1;36
03.10.2016;13:05:00;29109;87.4;40
03.10.2016;13:15:00;35732;94.0;44
03.10.2016;13:25:00;18547;97.4;37
03.10.2016;13:35:00;24582;101.1;39
03.10.2016;13:45:00;25953;104.6;38
03.10.2016;13:55:00;37250;110.0;43
03.10.2016;14:05:00;21386;114.3;39
03.10.2016;14:15:00;10495;116.4;37
03.10.2016;14:25:00;9696;118.1;37
03.10.2016;14:35:00;9854;119.9;36
03.10.2016;14:45:00;9669;121.6;36
03.10.2016;14:55:00;5671;122.6;38
03.10.2016;15:05:00;7281;123.6;36
03.10.2016;15:15:00;16543;125.7;38
03.10.2016;15:25:00;14484;128.3;36
03.10.2016;15:35:00;12763;130.5;35
03.10.2016;15:45:00;10263;132.3;35
03.10.2016;15:55:00;3694;133.3;38
03.10.2016;16:05:00;8197;134.3;36
03.10.2016;16:15:00;6566;135.5;38
03.10.2016;16:25:00;4142;136.2;36
03.10.2016;16:35:00;2889;136.7;37
03.10.2016;16:45:00;3844;137.3;38
03.10.2016;16:55:00;2708;137.8;36
03.10.2016;17:05:00;2048;138.2;37
03.10.2016;17:15:00;1904;138.5;38
03.10.2016;17:25:00;2367;138.9;39
03.10.2016;17:35:00;2979;139.3;36
03.10.2016;17:45:00;3119;139.8;37
03.10.2016;17:55:00;3723;140.4;39
03.10.2016;18:05:00;2825;141.0;36
03.10.2016;18:15:00;1774;141.3;37
03.10.2016;18:25:00;1535;141.6;38
03.10.2016;18:35:00;855;141.7;38
03.10.2016;18:45:00;495;141.8;39
03.10.2016;18:55:00;228;141.9;39
03.10.2016;19:05:00;6;141.9;38
04.10.2016;07:25:00;5;0;27
04.10.2016;07:35:00;107;0;29
04.10.2016;07:45:00;293;0;30
04.10.2016;07:55:00;600;0.1;31
04.10.2016;08:05:00;524;0.2;31
04.10.2016;08:15:00;767;0.3;32
04.10.2016;08:25:00;1115;0.4;32
04.10.2016;08:35:00;1792;0.7;33
04.10.2016;08:45:00;2188;1.1;33
04.10.2016;08:55:00;5022;1.7;35
04.10.2016;09:05:00;8604;3.1;38
04.10.2016;09:15:00;9390;5.0;37
04.10.2016;09:25:00;5940;6.1;38
04.10.2016;09:35:00;5694;7.1;36
04.10.2016;09:45:00;10118;8.5;35
04.10.2016;09:55:00;29390;12.9;41
04.10.2016;10:05:00;30722;18.3;41
04.10.2016;10:15:00;7651;20.1;36
04.10.2016;10:25:00;9453;21.6;35
04.10.2016;10:35:00;18523;24.3;37
04.10.2016;10:45:00;31419;27.9;42
04.10.2016;10:55:00;10858;30.0;37
04.10.2016;11:05:00;9866;31.5;35
04.10.2016;11:15:00;10399;33.2;35
04.10.2016;11:25:00;9138;34.6;39
04.10.2016;11:35:00;25111;38.0;40
04.10.2016;11:45:00;34738;41.9;43
04.10.2016;11:55:00;14004;46.2;37
04.10.2016;12:05:00;15922;48.2;39
04.10.2016;12:15:00;24424;51.6;39
04.10.2016;12:25:00;35860;57.9;43
04.10.2016;12:35:00;34278;63.6;43
04.10.2016;12:45:00;33407;69.2;42
04.10.2016;12:55:00;33126;74.7;42
04.10.2016;13:05:00;32159;79.9;41
04.10.2016;13:15:00;17949;84.2;37
04.10.2016;13:25:00;25011;87.7;39
04.10.2016;13:35:00;31165;92.5;41
04.10.2016;13:45:00;26266;97.2;41
04.10.2016;13:55:00;25635;100.8;40
04.10.2016;14:05:00;17380;103.5;38
04.10.2016;14:15:00;25577;107.7;40
04.10.2016;14:25:00;21269;111.6;38
04.10.2016;14:35:00;22450;115.4;39
04.10.2016;14:45:00;18239;118.4;37
04.10.2016;14:55:00;19526;121.6;36
04.10.2016;15:05:00;17476;124.5;35
04.10.2016;15:15:00;15764;127.3;38
04.10.2016;15:25:00;14149;129.7;35
04.10.2016;15:35:00;12794;131.9;35
04.10.2016;15:45:00;11280;133.6;36
04.10.2016;15:55:00;8300;135.0;37
04.10.2016;16:05:00;7033;136.3;37
04.10.2016;16:15:00;5877;137.3;35
04.10.2016;16:25:00;4553;138.1;38
04.10.2016;16:35:00;3823;138.8;36
04.10.2016;16:45:00;6377;139.8;38
04.10.2016;16:55:00;7321;140.9;36
04.10.2016;17:05:00;4382;141.7;39
04.10.2016;17:15:00;5034;142.5;36
04.10.2016;17:25:00;3939;143.2;38
04.10.2016;17:35:00;3048;143.8;35
04.10.2016;17:45:00;3315;144.3;37
04.10.2016;17:55:00;3143;144.9;38
04.10.2016;18:05:00;2739;145.3;35
04.10.2016;18:15:00;1936;145.7;37
04.10.2016;18:25:00;1147;145.9;37
04.10.2016;18:35:00;711;146.1;38
04.10.2016;18:45:00;407;146.1;38
04.10.2016;18:55:00;199;146.2;38
04.10.2016;19:05:00;11;146.2;37
05.10.2016;07:25:00;5;0;27
05.10.2016;07:35:00;0;0;29
05.10.2016;07:45:00;154;0;29
05.10.2016;07:55:00;335;0;30
05.10.2016;08:05:00;648;0.1;31
05.10.2016;08:15:00;816;0.2;31
05.10.2016;08:25:00;1137;0.4;32
05.10.2016;08:35:00;3016;0.8;32
05.10.2016;08:45:00;2949;1.3;33
05.10.2016;08:55:00;4870;2.0;35
05.10.2016;09:05:00;4798;2.8;37
05.10.2016;09:15:00;5449;3.7;38
05.10.2016;09:25:00;5884;4.7;36
05.10.2016;09:35:00;5808;5.6;39
05.10.2016;09:45:00;5965;6.6;36
05.10.2016;09:55:00;5414;7.5;38
05.10.2016;10:05:00;3769;8.2;35
05.10.2016;10:15:00;3627;8.8;37
05.10.2016;10:25:00;5444;9.6;38
05.10.2016;10:35:00;7151;10.7;37
05.10.2016;10:45:00;9890;12.2;35
05.10.2016;10:55:00;10412;13.9;36
05.10.2016;11:05:00;12541;15.8;36
05.10.2016;11:15:00;13329;18.0;37
05.10.2016;11:25:00;16391;20.6;38
05.10.2016;11:35:00;15729;23.1;38
05.10.2016;11:45:00;24950;26.7;37
05.10.2016;11:55:00;24909;30.9;38
05.10.2016;12:05:00;34256;37.2;43
05.10.2016;12:15:00;11581;39.4;36
05.10.2016;12:25:00;11839;41.4;35
05.10.2016;12:35:00;13029;43.6;35
05.10.2016;12:45:00;11822;45.5;36
05.10.2016;12:55:00;15941;48.0;37
05.10.2016;13:05:00;9741;49.8;38
05.10.2016;13:15:00;12772;51.8;38
05.10.2016;13:25:00;11380;53.8;37
05.10.2016;13:35:00;15623;56.2;36
05.10.2016;13:45:00;16842;59.0;35
05.10.2016;13:55:00;26611;62.7;39
05.10.2016;14:05:00;18366;67.4;38
05.10.2016;14:15:00;11796;69.4;39
05.10.2016;14:25:00;19492;72.4;38
05.10.2016;14:35:00;15264;74.8;37
05.10.2016;14:45:00;8358;78.2;35
05.10.2016;14:55:00;23627;81.8;39
05.10.2016;15:05:00;22487;85.9;39
05.10.2016;15:15:00;17499;88.8;35
05.10.2016;15:25:00;18642;92.0;35
05.10.2016;15:35:00;11739;94.6;34
05.10.2016;15:45:00;8471;96.4;35
05.10.2016;15:55:00;11228;98.1;37
05.10.2016;16:05:00;7402;99.6;37
05.10.2016;16:15:00;7086;100.7;35
05.10.2016;16:25:00;8526;102.1;37
05.10.2016;16:35:00;3128;103.0;36
05.10.2016;16:45:00;4833;103.7;38
05.10.2016;16:55:00;7011;104.8;35
05.10.2016;17:05:00;3734;105.6;38
05.10.2016;17:15:00;3454;106.4;35
05.10.2016;17:25:00;4886;107.2;37
05.10.2016;17:35:00;2338;107.6;39
05.10.2016;17:45:00;1543;107.9;39
05.10.2016;17:55:00;1589;108.2;35
05.10.2016;18:05:00;1271;108.4;37
05.10.2016;18:15:00;1084;108.6;37
05.10.2016;18:25:00;906;108.8;37
05.10.2016;18:35:00;902;108.9;38
05.10.2016;18:45:00;417;109.0;38
05.10.2016;18:55:00;184;109.0;38
06.10.2016;07:25:00;5;0;27
06.10.2016;07:35:00;172;0;28
06.10.2016;07:45:00;583;0;30
06.10.2016;07:55:00;681;0.2;30
06.10.2016;08:05:00;810;0.3;31
06.10.2016;08:15:00;2217;0.5;32
06.10.2016;08:25:00;2809;1.0;32
06.10.2016;08:35:00;7393;2.0;35
06.10.2016;08:45:00;8369;3.3;37
06.10.2016;08:55:00;18540;5.6;38
06.10.2016;09:05:00;22964;9.3;36
06.10.2016;09:15:00;16318;12.0;36
06.10.2016;09:25:00;6658;13.6;37
06.10.2016;09:35:00;13935;15.6;36
06.10.2016;09:45:00;23835;18.5;40
06.10.2016;09:55:00;38157;24.3;43
06.10.2016;10:05:00;32204;29.7;41
06.10.2016;10:15:00;12457;33.3;35
06.10.2016;10:25:00;11583;34.9;38
06.10.2016;10:35:00;19851;37.6;39
06.10.2016;10:45:00;9884;39.6;37
06.10.2016;10:55:00;12520;41.4;37
06.10.2016;11:05:00;11100;43.5;37
06.10.2016;11:15:00;7844;44.7;35
06.10.2016;11:25:00;11428;46.5;35
06.10.2016;11:35:00;20052;49.3;37
06.10.2016;11:45:00;17932;53.1;36
06.10.2016;11:55:00;12327;55.1;38
06.10.2016;12:05:00;15189;57.4;38
06.10.2016;12:15:00;13100;59.9;37
06.10.2016;12:25:00;8416;61.2;35
06.10.2016;12:35:00;8071;62.6;37
06.10.2016;12:45:00;10051;64.2;38
06.10.2016;12:55:00;14136;66.3;38
06.10.2016;13:05:00;10909;68.3;38
06.10.2016;13:15:00;11075;70.1;38
06.10.2016;13:25:00;14102;72.4;36
06.10.2016;13:35:00;13086;74.3;35
06.10.2016;13:45:00;16686;77.1;35
06.10.2016;13:55:00;17606;79.9;37
06.10.2016;14:05:00;17931;83.0;34
06.10.2016;14:15:00;16810;85.8;36
06.10.2016;14:25:00;9825;87.7;38
06.10.2016;14:35:00;10754;89.3;38
06.10.2016;14:45:00;13221;91.3;38
06.10.2016;14:55:00;11726;93.4;38
06.10.2016;15:05:00;9370;95.0;36
06.10.2016;15:15:00;6188;96.1;35
06.10.2016;15:25:00;5207;97.0;37
06.10.2016;15:35:00;6277;98.0;35
06.10.2016;15:45:00;6937;99.2;38
06.10.2016;15:55:00;7123;100.4;36
06.10.2016;16:05:00;7188;101.6;35
06.10.2016;16:15:00;7096;102.7;38
06.10.2016;16:25:00;7276;103.9;36
06.10.2016;16:35:00;6795;105.1;35
06.10.2016;16:45:00;7036;106.3;38
06.10.2016;16:55:00;5908;107.3;36
06.10.2016;17:05:00;3942;108.0;38
06.10.2016;17:15:00;3796;108.6;36
06.10.2016;17:25:00;3979;109.3;36
06.10.2016;17:35:00;3832;109.9;38
06.10.2016;17:45:00;3417;110.5;35
06.10.2016;17:55:00;3732;111.1;36
06.10.2016;18:05:00;2199;111.6;38
06.10.2016;18:15:00;1580;111.8;38
06.10.2016;18:25:00;1214;112.1;39
06.10.2016;18:35:00;523;112.2;39
06.10.2016;18:45:00;128;112.2;38
06.10.2016;19:05:00;0;112.2;36
07.10.2016;07:25:00;0;0;26
07.10.2016;07:35:00;56;0;28
07.10.2016;07:45:00;283;0;29
07.10.2016;07:55:00;347;0;30
07.10.2016;08:05:00;421;0.1;31
07.10.2016;08:15:00;634;0.2;31
07.10.2016;08:25:00;988;0.4;32
07.10.2016;08:35:00;1261;0.6;32
07.10.2016;08:45:00;1678;0.8;32
07.10.2016;08:55:00;2182;1.2;33
07.10.2016;09:05:00;3997;1.8;34
07.10.2016;09:15:00;5090;2.6;37
07.10.2016;09:25:00;5290;3.5;39
07.10.2016;09:35:00;6489;4.5;36
07.10.2016;09:45:00;6950;5.6;38
07.10.2016;09:55:00;10283;7.2;38
07.10.2016;10:05:00;8559;8.7;37
07.10.2016;10:15:00;8826;10.2;35
07.10.2016;10:25:00;10438;11.8;35
07.10.2016;10:35:00;11438;13.7;36
07.10.2016;10:45:00;13691;15.9;36
07.10.2016;10:55:00;26556;19.3;39
07.10.2016;11:05:00;37665;25.0;43
07.10.2016;11:15:00;27241;30.9;41
07.10.2016;11:25:00;17892;33.8;34
07.10.2016;11:35:00;16330;36.7;36
07.10.2016;11:45:00;14692;39.0;37
07.10.2016;11:55:00;13658;41.6;37
07.10.2016;12:05:00;17391;44.4;35
07.10.2016;12:15:00;18499;47.3;37
07.10.2016;12:25:00;12819;49.7;38
07.10.2016;12:35:00;13791;51.9;38
07.10.2016;12:45:00;14957;54.3;38
07.10.2016;12:55:00;16146;57.1;35
07.10.2016;13:05:00;14689;59.6;35
07.10.2016;13:15:00;13708;62.0;35
07.10.2016;13:25:00;13116;64.2;35
07.10.2016;13:35:00;14545;66.5;36
07.10.2016;13:45:00;31274;71.3;41
07.10.2016;13:55:00;16473;75.5;37
07.10.2016;14:05:00;9425;77.0;38
07.10.2016;14:15:00;8354;78.5;37
07.10.2016;14:25:00;5970;79.6;35
07.10.2016;14:35:00;6220;80.6;38
07.10.2016;14:45:00;7915;81.8;36
07.10.2016;14:55:00;7933;83.2;35
07.10.2016;15:05:00;7798;84.5;37
07.10.2016;15:15:00;8373;86.0;38
07.10.2016;15:25:00;5775;87.0;36
07.10.2016;15:35:00;5138;87.9;39
07.10.2016;15:45:00;5319;88.8;36
07.10.2016;15:55:00;5258;89.7;39
07.10.2016;16:05:00;4851;90.5;36
07.10.2016;16:15:00;5157;91.3;38
07.10.2016;16:25:00;5748;92.2;36
07.10.2016;16:35:00;4876;93.1;39
07.10.2016;16:45:00;4202;93.9;35
07.10.2016;16:55:00;2789;94.4;37
07.10.2016;17:05:00;2103;94.7;38
07.10.2016;17:15:00;1712;95.0;39
07.10.2016;17:25:00;1669;95.3;39
07.10.2016;17:35:00;1503;95.6;35
07.10.2016;17:45:00;1132;95.8;36
07.10.2016;17:55:00;820;95.9;37
07.10.2016;18:05:00;744;96.0;37
07.10.2016;18:15:00;509;96.1;38
07.10.2016;18:25:00;367;96.2;38
07.10.2016;18:35:00;187;96.2;38
07.10.2016;18:45:00;0;96.3;37
07.10.2016;18:55:00;0;96.3;36
08.10.2016;07:55:00;12;0;28
08.10.2016;08:05:00;0;0;29
08.10.2016;08:15:00;240;0;29
08.10.2016;08:25:00;306;0;30
08.10.2016;08:35:00;456;0.1;31
08.10.2016;08:45:00;828;0.2;31
08.10.2016;08:55:00;913;0.4;32
08.10.2016;09:05:00;898;0.5;32
08.10.2016;09:15:00;784;0.7;32
08.10.2016;09:25:00;1265;0.8;33
08.10.2016;09:35:00;2444;1.2;33
08.10.2016;09:45:00;2869;1.7;34
08.10.2016;09:55:00;3827;2.2;36
08.10.2016;10:05:00;3357;2.8;37
08.10.2016;10:15:00;3285;3.4;38
08.10.2016;10:25:00;2870;3.9;39
08.10.2016;10:35:00;3476;4.4;34
08.10.2016;10:45:00;5319;5.2;37
08.10.2016;10:55:00;5826;6.2;34
08.10.2016;11:05:00;4568;7.1;37
08.10.2016;11:15:00;4698;7.8;38
08.10.2016;11:25:00;6729;8.9;37
08.10.2016;11:35:00;6946;10.1;35
08.10.2016;11:45:00;5894;11.1;38
08.10.2016;11:55:00;8458;12.4;35
08.10.2016;12:05:00;7278;13.6;37
08.10.2016;12:15:00;5348;14.5;36
08.10.2016;12:25:00;5582;15.5;37
08.10.2016;12:35:00;9773;16.8;38
08.10.2016;12:45:00;12499;18.8;38
08.10.2016;12:55:00;13112;21.0;38
08.10.2016;13:05:00;12079;23.2;37
08.10.2016;13:15:00;13133;25.3;36
08.10.2016;13:25:00;12953;27.4;35
08.10.2016;13:35:00;13733;29.7;35
08.10.2016;13:45:00;14049;32.1;35
08.10.2016;13:55:00;13107;34.3;35
08.10.2016;14:05:00;11598;36.3;35
08.10.2016;14:15:00;10736;38.1;35
08.10.2016;14:25:00;10696;39.9;37
08.10.2016;14:35:00;12555;41.9;37
08.10.2016;14:45:00;11382;43.9;38
08.10.2016;14:55:00;10603;45.6;38
08.10.2016;15:05:00;9822;47.3;38
08.10.2016;15:15:00;10924;49.1;37
08.10.2016;15:25:00;8881;50.7;36
08.10.2016;15:35:00;7460;52.0;36
08.10.2016;15:45:00;7665;53.3;38
08.10.2016;15:55:00;6392;54.4;36
08.10.2016;16:05:00;6184;55.5;36
08.10.2016;16:15:00;3274;56.1;36
08.10.2016;16:25:00;3259;56.6;37
08.10.2016;16:35:00;2749;57.1;39
08.10.2016;16:45:00;2980;57.6;35
08.10.2016;16:55:00;3248;58.1;36
08.10.2016;17:05:00;5828;58.9;38
08.10.2016;17:15:00;5622;59.9;36
08.10.2016;17:25:00;4891;60.8;38
08.10.2016;17:35:00;4009;61.5;35
08.10.2016;17:45:00;2998;62.0;37
08.10.2016;17:55:00;1553;62.3;38
08.10.2016;18:05:00;527;62.5;38
08.10.2016;18:15:00;313;62.5;38
08.10.2016;18:25:00;154;62.5;38
08.10.2016;18:35:00;21;62.6;37
08.10.2016;18:45:00;0;62.6;36
08.10.2016;18:55:00;7;62.6;35
09.10.2016;07:30:00;11;0;26
09.10.2016;07:40:00;0;0;28
09.10.2016;07:50:00;304;0;29
09.10.2016;08:00:00;802;0.1;30
09.10.2016;08:10:00;917;0.3;30
09.10.2016;08:20:00;1165;0.4;31
09.10.2016;08:30:00;2270;0.7;31
09.10.2016;08:40:00;2078;1.1;32
09.10.2016;08:50:00;3226;1.6;33
09.10.2016;09:00:00;5689;2.4;35
09.10.2016;09:10:00;7435;3.6;38
09.10.2016;09:20:00;7702;4.9;37
09.10.2016;09:30:00;4927;5.9;35
09.10.2016;09:40:00;5305;6.7;36
09.10.2016;09:50:00;7739;7.9;36
09.10.2016;10:00:00;8852;9.4;38
09.10.2016;10:10:00;10351;11.0;38
09.10.2016;10:20:00;11968;12.9;38
09.10.2016;10:30:00;12539;15.0;37
09.10.2016;10:40:00;12149;17.0;37
09.10.2016;10:50:00;10254;18.8;36
09.10.2016;11:00:00;9097;20.4;35
09.10.2016;11:10:00;10103;22.0;36
09.10.2016;11:20:00;8272;23.5;38
09.10.2016;11:30:00;9650;25.0;37
09.10.2016;11:40:00;11045;26.9;36
09.10.2016;11:50:00;13762;29.1;36
09.10.2016;12:00:00;11189;31.1;35
09.10.2016;12:10:00;18888;34.0;36
09.10.2016;12:20:00;14065;36.7;37
09.10.2016;12:30:00;12608;38.9;37
09.10.2016;12:40:00;11066;40.5;36
09.10.2016;12:50:00;15039;43.0;35
09.10.2016;13:00:00;13904;45.2;36
09.10.2016;13:10:00;20027;48.3;37
09.10.2016;13:20:00;13568;51.0;36
09.10.2016;13:30:00;11838;53.0;35
09.10.2016;13:40:00;13618;55.1;35
09.10.2016;13:50:00;24199;59.3;39
09.10.2016;14:00:00;16236;62.2;36
09.10.2016;14:10:00;10757;64.5;35
09.10.2016;14:20:00;6607;65.7;38
09.10.2016;14:30:00;7889;67.0;37
09.10.2016;14:40:00;9380;68.5;35
09.10.2016;14:50:00;11782;70.2;35
09.10.2016;15:00:00;14557;72.6;35
09.10.2016;15:10:00;14032;75.0;35
09.10.2016;15:20:00;14001;77.4;35
09.10.2016;15:30:00;14512;79.7;36
09.10.2016;15:40:00;12884;82.0;35
09.10.2016;15:50:00;12181;84.0;35
09.10.2016;16:00:00;11569;86.0;36
09.10.2016;16:10:00;9918;87.8;37
09.10.2016;16:20:00;6790;89.0;37
09.10.2016;16:30:00;5490;89.9;36
09.10.2016;16:40:00;5686;90.9;37
09.10.2016;16:50:00;3468;91.6;39
09.10.2016;17:00:00;2031;92.0;35
09.10.2016;17:10:00;1805;92.3;36
09.10.2016;17:20:00;1734;92.6;37
09.10.2016;17:30:00;646;92.7;37
09.10.2016;17:40:00;638;92.8;38
09.10.2016;17:50:00;472;92.9;38
09.10.2016;18:00:00;264;93.0;38
09.10.2016;18:10:00;161;93.0;38
09.10.2016;18:30:00;2;93.0;36
09.10.2016;18:40:00;0;93.0;35
09.10.2016;18:50:00;5;93.0;35
10.10.2016;07:50:00;295;0;28
10.10.2016;08:00:00;651;0.1;29
10.10.2016;08:10:00;980;0.2;30
10.10.2016;08:20:00;1420;0.4;31
10.10.2016;08:30:00;1647;0.7;31
10.10.2016;08:40:00;1545;1.0;32
10.10.2016;08:50:00;862;1.2;32
10.10.2016;09:00:00;2971;1.5;32
10.10.2016;09:10:00;5682;2.4;35
10.10.2016;09:20:00;4603;3.2;37
10.10.2016;09:30:00;4432;3.9;39
10.10.2016;09:40:00;2283;4.4;39
10.10.2016;09:50:00;3581;4.9;35
10.10.2016;10:00:00;4224;5.6;36
10.10.2016;10:10:00;3681;6.2;37
10.10.2016;10:20:00;4199;6.9;39
10.10.2016;10:30:00;3816;7.5;35
10.10.2016;10:40:00;5882;8.4;38
10.10.2016;10:50:00;5223;9.3;35
10.10.2016;11:00:00;3325;9.9;37
10.10.2016;11:10:00;3533;10.5;38
10.10.2016;11:20:00;6275;11.3;35
10.10.2016;11:30:00;7102;12.4;38
10.10.2016;11:40:00;7076;13.5;36
10.10.2016;11:50:00;16637;15.8;36
10.10.2016;12:00:00;11100;17.9;38
10.10.2016;12:10:00;11442;19.7;38
10.10.2016;12:20:00;16551;22.1;38
10.10.2016;12:30:00;14500;24.8;36
10.10.2016;12:40:00;24215;28.5;39
10.10.2016;12:50:00;15049;30.7;38
10.10.2016;13:00:00;24495;34.1;39
10.10.2016;13:10:00;19409;37.4;35
10.10.2016;13:20:00;17931;40.5;38
10.10.2016;13:30:00;10499;42.9;36
10.10.2016;13:40:00;10302;44.6;35
10.10.2016;13:50:00;13659;46.7;35
10.10.2016;14:00:00;14571;49.1;35
10.10.2016;14:10:00;18913;51.9;36
10.10.2016;14:20:00;18434;55.2;35
10.10.2016;14:30:00;14917;57.8;36
10.10.2016;14:40:00;16125;60.5;36
10.10.2016;14:50:00;13939;62.9;37
10.10.2016;15:00:00;15876;65.5;37
10.10.2016;15:10:00;15628;68.1;38
10.10.2016;15:20:00;14132;70.5;38
10.10.2016;15:30:00;15950;73.0;38
10.10.2016;15:40:00;17293;75.9;35
10.10.2016;15:50:00;16007;78.6;35
10.10.2016;16:00:00;12736;80.9;36
10.10.2016;16:10:00;9533;82.6;37
10.10.2016;16:20:00;7056;83.9;37
10.10.2016;16:30:00;6636;85.0;35
10.10.2016;16:40:00;6866;86.1;38
10.10.2016;16:50:00;6790;87.2;36
10.10.2016;17:00:00;6128;88.3;36
10.10.2016;17:10:00;5115;89.2;37
10.10.2016;17:20:00;4281;89.9;38
10.10.2016;17:30:00;3628;90.6;35
10.10.2016;17:40:00;3029;91.1;37
10.10.2016;17:50:00;2275;91.5;38
10.10.2016;18:00:00;1613;91.8;39
10.10.2016;18:10:00;1218;92.0;39
10.10.2016;18:20:00;796;92.2;39
10.10.2016;18:30:00;426;92.3;39
10.10.2016;18:40:00;102;92.3;38
10.10.2016;18:50:00;4;92.3;37
11.10.2016;07:35:00;5;0;26
11.10.2016;07:45:00;39;0;28
11.10.2016;07:55:00;244;0;29
11.10.2016;08:05:00;589;0.1;30
11.10.2016;08:15:00;842;0.2;30
11.10.2016;08:25:00;1350;0.4;31
11.10.2016;08:35:00;2079;0.7;31
11.10.2016;08:45:00;3045;1.2;32
11.10.2016;08:55:00;3938;1.8;33
11.10.2016;09:05:00;4330;2.5;35
11.10.2016;09:15:00;4333;3.2;37
11.10.2016;09:25:00;5857;4.0;38
11.10.2016;09:35:00;9152;5.5;37
11.10.2016;09:45:00;7731;6.9;35
11.10.2016;09:55:00;9516;8.4;37
11.10.2016;10:05:00;13629;10.4;37
11.10.2016;10:15:00;10108;12.3;38
11.10.2016;10:25:00;7093;13.6;36
11.10.2016;10:35:00;7924;14.8;36
11.10.2016;10:45:00;11073;16.5;37
11.10.2016;10:55:00;5696;17.5;36
11.10.2016;11:05:00;4723;18.4;38
11.10.2016;11:15:00;8769;19.6;36
11.10.2016;11:25:00;9075;21.2;35
11.10.2016;11:35:00;5870;22.3;38
11.10.2016;11:45:00;22279;24.9;39
11.10.2016;11:55:00;15317;27.8;37
11.10.2016;12:05:00;18256;31.8;37
11.10.2016;12:15:00;10675;33.8;38
11.10.2016;12:25:00;8975;35.3;37
11.10.2016;12:35:00;25660;40.3;40
11.10.2016;12:45:00;15202;42.8;37
11.10.2016;12:55:00;17601;47.0;37
11.10.2016;13:05:00;25474;51.8;38
11.10.2016;13:15:00;12521;54.8;35
11.10.2016;13:25:00;8179;56.0;38
11.10.2016;13:35:00;12152;58.0;37
11.10.2016;13:45:00;18871;60.9;37
11.10.2016;13:55:00;18479;64.1;38
11.10.2016;14:05:00;11807;65.7;38
11.10.2016;14:15:00;16533;68.8;36
11.10.2016;14:25:00;15308;71.3;36
11.10.2016;14:35:00;9889;72.9;38
11.10.2016;14:45:00;6334;74.2;36
11.10.2016;14:55:00;4333;75.0;39
11.10.2016;15:05:00;4664;75.7;35
11.10.2016;15:15:00;10443;77.1;37
11.10.2016;15:25:00;6852;78.6;38
11.10.2016;15:35:00;3217;79.2;38
11.10.2016;15:45:00;3763;79.8;36
11.10.2016;15:55:00;11885;81.2;38
11.10.2016;16:05:00;14453;83.7;38
11.10.2016;16:15:00;7541;85.1;37
11.10.2016;16:25:00;4910;86.1;34
11.10.2016;16:35:00;2378;86.6;36
11.10.2016;16:45:00;2980;87.0;37
11.10.2016;16:55:00;2688;87.5;38
11.10.2016;17:05:00;2835;88.0;39
11.10.2016;17:15:00;4260;88.6;36
11.10.2016;17:25:00;5416;89.5;38
11.10.2016;17:35:00;4188;90.2;35
11.10.2016;17:45:00;2207;90.7;37
11.10.2016;17:55:00;3076;91.1;38
11.10.2016;18:05:00;2619;91.6;38
11.10.2016;18:15:00;1685;91.9;36
11.10.2016;18:25:00;341;92.0;36
11.10.2016;18:35:00;282;92.1;36
11.10.2016;18:45:00;54;92.1;36
12.10.2016;07:35:00;4;0;26
12.10.2016;07:45:00;63;0;28
12.10.2016;07:55:00;318;0;29
12.10.2016;08:05:00;548;0.1;30
20.10.2016;07:55:00;7;0;27
20.10.2016;08:05:00;179;0;28
20.10.2016;08:15:00;537;0;29
20.10.2016;08:25:00;646;0.2;30
20.10.2016;08:35:00;1124;0.3;30
20.10.2016;08:45:00;1943;0.6;31
20.10.2016;08:55:00;3766;1.1;31
20.10.2016;09:05:00;3723;1.8;33
20.10.2016;09:15:00;3078;2.3;34
20.10.2016;09:25:00;4917;3.0;36
20.10.2016;09:35:00;8628;4.4;35
20.10.2016;09:45:00;9786;6.0;37
20.10.2016;09:55:00;11984;7.9;38
20.10.2016;10:05:00;6502;9.3;37
20.10.2016;10:15:00;10007;10.7;35
20.10.2016;10:25:00;19371;13.5;36
20.10.2016;10:35:00;28734;17.6;38
20.10.2016;10:45:00;29953;22.4;40
20.10.2016;10:55:00;14687;25.2;35
20.10.2016;11:05:00;8693;26.8;36
20.10.2016;11:15:00;14176;28.8;38
20.10.2016;11:25:00;29879;32.9;40
20.10.2016;11:35:00;26872;37.8;40
20.10.2016;11:45:00;33247;41.9;42
20.10.2016;11:55:00;39011;48.5;44
20.10.2016;12:05:00;38124;54.9;43
20.10.2016;12:15:00;39846;61.3;44
20.10.2016;12:25:00;37670;67.4;43
20.10.2016;12:35:00;14877;71.9;37
20.10.2016;12:45:00;19229;75.1;36
20.10.2016;12:55:00;16684;77.7;39
20.10.2016;13:05:00;14783;80.7;36
20.10.2016;13:15:00;9537;82.8;36
20.10.2016;13:25:00;6722;84.0;38
20.10.2016;13:35:00;28600;86.8;40
20.10.2016;13:45:00;30429;91.8;41
20.10.2016;13:55:00;26860;96.3;40
20.10.2016;14:05:00;20503;99.9;37
20.10.2016;14:15:00;17540;102.0;39
20.10.2016;14:25:00;9421;103.6;37
20.10.2016;14:35:00;11141;105.6;36
20.10.2016;14:45:00;15471;108.2;36
20.10.2016;14:55:00;9445;110.5;35
20.10.2016;15:05:00;12735;112.2;37
20.10.2016;15:15:00;11652;113.9;37
20.10.2016;15:25:00;9411;115.7;38
20.10.2016;15:35:00;7028;117.0;36
20.10.2016;15:45:00;4430;117.8;39
20.10.2016;15:55:00;2618;118.5;35
20.10.2016;16:05:00;3720;119.0;37
20.10.2016;16:15:00;2761;119.5;38
20.10.2016;16:25:00;2454;120.0;38
20.10.2016;16:35:00;2738;120.4;36
20.10.2016;16:45:00;2125;120.8;37
20.10.2016;16:55:00;3016;121.2;38
20.10.2016;17:05:00;2852;121.7;38
20.10.2016;17:15:00;3893;122.3;36
20.10.2016;17:25:00;3198;122.9;38
20.10.2016;17:35:00;2818;123.4;39
20.10.2016;17:45:00;1629;123.7;36
20.10.2016;17:55:00;621;123.8;37
20.10.2016;18:05:00;441;123.9;37
20.10.2016;18:15:00;328;124.0;37
20.10.2016;18:25:00;182;124.0;37
20.10.2016;18:35:00;7;124.0;36
21.10.2016;08:10:00;1;0;28
21.10.2016;08:20:00;192;0;28
21.10.2016;08:30:00;195;0;29
21.10.2016;08:40:00;212;0;30
21.10.2016;08:50:00;251;0.1;31
21.10.2016;09:00:00;376;0.1;31
21.10.2016;09:10:00;429;0.2;31
21.10.2016;09:20:00;651;0.3;32
21.10.2016;09:30:00;552;0.4;32
21.10.2016;09:40:00;366;0.5;32
21.10.2016;09:50:00;318;0.5;33
21.10.2016;10:00:00;379;0.6;33
21.10.2016;10:10:00;785;0.7;33
21.10.2016;10:20:00;561;0.8;34
21.10.2016;10:30:00;1186;0.9;34
21.10.2016;10:40:00;1691;1.2;35
21.10.2016;10:50:00;2125;1.5;35
21.10.2016;11:00:00;4218;2.2;37
21.10.2016;11:10:00;9314;3.5;35
21.10.2016;11:20:00;5211;4.5;37
21.10.2016;11:30:00;6382;5.4;38
21.10.2016;11:40:00;5644;6.5;36
21.10.2016;11:50:00;6966;7.5;37
21.10.2016;12:00:00;7973;8.8;38
21.10.2016;12:10:00;4274;9.5;38
21.10.2016;12:20:00;7892;10.8;38
21.10.2016;12:30:00;9783;12.3;35
21.10.2016;12:40:00;7347;13.6;37
21.10.2016;12:50:00;4095;14.4;36
21.10.2016;13:00:00;5832;15.2;38
21.10.2016;13:10:00;10771;16.7;37
21.10.2016;13:20:00;15090;18.8;38
21.10.2016;13:30:00;11039;21.1;36
21.10.2016;13:40:00;8479;22.4;37
21.10.2016;13:50:00;7582;23.7;38
21.10.2016;14:00:00;6485;24.9;35
21.10.2016;14:10:00;6977;26.0;38
21.10.2016;14:20:00;8208;27.4;37
21.10.2016;14:30:00;11244;29.3;35
21.10.2016;14:40:00;11127;31.3;35
21.10.2016;14:50:00;11594;33.3;36
21.10.2016;15:00:00;12529;35.1;35
21.10.2016;15:10:00;8269;37.0;35
21.10.2016;15:20:00;8144;38.2;38
21.10.2016;15:30:00;5846;39.2;36
21.10.2016;15:40:00;9436;40.6;35
21.10.2016;15:50:00;7111;42.0;37
21.10.2016;16:00:00;5546;43.0;37
21.10.2016;16:10:00;5525;43.9;36
21.10.2016;16:20:00;3231;44.5;36
21.10.2016;16:30:00;4442;45.3;38
21.10.2016;16:40:00;3615;45.8;38
21.10.2016;16:50:00;1467;46.2;35
21.10.2016;17:00:00;5722;46.9;37
21.10.2016;17:10:00;2858;47.6;38
21.10.2016;17:20:00;1680;48.0;35
21.10.2016;17:30:00;647;48.1;36
21.10.2016;17:40:00;506;48.2;36
21.10.2016;17:50:00;535;48.3;37
21.10.2016;18:00:00;167;48.3;37
21.10.2016;18:10:00;132;48.3;37
21.10.2016;18:20:00;0;48.3;36
22.10.2016;07:45:00;5;0;26
22.10.2016;07:55:00;119;0;27
22.10.2016;08:05:00;394;0;28
22.10.2016;08:15:00;759;0.1;29
22.10.2016;08:25:00;1084;0.3;30
22.10.2016;08:35:00;1479;0.5;31
22.10.2016;08:45:00;3674;1.0;31
22.10.2016;08:55:00;4990;1.8;33
22.10.2016;09:05:00;7373;2.9;36
22.10.2016;09:15:00;13776;5.0;35
22.10.2016;09:25:00;19139;8.0;35
22.10.2016;09:35:00;20956;11.4;35
22.10.2016;09:45:00;14801;13.8;38
22.10.2016;09:55:00;24187;17.6;37
22.10.2016;10:05:00;25433;21.7;38
22.10.2016;10:15:00;22788;25.8;38
22.10.2016;10:25:00;15683;28.2;37
22.10.2016;10:35:00;25624;32.1;38
22.10.2016;10:45:00;22378;35.5;36
22.10.2016;10:55:00;18524;38.8;35
22.10.2016;11:05:00;28288;43.2;40
22.10.2016;11:15:00;18250;46.6;36
22.10.2016;11:25:00;23786;50.3;39
22.10.2016;11:35:00;20434;53.8;36
22.10.2016;11:45:00;17887;57.2;35
22.10.2016;11:55:00;18722;60.0;38
22.10.2016;12:05:00;29705;64.6;40
22.10.2016;12:15:00;29327;69.2;40
22.10.2016;12:25:00;31033;74.3;41
22.10.2016;12:35:00;22269;78.6;37
22.10.2016;12:45:00;22759;82.9;39
22.10.2016;12:55:00;22760;85.6;39
22.10.2016;13:05:00;15555;88.7;36
22.10.2016;13:15:00;25957;91.7;40
22.10.2016;13:25:00;15364;94.2;37
22.10.2016;13:35:00;12010;95.9;38
22.10.2016;13:45:00;9945;97.9;36
22.10.2016;13:55:00;13487;99.7;35
22.10.2016;14:05:00;11633;102.0;35
22.10.2016;14:15:00;18044;104.9;36
22.10.2016;14:25:00;16803;107.9;36
22.10.2016;14:35:00;12747;110.1;34
22.10.2016;14:45:00;9738;111.7;38
22.10.2016;14:55:00;8603;113.2;37
22.10.2016;15:05:00;8816;114.7;35
22.10.2016;15:15:00;10007;116.3;36
22.10.2016;15:25:00;7805;117.5;38
22.10.2016;15:35:00;6990;118.7;36
22.10.2016;15:45:00;8744;120.1;35
22.10.2016;15:55:00;5740;121.2;38
22.10.2016;16:05:00;3420;121.9;35
22.10.2016;16:15:00;3887;122.5;37
22.10.2016;16:25:00;3981;123.1;39
22.10.2016;16:35:00;4561;123.9;36
22.10.2016;16:45:00;3173;124.5;38
22.10.2016;16:55:00;2307;124.9;39
22.10.2016;17:05:00;2144;125.3;39
22.10.2016;17:15:00;1997;125.6;35
22.10.2016;17:25:00;1698;125.9;36
22.10.2016;17:35:00;1207;126.1;37
22.10.2016;17:45:00;872;126.3;37
22.10.2016;17:55:00;790;126.4;38
22.10.2016;18:05:00;503;126.5;38
22.10.2016;18:15:00;311;126.6;38
22.10.2016;18:25:00;102;126.6;37
22.10.2016;18:35:00;5;126.6;36
23.10.2016;07:55:00;20;0;27
23.10.2016;08:05:00;350;0;28
23.10.2016;08:15:00;655;0.1;29
23.10.2016;08:25:00;512;0.2;30
23.10.2016;08:35:00;827;0.3;30
23.10.2016;08:45:00;943;0.5;31
23.10.2016;08:55:00;1095;0.6;31
23.10.2016;09:05:00;2740;1.0;32
23.10.2016;09:15:00;2691;1.4;32
23.10.2016;09:25:00;4000;1.9;34
23.10.2016;09:35:00;3863;2.6;35
23.10.2016;09:45:00;3207;3.2;37
23.10.2016;09:55:00;2982;3.7;38
23.10.2016;10:05:00;3636;4.3;39
23.10.2016;10:15:00;4440;4.9;37
23.10.2016;10:25:00;5225;5.9;37
23.10.2016;10:35:00;7200;6.9;37
23.10.2016;10:45:00;9255;8.6;38
23.10.2016;10:55:00;10496;10.3;37
23.10.2016;11:05:00;11776;12.2;37
23.10.2016;11:15:00;7182;13.5;36
23.10.2016;11:25:00;8943;15.0;35
23.10.2016;11:35:00;11545;16.8;36
23.10.2016;11:45:00;16498;19.2;37
23.10.2016;11:55:00;22938;22.5;39
23.10.2016;12:05:00;11177;24.8;36
23.10.2016;12:15:00;4582;25.8;39
23.10.2016;12:25:00;3670;26.3;37
23.10.2016;12:35:00;8347;27.4;37
23.10.2016;12:45:00;9272;28.8;36
23.10.2016;12:55:00;8805;30.5;35
23.10.2016;13:05:00;8226;31.8;37
23.10.2016;13:15:00;6260;33.1;37
23.10.2016;13:25:00;2291;33.6;39
23.10.2016;13:35:00;3156;34.0;39
23.10.2016;13:45:00;3686;34.6;35
23.10.2016;13:55:00;3962;35.2;37
23.10.2016;14:05:00;9163;36.6;35
23.10.2016;14:15:00;10027;38.2;36
23.10.2016;14:25:00;12933;40.2;36
23.10.2016;14:35:00;7457;41.7;38
23.10.2016;14:45:00;15279;43.5;37
23.10.2016;14:55:00;4827;44.9;35
23.10.2016;15:05:00;3354;45.6;37
23.10.2016;15:15:00;2858;46.1;38
23.10.2016;15:25:00;4356;46.6;39
23.10.2016;15:35:00;6218;47.7;36
23.10.2016;15:45:00;4069;48.5;38
23.10.2016;15:55:00;3068;49.1;36
23.10.2016;16:05:00;1828;49.5;36
23.10.2016;16:15:00;1258;49.7;36
23.10.2016;16:25:00;1771;50.0;37
23.10.2016;16:35:00;1083;50.2;38
23.10.2016;16:45:00;599;50.3;38
23.10.2016;16:55:00;349;50.4;38
23.10.2016;17:05:00;195;50.4;38
23.10.2016;17:15:00;214;50.5;38
23.10.2016;17:25:00;205;50.5;38
23.10.2016;17:35:00;231;50.5;38
23.10.2016;17:45:00;158;50.6;38
23.10.2016;17:55:00;199;50.6;38
23.10.2016;18:05:00;103;50.6;38
24.10.2016;08:05:00;29;0;27
24.10.2016;08:15:00;408;0;28
24.10.2016;08:25:00;622;0.1;29
24.10.2016;08:35:00;777;0.2;30
24.10.2016;08:45:00;1226;0.4;30
24.10.2016;08:55:00;1802;0.7;31
24.10.2016;09:05:00;3055;1.1;31
24.10.2016;09:15:00;2791;1.6;33
24.10.2016;09:25:00;5764;2.4;35
24.10.2016;09:35:00;5980;3.5;38
24.10.2016;09:45:00;5345;4.3;38
24.10.2016;09:55:00;5983;5.2;36
24.10.2016;10:05:00;6101;6.3;38
24.10.2016;10:15:00;6483;7.3;36
24.10.2016;10:25:00;8398;8.6;36
24.10.2016;10:35:00;7679;9.9;38
24.10.2016;10:45:00;8233;11.3;36
24.10.2016;10:55:00;11250;13.1;35
24.10.2016;11:05:00;13045;15.0;35
24.10.2016;11:15:00;7909;16.6;34
24.10.2016;11:25:00;8186;17.9;38
24.10.2016;11:35:00;15181;20.2;38
24.10.2016;11:45:00;11661;22.2;38
24.10.2016;11:55:00;11145;24.3;36
24.10.2016;12:05:00;22553;27.5;37
24.10.2016;12:15:00;24857;31.4;37
24.10.2016;12:25:00;17808;34.7;35
24.10.2016;12:35:00;20120;37.9;36
24.10.2016;12:45:00;20655;41.1;38
24.10.2016;12:55:00;16684;44.0;37
24.10.2016;13:05:00;17738;46.9;36
24.10.2016;13:15:00;22697;50.1;36
24.10.2016;13:25:00;22943;54.4;38
24.10.2016;13:35:00;15798;57.1;38
24.10.2016;13:45:00;14803;59.6;38
24.10.2016;13:55:00;13150;61.9;38
24.10.2016;14:05:00;18144;64.5;38
24.10.2016;14:15:00;16298;67.3;37
24.10.2016;14:25:00;13769;69.7;36
24.10.2016;14:35:00;12172;71.7;36
24.10.2016;14:45:00;11181;73.6;36
24.10.2016;14:55:00;11613;75.7;35
24.10.2016;15:05:00;11472;77.7;35
24.10.2016;15:15:00;10607;79.5;35
24.10.2016;15:25:00;10654;81.2;36
24.10.2016;15:35:00;10116;82.9;37
24.10.2016;15:45:00;8114;84.4;38
24.10.2016;15:55:00;5837;85.5;36
24.10.2016;16:05:00;4916;86.3;38
24.10.2016;16:15:00;4482;87.1;35
24.10.2016;16:25:00;3667;87.7;37
24.10.2016;16:35:00;3239;88.3;39
24.10.2016;16:45:00;2942;88.8;35
24.10.2016;16:55:00;2525;89.2;36
24.10.2016;17:05:00;2213;89.6;37
24.10.2016;17:15:00;1912;89.9;38
24.10.2016;17:25:00;1580;90.2;38
24.10.2016;17:35:00;1277;90.4;39
24.10.2016;17:45:00;872;90.6;39
24.10.2016;17:55:00;527;90.7;39
24.10.2016;18:05:00;370;90.8;39
24.10.2016;18:15:00;94;90.8;38
24.10.2016;18:25:00;5;90.8;37
25.10.2016;08:15:00;0;0;27
25.10.2016;08:25:00;166;0;28
25.10.2016;08:35:00;231;0;29
25.10.2016;08:45:00;385;0.1;30
25.10.2016;08:55:00;445;0.1;30
25.10.2016;09:05:00;422;0.2;31
25.10.2016;09:15:00;894;0.3;31
25.10.2016;09:25:00;746;0.5;32
25.10.2016;09:35:00;1444;0.7;32
25.10.2016;09:45:00;1890;1.0;32
25.10.2016;09:55:00;1892;1.3;33
25.10.2016;10:05:00;2297;1.6;34
25.10.2016;10:15:00;2004;2.0;35
25.10.2016;10:25:00;2620;2.4;36
25.10.2016;10:35:00;2315;2.8;37
25.10.2016;10:45:00;3318;3.3;37
25.10.2016;10:55:00;3142;3.8;38
25.10.2016;11:05:00;2778;4.3;39
25.10.2016;11:15:00;2444;4.7;38
25.10.2016;11:25:00;3050;5.2;35
25.10.2016;11:35:00;3196;5.7;37
25.10.2016;11:45:00;3827;6.3;38
25.10.2016;11:55:00;3777;7.0;34
25.10.2016;12:05:00;3170;7.5;36
25.10.2016;12:15:00;3907;8.1;38
25.10.2016;12:25:00;4152;8.8;35
25.10.2016;12:35:00;3217;9.4;36
25.10.2016;12:45:00;3581;10.0;38
25.10.2016;12:55:00;3737;10.6;38
25.10.2016;13:05:00;3926;11.3;36
25.10.2016;13:15:00;3545;11.9;38
25.10.2016;13:25:00;5107;12.6;36
25.10.2016;13:35:00;6495;13.6;37
25.10.2016;13:45:00;6812;14.8;35
25.10.2016;13:55:00;7807;15.9;38
25.10.2016;14:05:00;8728;17.4;38
25.10.2016;14:15:00;9604;19.0;36
25.10.2016;14:25:00;9866;20.5;35
25.10.2016;14:35:00;9471;22.2;35
25.10.2016;14:45:00;5137;23.3;38
25.10.2016;14:55:00;4170;24.0;34
25.10.2016;15:05:00;3256;24.6;37
25.10.2016;15:15:00;2153;25.0;38
25.10.2016;15:25:00;2815;25.4;38
25.10.2016;15:35:00;3403;26.0;35
25.10.2016;15:45:00;2923;26.5;36
25.10.2016;15:55:00;2318;26.9;37
25.10.2016;16:05:00;2055;27.3;38
25.10.2016;16:15:00;1495;27.5;39
25.10.2016;16:25:00;728;27.7;39
25.10.2016;16:35:00;989;27.9;39
25.10.2016;16:45:00;553;28.0;39
25.10.2016;16:55:00;912;28.1;39
25.10.2016;17:05:00;1046;28.3;39
25.10.2016;17:15:00;743;28.4;39
25.10.2016;17:25:00;477;28.5;39
25.10.2016;17:35:00;489;28.6;39
25.10.2016;17:45:00;293;28.6;39
25.10.2016;17:55:00;181;28.7;39
25.10.2016;18:05:00;0;28.7;37
26.10.2016;08:25:00;2;0;28
26.10.2016;08:35:00;123;0;28
26.10.2016;08:45:00;287;0;29
26.10.2016;08:55:00;554;0.1;30
26.10.2016;09:05:00;788;0.2;30
26.10.2016;09:15:00;595;0.3;31
26.10.2016;09:25:00;743;0.5;31
26.10.2016;09:35:00;1205;0.6;32
26.10.2016;09:45:00;779;0.8;32
26.10.2016;09:55:00;399;0.9;33
26.10.2016;10:05:00;218;0.9;33
26.10.2016;10:15:00;371;1.0;33
26.10.2016;10:25:00;593;1.0;33
26.10.2016;10:35:00;1153;1.2;34
26.10.2016;10:45:00;2401;1.6;35
26.10.2016;10:55:00;2100;1.9;36
26.10.2016;11:05:00;3198;2.4;37
26.10.2016;11:15:00;4512;3.1;38
26.10.2016;11:25:00;7847;4.3;35
26.10.2016;11:35:00;7499;5.6;35
26.10.2016;11:45:00;8214;6.9;38
26.10.2016;11:55:00;4018;8.0;36
26.10.2016;12:05:00;3352;8.5;37
26.10.2016;12:15:00;3019;9.1;38
26.10.2016;12:25:00;2335;9.4;39
26.10.2016;12:35:00;2721;9.8;39
26.10.2016;12:45:00;3326;10.4;34
26.10.2016;12:55:00;6669;11.3;38
26.10.2016;13:05:00;10135;12.9;37
26.10.2016;13:15:00;15413;15.3;35
26.10.2016;13:25:00;15509;17.9;35
26.10.2016;13:35:00;13012;20.5;35
26.10.2016;13:45:00;10161;22.1;38
26.10.2016;13:55:00;12295;24.1;38
26.10.2016;14:05:00;9055;25.6;38
26.10.2016;14:15:00;9568;27.2;36
26.10.2016;14:25:00;9247;28.8;35
26.10.2016;14:35:00;4123;29.7;38
26.10.2016;14:45:00;6033;30.6;36
26.10.2016;14:55:00;5058;31.4;37
26.10.2016;15:05:00;4898;32.3;38
26.10.2016;15:15:00;5325;33.2;36
26.10.2016;15:25:00;3563;33.8;38
26.10.2016;15:35:00;3605;34.5;34
26.10.2016;15:45:00;3538;35.0;36
26.10.2016;15:55:00;2941;35.6;38
26.10.2016;16:05:00;3555;36.1;38
26.10.2016;16:15:00;3191;36.6;35
26.10.2016;16:25:00;3273;37.2;37
26.10.2016;16:35:00;2549;37.7;38
26.10.2016;16:45:00;2196;38.0;39
26.10.2016;16:55:00;1391;38.3;39
26.10.2016;17:05:00;746;38.5;39
26.10.2016;17:15:00;355;38.5;39
26.10.2016;17:25:00;147;38.6;39
26.10.2016;17:35:00;221;38.6;39
26.10.2016;17:45:00;189;38.6;39
26.10.2016;17:55:00;149;38.7;39
26.10.2016;18:05:00;21;38.7;37
26.10.2016;18:15:00;0;38.7;36
27.10.2016;07:55:00;3;0;26
27.10.2016;08:05:00;17;0;27
27.10.2016;08:15:00;197;0;28
27.10.2016;08:25:00;380;0;29
27.10.2016;08:35:00;708;0.1;30
27.10.2016;08:45:00;1441;0.3;30
27.10.2016;08:55:00;1622;0.6;31
27.10.2016;09:05:00;2316;0.9;31
27.10.2016;09:15:00;2751;1.4;32
27.10.2016;09:25:00;3365;1.9;34
27.10.2016;09:35:00;4734;2.7;36
27.10.2016;09:45:00;5558;3.6;38
27.10.2016;09:55:00;5781;4.5;35
27.10.2016;10:05:00;7652;5.7;38
27.10.2016;10:15:00;9722;7.2;36
27.10.2016;10:25:00;9807;8.9;35
27.10.2016;10:35:00;9760;10.5;35
27.10.2016;10:45:00;9446;12.1;36
27.10.2016;10:55:00;8391;13.6;38
27.10.2016;11:05:00;13290;15.4;38
27.10.2016;11:15:00;11436;17.6;37
27.10.2016;11:25:00;8821;19.1;36
27.10.2016;11:35:00;15192;21.4;35
27.10.2016;11:45:00;14432;23.7;36
27.10.2016;11:55:00;12901;26.0;36
27.10.2016;12:05:00;11267;27.9;38
27.10.2016;12:15:00;6542;28.9;36
27.10.2016;12:25:00;17588;31.1;36
27.10.2016;12:35:00;8775;32.5;37
27.10.2016;12:45:00;18834;36.0;36
27.10.2016;12:55:00;25320;39.7;39
27.10.2016;13:05:00;24383;43.7;38
27.10.2016;13:15:00;22637;47.5;37
27.10.2016;13:25:00;21198;51.0;35
27.10.2016;13:35:00;20989;54.6;36
27.10.2016;13:45:00;20272;58.1;35
27.10.2016;13:55:00;20163;61.4;35
27.10.2016;14:05:00;18114;64.5;38
27.10.2016;14:15:00;16770;67.4;36
27.10.2016;14:25:00;15326;70.0;35
