Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
27.10.2016;14:35:00;14203;72.4;35
27.10.2016;14:45:00;12780;74.6;35
27.10.2016;14:55:00;11277;76.6;35
27.10.2016;15:05:00;9834;78.3;35
27.10.2016;15:15:00;8360;79.7;38
27.10.2016;15:25:00;7362;81.0;37
27.10.2016;15:35:00;5731;82.0;34
27.10.2016;15:45:00;5007;82.9;38
27.10.2016;15:55:00;4236;83.6;36
27.10.2016;16:05:00;3761;84.2;36
27.10.2016;16:15:00;4534;84.9;38
27.10.2016;16:25:00;4448;85.7;35
27.10.2016;16:35:00;2462;86.2;37
27.10.2016;16:45:00;2302;86.6;38
27.10.2016;16:55:00;2095;86.9;38
27.10.2016;17:05:00;1851;87.3;39
27.10.2016;17:15:00;1618;87.5;39
27.10.2016;17:25:00;1277;87.8;39
27.10.2016;17:35:00;1026;87.9;39
27.10.2016;17:45:00;769;88.1;39
27.10.2016;17:55:00;500;88.2;39
27.10.2016;18:05:00;323;88.2;39
27.10.2016;18:15:00;152;88.3;39
27.10.2016;18:25:00;7;88.3;37
28.10.2016;08:00:00;9;0;27
28.10.2016;08:10:00;29;0;28
28.10.2016;08:20:00;250;0;29
28.10.2016;08:30:00;328;0;29
28.10.2016;08:40:00;541;0.1;30
28.10.2016;08:50:00;830;0.2;31
28.10.2016;09:00:00;1160;0.4;31
28.10.2016;09:10:00;2347;0.8;31
28.10.2016;09:20:00;2312;1.1;32
28.10.2016;09:30:00;2869;1.6;33
28.10.2016;09:40:00;2400;2.0;34
28.10.2016;09:50:00;3203;2.5;35
28.10.2016;10:00:00;3865;3.1;37
28.10.2016;10:10:00;4209;3.8;38
28.10.2016;10:20:00;5380;4.7;35
28.10.2016;10:30:00;6286;5.7;37
28.10.2016;10:40:00;6486;6.7;35
28.10.2016;10:50:00;5771;7.7;37
28.10.2016;11:00:00;5931;8.6;36
28.10.2016;11:10:00;7113;9.8;38
28.10.2016;11:20:00;7176;11.0;35
28.10.2016;11:40:00;7957;13.6;38
28.10.2016;11:50:00;8471;14.9;36
28.10.2016;12:00:00;9530;16.5;35
28.10.2016;12:10:00;7917;17.9;37
28.10.2016;12:20:00;6898;19.1;37
28.10.2016;12:30:00;7959;20.3;35
28.10.2016;12:40:00;9248;21.8;36
28.10.2016;12:50:00;10289;23.5;37
28.10.2016;13:00:00;10217;25.2;38
28.10.2016;13:10:00;11511;27.0;38
28.10.2016;13:20:00;12507;28.9;38
28.10.2016;13:30:00;14530;31.3;38
28.10.2016;13:40:00;12605;33.5;38
28.10.2016;13:50:00;13931;35.7;38
28.10.2016;14:00:00;15142;38.3;37
28.10.2016;14:10:00;11510;40.4;36
28.10.2016;14:20:00;10714;42.1;35
28.10.2016;14:30:00;9715;43.9;35
28.10.2016;14:40:00;9887;45.5;35
28.10.2016;14:50:00;8775;47.1;37
28.10.2016;15:00:00;9084;48.5;38
28.10.2016;15:10:00;8247;50.0;37
28.10.2016;15:20:00;6904;51.2;34
28.10.2016;15:30:00;7890;52.5;38
28.10.2016;15:40:00;6539;53.7;37
28.10.2016;15:50:00;5465;54.6;37
28.10.2016;16:00:00;7206;55.6;37
28.10.2016;16:15:00;5475;57.2;36
28.10.2016;16:25:00;3258;57.8;38
28.10.2016;16:35:00;3106;58.4;38
28.10.2016;16:45:00;3021;58.8;35
28.10.2016;16:55:00;3203;59.4;37
28.10.2016;17:05:00;2652;59.9;38
28.10.2016;17:15:00;2173;60.2;39
28.10.2016;17:25:00;670;60.4;39
28.10.2016;17:35:00;610;60.5;39
28.10.2016;17:45:00;468;60.6;39
28.10.2016;17:55:00;293;60.6;39
28.10.2016;18:05:00;149;60.7;39
28.10.2016;18:15:00;7;60.7;37
29.10.2016;08:10:00;4;0;27
29.10.2016;08:20:00;10;0;28
29.10.2016;08:30:00;248;0;28
29.10.2016;08:40:00;308;0;29
29.10.2016;08:50:00;647;0.1;30
29.10.2016;09:00:00;1070;0.3;30
29.10.2016;09:10:00;1245;0.5;31
29.10.2016;09:20:00;2165;0.8;31
29.10.2016;09:30:00;2747;1.2;32
29.10.2016;09:40:00;2630;1.7;33
29.10.2016;09:50:00;3156;2.2;34
29.10.2016;10:00:00;3514;2.8;36
29.10.2016;10:10:00;4325;3.5;37
29.10.2016;10:20:00;4769;4.3;39
29.10.2016;10:30:00;5273;5.1;35
29.10.2016;10:40:00;5310;5.9;38
29.10.2016;10:50:00;5122;6.9;34
29.10.2016;11:00:00;4674;7.7;37
29.10.2016;11:10:00;4577;8.5;39
29.10.2016;11:20:00;4290;9.2;35
29.10.2016;11:30:00;4130;9.9;37
29.10.2016;11:40:00;4726;10.7;38
29.10.2016;11:50:00;8088;11.9;37
29.10.2016;12:00:00;7705;13.2;35
29.10.2016;12:10:00;8613;14.6;36
29.10.2016;12:20:00;8765;16.0;38
29.10.2016;12:30:00;7656;17.3;37
29.10.2016;12:40:00;9081;18.8;35
29.10.2016;12:50:00;10550;20.5;35
29.10.2016;13:00:00;8341;22.0;36
29.10.2016;13:10:00;9165;23.4;38
29.10.2016;13:20:00;9877;25.1;37
29.10.2016;13:30:00;16921;27.5;37
29.10.2016;13:40:00;15780;30.2;36
29.10.2016;13:50:00;13204;32.6;36
29.10.2016;14:00:00;12966;34.7;36
29.10.2016;14:10:00;16222;37.1;35
29.10.2016;14:20:00;13604;39.3;35
29.10.2016;14:30:00;10197;41.3;35
29.10.2016;14:40:00;13632;43.3;36
29.10.2016;14:50:00;11059;45.2;36
29.10.2016;15:00:00;9434;46.9;38
29.10.2016;15:10:00;8222;48.3;37
29.10.2016;15:20:00;7001;49.5;35
29.10.2016;15:30:00;5969;50.5;38
29.10.2016;15:40:00;5386;51.4;35
29.10.2016;15:50:00;4771;52.3;38
29.10.2016;16:00:00;4193;53.0;34
29.10.2016;16:10:00;3545;53.6;36
29.10.2016;16:20:00;3745;54.2;38
29.10.2016;16:30:00;4873;55.0;34
29.10.2016;16:40:00;4299;55.7;37
29.10.2016;16:50:00;4147;56.4;39
29.10.2016;17:00:00;3556;57.1;35
29.10.2016;17:10:00;2577;57.5;37
29.10.2016;17:20:00;2048;57.9;38
29.10.2016;17:30:00;1438;58.1;38
29.10.2016;17:40:00;870;58.3;38
29.10.2016;17:50:00;499;58.4;38
29.10.2016;18:00:00;291;58.5;38
29.10.2016;18:10:00;118;58.5;38
29.10.2016;18:20:00;9;58.5;36
30.10.2016;07:15:00;13;0;27
30.10.2016;07:25:00;23;0;28
30.10.2016;07:35:00;377;0;29
30.10.2016;07:45:00;574;0.1;30
30.10.2016;07:55:00;789;0.2;30
30.10.2016;08:05:00;891;0.4;31
30.10.2016;08:15:00;1029;0.5;31
30.10.2016;08:25:00;1577;0.8;32
30.10.2016;08:35:00;2099;1.1;32
30.10.2016;08:45:00;2225;1.5;33
30.10.2016;08:55:00;2402;1.8;34
30.10.2016;09:05:00;2433;2.2;35
30.10.2016;09:15:00;3091;2.7;36
30.10.2016;09:25:00;3437;3.3;37
30.10.2016;09:35:00;4083;3.9;38
30.10.2016;09:45:00;4300;4.6;36
30.10.2016;09:55:00;4801;5.4;36
30.10.2016;10:05:00;4834;6.2;38
30.10.2016;10:15:00;6269;7.2;35
30.10.2016;10:25:00;6482;8.3;37
30.10.2016;10:35:00;6945;9.5;38
30.10.2016;10:45:00;7262;10.7;35
30.10.2016;10:55:00;8380;12.1;36
30.10.2016;11:05:00;11762;13.8;37
30.10.2016;11:15:00;8914;15.6;38
30.10.2016;11:25:00;9011;17.1;38
30.10.2016;11:35:00;10901;18.8;37
30.10.2016;11:45:00;10110;20.4;36
30.10.2016;11:55:00;8702;22.0;35
30.10.2016;12:05:00;12479;23.8;35
30.10.2016;12:15:00;13253;26.5;35
30.10.2016;12:25:00;14736;29.5;36
30.10.2016;12:35:00;19362;32.4;37
30.10.2016;12:45:00;18060;35.2;38
30.10.2016;12:55:00;17812;38.2;36
30.10.2016;13:05:00;16258;41.0;36
30.10.2016;13:15:00;15276;43.6;35
30.10.2016;13:25:00;13798;46.0;35
30.10.2016;13:35:00;12363;48.1;35
30.10.2016;13:45:00;10920;50.0;35
30.10.2016;13:55:00;9498;51.6;35
30.10.2016;14:05:00;8093;53.0;38
30.10.2016;14:15:00;6667;54.2;37
30.10.2016;14:25:00;5384;55.2;36
30.10.2016;14:35:00;4121;55.9;36
30.10.2016;14:45:00;3161;56.5;38
30.10.2016;14:55:00;2535;56.9;39
30.10.2016;15:05:00;2165;57.3;39
30.10.2016;15:15:00;1947;57.6;35
30.10.2016;15:25:00;1880;57.9;36
30.10.2016;15:35:00;1773;58.2;37
30.10.2016;15:45:00;1635;58.5;38
30.10.2016;15:55:00;1553;58.8;38
30.10.2016;16:05:00;1351;59.0;39
30.10.2016;16:15:00;1173;59.2;39
30.10.2016;16:25:00;939;59.4;39
30.10.2016;16:35:00;774;59.5;39
30.10.2016;16:45:00;549;59.6;39
30.10.2016;16:55:00;393;59.7;39
30.10.2016;17:05:00;235;59.7;39
30.10.2016;17:15:00;40;59.7;38
31.10.2016;07:15:00;4;0;27
31.10.2016;07:25:00;0;0;28
31.10.2016;07:35:00;239;0;28
31.10.2016;07:45:00;372;0;29
31.10.2016;07:55:00;507;0.1;30
31.10.2016;08:05:00;628;0.2;30
31.10.2016;08:15:00;951;0.4;31
31.10.2016;08:25:00;967;0.5;31
31.10.2016;08:35:00;1084;0.7;32
31.10.2016;08:45:00;1126;0.9;32
31.10.2016;08:55:00;1225;1.1;32
31.10.2016;09:05:00;2082;1.4;33
31.10.2016;09:15:00;1703;1.7;34
31.10.2016;09:25:00;1823;2.0;35
31.10.2016;09:35:00;2092;2.3;35
31.10.2016;09:45:00;2420;2.7;36
31.10.2016;09:55:00;2645;3.1;37
31.10.2016;10:05:00;2869;3.6;38
31.10.2016;10:15:00;2896;4.1;39
31.10.2016;10:25:00;2745;4.6;39
31.10.2016;10:35:00;3079;5.1;34
31.10.2016;10:45:00;2972;5.6;36
31.10.2016;10:55:00;3718;6.2;38
31.10.2016;11:05:00;4082;6.9;37
31.10.2016;11:15:00;4800;7.6;36
31.10.2016;11:25:00;4725;8.4;38
31.10.2016;11:35:00;3955;9.1;35
31.10.2016;11:45:00;3672;9.8;37
31.10.2016;11:55:00;3267;10.3;38
31.10.2016;12:05:00;3457;10.9;36
31.10.2016;12:15:00;3874;11.5;36
31.10.2016;12:25:00;4405;12.2;38
31.10.2016;12:35:00;4737;13.0;35
31.10.2016;12:45:00;4752;13.8;37
31.10.2016;12:55:00;4540;14.5;38
31.10.2016;13:05:00;4371;15.3;36
31.10.2016;13:15:00;4889;16.0;38
31.10.2016;13:25:00;5280;16.9;35
31.10.2016;13:35:00;4610;17.7;38
31.10.2016;13:45:00;4341;18.5;37
31.10.2016;13:55:00;4814;19.2;36
31.10.2016;14:05:00;5120;20.1;38
31.10.2016;14:15:00;4019;20.8;36
31.10.2016;14:25:00;4573;21.5;38
31.10.2016;14:35:00;4659;22.3;34
31.10.2016;14:45:00;4256;23.1;37
31.10.2016;14:55:00;4704;24.0;35
31.10.2016;15:05:00;5277;24.9;37
31.10.2016;15:15:00;4520;25.6;38
31.10.2016;15:25:00;3034;26.1;35
31.10.2016;15:35:00;3576;26.7;37
31.10.2016;15:45:00;3464;27.3;39
31.10.2016;15:55:00;2994;27.8;35
31.10.2016;16:05:00;2108;28.2;36
31.10.2016;16:15:00;2029;28.5;37
31.10.2016;16:25:00;1476;28.8;37
31.10.2016;16:35:00;953;28.9;38
31.10.2016;16:45:00;788;29.1;38
31.10.2016;16:55:00;407;29.2;38
31.10.2016;17:05:00;210;29.2;38
31.10.2016;17:15:00;0;29.2;37
31.10.2016;17:25:00;0;29.2;36
01.11.2016;07:05:00;2;0;26
01.11.2016;07:25:00;267;0;28
01.11.2016;07:55:00;2175;0.6;30
01.11.2016;08:25:00;5053;2.3;34
01.11.2016;09:05:00;7204;6.8;35
01.11.2016;09:35:00;8731;10.7;35
01.11.2016;10:15:00;16503;17.6;35
01.11.2016;10:55:00;26070;29.3;37
01.11.2016;11:25:00;24512;41.7;38
01.11.2016;12:05:00;22105;57.1;36
01.11.2016;12:45:00;17929;70.3;34
01.11.2016;13:05:00;15824;75.8;36
01.11.2016;13:15:00;14030;78.2;36
01.11.2016;13:25:00;13293;80.5;36
01.11.2016;13:35:00;11964;82.5;37
01.11.2016;13:45:00;10422;84.3;37
01.11.2016;13:55:00;9548;86.0;38
01.11.2016;14:05:00;8065;87.4;37
01.11.2016;14:15:00;6727;88.5;34
01.11.2016;14:25:00;5495;89.5;38
01.11.2016;14:35:00;4623;90.3;34
01.11.2016;14:45:00;3784;91.0;37
01.11.2016;14:55:00;2971;91.5;38
01.11.2016;15:05:00;2647;91.9;39
01.11.2016;15:15:00;2541;92.4;35
01.11.2016;15:25:00;2402;92.8;36
01.11.2016;15:35:00;2272;93.2;37
01.11.2016;15:45:00;2094;93.5;38
01.11.2016;15:55:00;2037;93.9;39
01.11.2016;16:05:00;2050;94.2;39
01.11.2016;16:15:00;1953;94.5;35
01.11.2016;16:25:00;1590;94.8;36
01.11.2016;16:35:00;1202;95.0;37
01.11.2016;16:45:00;709;95.2;37
01.11.2016;16:55:00;378;95.3;38
01.11.2016;17:05:00;164;95.3;38
01.11.2016;17:15:00;18;95.3;36
01.11.2016;17:25:00;0;95.3;36
02.11.2016;07:25:00;33;0;28
02.11.2016;07:35:00;349;0;29
02.11.2016;07:45:00;579;0.1;30
02.11.2016;07:55:00;1486;0.3;30
02.11.2016;08:05:00;976;0.5;31
02.11.2016;08:15:00;456;0.6;31
02.11.2016;08:25:00;476;0.7;32
02.11.2016;08:35:00;790;0.8;32
02.11.2016;08:45:00;1188;1.0;32
02.11.2016;08:55:00;974;1.2;33
02.11.2016;09:05:00;1740;1.4;33
02.11.2016;09:15:00;2084;1.7;34
02.11.2016;09:25:00;2302;2.1;35
02.11.2016;09:35:00;3637;2.7;36
02.11.2016;09:45:00;3537;3.2;38
02.11.2016;09:55:00;3810;3.8;39
02.11.2016;10:05:00;3436;4.5;34
02.11.2016;10:15:00;3483;5.0;36
02.11.2016;10:25:00;5653;5.8;38
02.11.2016;10:35:00;7131;7.0;36
02.11.2016;10:45:00;11801;8.5;37
02.11.2016;10:55:00;13976;11.2;37
02.11.2016;11:05:00;12354;13.3;37
02.11.2016;11:15:00;14778;15.6;37
02.11.2016;11:25:00;14540;18.1;36
02.11.2016;11:35:00;19057;21.1;35
02.11.2016;11:45:00;18263;24.3;35
02.11.2016;11:55:00;15241;27.1;36
02.11.2016;12:05:00;17763;29.6;38
02.11.2016;12:15:00;24787;33.5;37
02.11.2016;12:25:00;22321;37.4;37
02.11.2016;12:35:00;15771;40.4;35
02.11.2016;12:45:00;17259;42.9;37
02.11.2016;12:55:00;16512;46.0;35
02.11.2016;13:05:00;16587;48.6;35
02.11.2016;13:15:00;14952;51.2;35
02.11.2016;13:25:00;14859;53.9;35
02.11.2016;13:35:00;8933;55.5;37
02.11.2016;13:45:00;7926;56.8;38
02.11.2016;13:55:00;7874;58.1;36
02.11.2016;14:05:00;5861;59.2;36
02.11.2016;14:15:00;4272;59.9;36
02.11.2016;14:25:00;5645;60.8;38
02.11.2016;14:35:00;5620;61.7;36
02.11.2016;14:45:00;6405;62.8;36
02.11.2016;14:55:00;5770;63.8;37
02.11.2016;15:05:00;3030;64.4;39
02.11.2016;15:15:00;2375;64.9;35
02.11.2016;15:25:00;2251;65.2;36
02.11.2016;15:35:00;2674;65.7;37
02.11.2016;15:45:00;1393;66.0;38
02.11.2016;15:55:00;609;66.1;38
02.11.2016;16:05:00;318;66.1;38
02.11.2016;16:15:00;164;66.2;38
02.11.2016;16:25:00;0;66.2;37
02.11.2016;16:35:00;13;66.2;36
02.11.2016;16:45:00;0;66.2;35
03.11.2016;07:05:00;4;0;26
03.11.2016;07:15:00;188;0;27
03.11.2016;07:25:00;386;0;29
03.11.2016;07:35:00;702;0.1;30
03.11.2016;07:45:00;1114;0.3;30
03.11.2016;07:55:00;2117;0.6;31
03.11.2016;08:05:00;5025;1.3;31
03.11.2016;08:15:00;8317;2.6;36
03.11.2016;08:25:00;10104;4.2;35
03.11.2016;08:35:00;13420;6.2;36
03.11.2016;08:45:00;16942;8.9;36
03.11.2016;08:55:00;19254;12.0;37
03.11.2016;09:05:00;20284;15.4;36
03.11.2016;09:15:00;21265;18.9;36
03.11.2016;09:25:00;22140;22.5;35
03.11.2016;09:35:00;23736;26.4;36
03.11.2016;09:45:00;24848;30.5;37
03.11.2016;09:55:00;24818;34.7;38
03.11.2016;10:05:00;12220;37.8;35
03.11.2016;10:15:00;4779;39.6;34
03.11.2016;10:25:00;15990;42.0;37
03.11.2016;10:35:00;23292;44.8;40
03.11.2016;10:45:00;7946;46.1;37
03.11.2016;10:55:00;12573;49.3;36
03.11.2016;11:05:00;8139;50.8;38
03.11.2016;11:35:00;22893;55.3;37
03.11.2016;11:45:00;23621;59.3;38
03.11.2016;11:55:00;22802;63.2;37
03.11.2016;12:05:00;22298;66.9;36
03.11.2016;12:15:00;21189;70.5;36
03.11.2016;12:25:00;19005;73.8;35
03.11.2016;12:35:00;19763;76.8;37
03.11.2016;12:45:00;16821;79.8;36
03.11.2016;12:55:00;16641;82.6;35
03.11.2016;13:05:00;14528;85.3;35
03.11.2016;13:15:00;14132;87.7;35
03.11.2016;13:25:00;11236;89.9;35
03.11.2016;13:35:00;11883;91.9;35
03.11.2016;13:45:00;11111;93.8;35
03.11.2016;13:55:00;9552;95.5;35
03.11.2016;14:05:00;6994;96.8;38
03.11.2016;14:15:00;6910;98.0;36
03.11.2016;14:25:00;5792;99.0;37
03.11.2016;14:35:00;5132;99.9;36
03.11.2016;14:45:00;4746;100.7;39
03.11.2016;14:55:00;4538;101.5;35
03.11.2016;15:05:00;4124;102.2;38
03.11.2016;15:15:00;4016;102.9;37
03.11.2016;15:25:00;3821;103.5;36
03.11.2016;15:35:00;3734;104.1;38
03.11.2016;15:45:00;3455;104.7;38
03.11.2016;15:55:00;3002;105.2;35
03.11.2016;16:05:00;2528;105.7;37
03.11.2016;16:15:00;2253;106.1;38
03.11.2016;16:25:00;1843;106.4;38
03.11.2016;16:35:00;1341;106.6;39
03.11.2016;16:45:00;690;106.8;39
03.11.2016;16:55:00;311;106.9;39
03.11.2016;17:05:00;132;106.9;39
03.11.2016;17:15:00;19;106.9;37
03.11.2016;17:25:00;0;106.9;30
04.11.2016;07:05:00;7;0;25
04.11.2016;07:15:00;26;0;27
04.11.2016;07:25:00;211;0;28
04.11.2016;07:35:00;672;0.1;29
04.11.2016;07:45:00;983;0.2;30
04.11.2016;07:55:00;2236;0.5;30
04.11.2016;08:05:00;4785;1.2;31
04.11.2016;08:15:00;5886;2.1;33
04.11.2016;08:25:00;6408;3.1;36
04.11.2016;08:35:00;5715;4.2;39
04.11.2016;08:45:00;7016;5.2;35
04.11.2016;08:55:00;14663;7.1;38
04.11.2016;09:05:00;16882;9.5;38
04.11.2016;09:15:00;22117;13.0;35
04.11.2016;09:25:00;20210;16.6;35
04.11.2016;09:35:00;18518;19.5;37
04.11.2016;09:45:00;25996;22.8;39
04.11.2016;09:55:00;25501;27.1;38
04.11.2016;10:05:00;25643;31.2;38
04.11.2016;10:15:00;25652;35.6;38
04.11.2016;10:25:00;25682;39.8;38
04.11.2016;10:35:00;26430;44.1;38
04.11.2016;10:45:00;22961;48.1;37
04.11.2016;10:55:00;24335;51.7;37
04.11.2016;11:05:00;19877;55.8;37
04.11.2016;11:15:00;20434;58.7;38
04.11.2016;11:25:00;24817;62.7;38
04.11.2016;11:35:00;25849;67.0;39
04.11.2016;11:45:00;11763;70.0;35
04.11.2016;11:55:00;16549;72.2;39
04.11.2016;12:05:00;21223;75.6;36
04.11.2016;12:15:00;20661;79.1;35
04.11.2016;12:25:00;20167;82.5;35
04.11.2016;12:35:00;17771;85.6;38
04.11.2016;12:45:00;15816;88.1;38
04.11.2016;12:55:00;15053;90.7;36
04.11.2016;13:05:00;15796;93.4;35
04.11.2016;13:15:00;15181;95.9;35
04.11.2016;13:25:00;12978;98.2;35
04.11.2016;13:35:00;12509;100.3;35
04.11.2016;13:45:00;11799;102.3;35
04.11.2016;13:55:00;9747;104.0;35
04.11.2016;14:05:00;7715;105.4;38
04.11.2016;14:15:00;6707;106.5;37
04.11.2016;14:25:00;6560;107.5;35
04.11.2016;14:35:00;7163;108.8;38
04.11.2016;14:45:00;4837;109.7;36
04.11.2016;14:55:00;3875;110.4;38
04.11.2016;15:05:00;4054;111.0;37
04.11.2016;15:15:00;4075;111.7;36
04.11.2016;15:25:00;4165;112.4;38
04.11.2016;15:35:00;4793;113.2;34
04.11.2016;15:45:00;4393;113.9;37
04.11.2016;15:55:00;3433;114.5;39
04.11.2016;16:05:00;3278;115.1;35
04.11.2016;16:15:00;2830;115.7;37
04.11.2016;16:25:00;1051;115.9;38
04.11.2016;16:35:00;551;116.0;38
04.11.2016;16:45:00;426;116.1;38
04.11.2016;16:55:00;257;116.1;38
04.11.2016;17:05:00;10;116.1;37
05.11.2016;07:35:00;6;0;28
05.11.2016;07:45:00;16;0;28
05.11.2016;07:55:00;235;0;28
05.11.2016;08:05:00;606;0.1;29
05.11.2016;08:15:00;670;0.2;30
05.11.2016;08:25:00;848;0.3;31
05.11.2016;08:35:00;817;0.4;31
05.11.2016;08:45:00;1082;0.6;31
05.11.2016;08:55:00;2537;0.9;32
05.11.2016;09:05:00;4235;1.6;33
05.11.2016;09:15:00;4173;2.2;35
05.11.2016;09:25:00;3935;2.9;37
05.11.2016;09:35:00;3532;3.6;38
05.11.2016;09:45:00;5053;4.3;38
05.11.2016;09:55:00;7287;5.4;37
05.11.2016;10:05:00;4354;6.3;38
05.11.2016;10:15:00;4286;7.0;36
05.11.2016;10:25:00;3367;7.7;38
05.11.2016;10:35:00;6613;8.6;36
05.11.2016;10:45:00;4075;9.4;36
05.11.2016;10:55:00;7077;10.4;38
05.11.2016;11:05:00;5297;11.3;36
05.11.2016;11:15:00;10366;12.7;36
05.11.2016;11:25:00;6061;13.9;37
05.11.2016;11:35:00;4538;14.7;36
05.11.2016;11:45:00;6862;15.6;37
05.11.2016;11:55:00;7028;16.6;37
05.11.2016;12:05:00;4761;17.5;36
05.11.2016;12:15:00;5084;18.4;39
05.11.2016;12:25:00;4284;19.2;35
05.11.2016;12:35:00;4395;20.0;38
05.11.2016;12:45:00;6953;21.0;35
05.11.2016;12:55:00;6740;22.2;38
05.11.2016;13:05:00;5113;23.0;36
05.11.2016;13:15:00;8715;24.3;36
05.11.2016;13:25:00;8868;25.8;38
05.11.2016;13:35:00;7553;27.1;37
05.11.2016;13:45:00;7886;28.3;35
05.11.2016;13:55:00;6430;29.4;38
05.11.2016;14:05:00;6292;30.5;35
05.11.2016;14:15:00;5098;31.4;38
05.11.2016;14:25:00;7278;32.5;36
05.11.2016;14:35:00;5390;33.6;35
05.11.2016;14:45:00;3100;34.1;36
05.11.2016;14:55:00;4829;34.9;38
05.11.2016;15:05:00;3407;35.5;35
05.11.2016;15:15:00;2420;36.0;36
05.11.2016;15:25:00;1512;36.2;37
05.11.2016;15:35:00;1362;36.5;37
05.11.2016;15:45:00;916;36.7;38
05.11.2016;15:55:00;572;36.8;38
05.11.2016;16:05:00;435;36.9;38
05.11.2016;16:15:00;222;36.9;38
05.11.2016;16:25:00;224;36.9;38
05.11.2016;16:35:00;161;37.0;38
06.11.2016;07:30:00;39;0;27
06.11.2016;07:50:00;515;0;29
06.11.2016;08:00:00;204;0.1;30
06.11.2016;08:10:00;448;0.1;30
06.11.2016;08:20:00;510;0.2;31
06.11.2016;08:30:00;371;0.3;31
06.11.2016;08:40:00;521;0.4;32
06.11.2016;08:50:00;959;0.5;32
06.11.2016;09:00:00;1674;0.8;32
06.11.2016;09:10:00;972;1.0;33
06.11.2016;09:20:00;1605;1.2;33
06.11.2016;09:30:00;1301;1.4;34
06.11.2016;09:40:00;2366;1.8;34
06.11.2016;09:50:00;2865;2.3;36
06.11.2016;10:00:00;3070;2.8;37
06.11.2016;10:10:00;2699;3.2;38
06.11.2016;10:20:00;2478;3.7;38
06.11.2016;10:30:00;1932;4.0;39
06.11.2016;10:40:00;2375;4.4;39
06.11.2016;10:50:00;1991;4.7;39
06.11.2016;11:00:00;1953;5.1;39
06.11.2016;11:10:00;2317;5.5;34
06.11.2016;11:20:00;1990;5.8;36
06.11.2016;11:30:00;2121;6.2;37
06.11.2016;11:40:00;2133;6.6;37
06.11.2016;11:50:00;3509;7.1;38
06.11.2016;12:00:00;3855;7.8;34
06.11.2016;12:10:00;4865;8.5;37
06.11.2016;12:20:00;4320;9.3;35
06.11.2016;12:30:00;3406;9.8;36
06.11.2016;12:40:00;4732;10.6;38
06.11.2016;12:50:00;5446;11.4;34
06.11.2016;13:00:00;5666;12.4;38
06.11.2016;13:10:00;7849;13.5;35
06.11.2016;13:20:00;7295;14.8;37
06.11.2016;13:30:00;7770;16.1;38
06.11.2016;13:40:00;6317;17.2;35
06.11.2016;13:50:00;6245;18.2;38
06.11.2016;14:00:00;7128;19.3;36
06.11.2016;14:10:00;8798;20.6;35
06.11.2016;14:20:00;9405;22.3;36
06.11.2016;14:30:00;9477;23.8;38
06.11.2016;14:40:00;8523;25.4;37
06.11.2016;14:50:00;6836;26.6;34
06.11.2016;15:00:00;6614;27.7;39
06.11.2016;15:10:00;5072;28.6;36
06.11.2016;15:20:00;4987;29.5;38
06.11.2016;15:30:00;5685;30.4;35
06.11.2016;15:40:00;3727;31.1;37
06.11.2016;15:50:00;2832;31.6;39
06.11.2016;16:00:00;1799;31.9;39
06.11.2016;16:10:00;2048;32.3;39
06.11.2016;16:20:00;530;32.4;39
06.11.2016;16:30:00;872;32.5;39
06.11.2016;16:40:00;707;32.7;39
06.11.2016;16:50:00;339;32.7;39
06.11.2016;17:00:00;59;32.8;38
06.11.2016;17:10:00;3;32.8;36
07.11.2016;07:35:00;189;0;28
07.11.2016;07:45:00;299;0;29
07.11.2016;07:55:00;329;0.1;29
07.11.2016;08:05:00;969;0.2;30
07.11.2016;08:15:00;2232;0.5;31
07.11.2016;08:25:00;2855;0.9;31
07.11.2016;08:35:00;5653;1.7;32
07.11.2016;08:45:00;14835;3.7;38
07.11.2016;08:55:00;8080;5.4;36
07.11.2016;09:05:00;6262;6.5;39
07.11.2016;09:15:00;5698;7.6;35
07.11.2016;09:25:00;5237;8.4;37
07.11.2016;09:35:00;6025;9.2;37
07.11.2016;09:45:00;9459;10.6;38
07.11.2016;09:55:00;2909;11.4;34
07.11.2016;10:05:00;2934;11.8;35
07.11.2016;10:15:00;2872;12.3;37
07.11.2016;10:25:00;2062;12.7;38
07.11.2016;10:35:00;4913;13.4;39
07.11.2016;10:45:00;6690;14.4;36
07.11.2016;10:55:00;9511;15.7;37
07.11.2016;11:05:00;14935;18.2;36
07.11.2016;11:15:00;14116;20.5;36
07.11.2016;11:25:00;17142;23.6;36
07.11.2016;11:35:00;26319;27.4;39
07.11.2016;11:45:00;22416;30.9;35
07.11.2016;11:55:00;16928;34.1;37
07.11.2016;12:05:00;19708;36.9;37
07.11.2016;12:15:00;17760;40.3;37
07.11.2016;12:25:00;8966;42.0;36
07.11.2016;12:35:00;7787;43.4;35
07.11.2016;12:45:00;9364;44.9;37
07.11.2016;12:55:00;9576;46.5;38
07.11.2016;13:05:00;11781;48.7;38
07.11.2016;13:15:00;8725;50.3;38
07.11.2016;13:25:00;6239;51.5;35
07.11.2016;13:35:00;6068;52.5;38
07.11.2016;13:45:00;8100;53.7;36
07.11.2016;13:55:00;7881;55.0;35
07.11.2016;14:05:00;9307;56.6;36
07.11.2016;14:15:00;6467;57.7;38
07.11.2016;14:25:00;4148;58.5;38
07.11.2016;14:35:00;4417;59.2;36
07.11.2016;14:45:00;3542;59.9;38
07.11.2016;14:55:00;1084;60.1;38
07.11.2016;15:05:00;2645;60.5;39
07.11.2016;15:15:00;2617;61.0;34
07.11.2016;15:25:00;2093;61.4;36
07.11.2016;15:35:00;6617;62.3;38
07.11.2016;15:45:00;3273;63.0;35
07.11.2016;15:55:00;1785;63.3;37
07.11.2016;16:05:00;1502;63.6;37
07.11.2016;16:15:00;1370;63.8;38
07.11.2016;16:25:00;859;64.0;38
07.11.2016;16:35:00;594;64.1;38
07.11.2016;16:45:00;315;64.2;38
07.11.2016;16:55:00;117;64.2;37
07.11.2016;17:05:00;0;64.2;36
08.11.2016;07:15:00;4;0;26
08.11.2016;07:25:00;18;0;27
08.11.2016;07:35:00;232;0;28
08.11.2016;07:45:00;479;0;29
08.11.2016;07:55:00;830;0.2;30
08.11.2016;08:05:00;1920;0.4;30
08.11.2016;08:15:00;2985;0.9;31
08.11.2016;08:25:00;5260;1.6;32
08.11.2016;08:35:00;3862;2.5;35
08.11.2016;08:45:00;6759;3.5;37
08.11.2016;08:55:00;11598;5.1;35
08.11.2016;09:05:00;10637;6.9;35
08.11.2016;09:15:00;6537;8.3;38
08.11.2016;09:25:00;7263;9.4;35
08.11.2016;09:35:00;9680;10.9;36
08.11.2016;09:45:00;10477;12.7;36
08.11.2016;09:55:00;6928;13.9;37
08.11.2016;10:05:00;16355;16.1;37
08.11.2016;10:15:00;37351;21.6;42
08.11.2016;10:25:00;19250;26.1;37
08.11.2016;10:35:00;21479;29.0;39
08.11.2016;10:45:00;14474;31.4;38
08.11.2016;10:55:00;15666;33.9;37
08.11.2016;11:05:00;21998;37.0;38
08.11.2016;11:15:00;24484;41.0;39
08.11.2016;11:25:00;13320;42.9;38
08.11.2016;11:35:00;22885;46.5;38
08.11.2016;11:45:00;19078;50.4;37
08.11.2016;11:55:00;22656;54.3;37
08.11.2016;12:05:00;16701;57.0;38
08.11.2016;12:15:00;13073;59.7;37
08.11.2016;12:25:00;12987;61.6;36
08.11.2016;12:35:00;15762;64.0;37
08.11.2016;12:45:00;12514;66.2;38
08.11.2016;12:55:00;8945;67.8;38
08.11.2016;13:05:00;8612;69.3;36
08.11.2016;13:15:00;10396;70.9;35
08.11.2016;13:25:00;10085;72.6;35
08.11.2016;13:35:00;8764;74.1;36
08.11.2016;13:45:00;7607;75.4;38
08.11.2016;13:55:00;8046;76.7;36
08.11.2016;14:05:00;5715;77.8;36
08.11.2016;14:15:00;4008;78.6;36
08.11.2016;14:25:00;2324;79.0;37
08.11.2016;14:35:00;4896;79.7;39
08.11.2016;14:45:00;4078;80.4;35
08.11.2016;14:55:00;2135;80.9;37
08.11.2016;15:05:00;1769;81.2;38
08.11.2016;15:15:00;1649;81.5;38
08.11.2016;15:25:00;1579;81.7;38
08.11.2016;15:35:00;1247;82.0;39
08.11.2016;15:45:00;747;82.1;39
08.11.2016;15:55:00;677;82.2;39
08.11.2016;16:05:00;727;82.4;39
08.11.2016;16:15:00;1087;82.5;39
08.11.2016;16:25:00;1205;82.7;39
08.11.2016;16:35:00;427;82.8;39
08.11.2016;16:45:00;77;82.8;38
08.11.2016;16:55:00;6;82.9;36
09.11.2016;07:15:00;49;0;26
09.11.2016;07:25:00;229;0;27
09.11.2016;07:35:00;421;0.1;28
09.11.2016;07:45:00;804;0.2;29
09.11.2016;07:55:00;1237;0.4;30
09.11.2016;08:05:00;1442;0.6;30
09.11.2016;08:15:00;2533;1.0;31
09.11.2016;08:25:00;3108;1.5;31
09.11.2016;08:35:00;3830;2.1;33
09.11.2016;08:45:00;4677;2.8;35
09.11.2016;08:55:00;5362;3.7;37
09.11.2016;09:05:00;7547;4.8;35
09.11.2016;09:15:00;8259;6.2;38
09.11.2016;09:25:00;9468;7.7;37
09.11.2016;09:35:00;16261;10.0;37
09.11.2016;09:45:00;17079;12.9;36
09.11.2016;09:55:00;19456;15.9;35
09.11.2016;10:05:00;26135;20.1;38
09.11.2016;10:15:00;19883;23.5;35
09.11.2016;10:25:00;14107;26.2;37
09.11.2016;10:35:00;13679;28.4;37
09.11.2016;10:45:00;13386;30.7;37
09.11.2016;10:55:00;12312;32.7;37
09.11.2016;11:05:00;11072;34.6;38
09.11.2016;11:15:00;10295;36.4;38
09.11.2016;11:25:00;8691;37.9;37
09.11.2016;11:35:00;8143;39.3;35
09.11.2016;11:45:00;9760;40.8;37
09.11.2016;11:55:00;10386;42.6;38
09.11.2016;12:05:00;11094;44.4;38
09.11.2016;12:15:00;13345;46.5;38
09.11.2016;12:25:00;12025;48.6;38
09.11.2016;12:35:00;13934;50.8;38
09.11.2016;12:45:00;9810;52.6;38
09.11.2016;12:55:00;12302;54.4;37
09.11.2016;13:05:00;9272;56.3;36
09.11.2016;13:15:00;7498;57.5;36
09.11.2016;13:25:00;6355;58.6;37
09.11.2016;13:35:00;6971;59.8;34
09.11.2016;13:45:00;6880;60.9;38
09.11.2016;13:55:00;7227;62.1;36
09.11.2016;14:05:00;6395;63.2;35
09.11.2016;14:15:00;6803;64.3;37
09.11.2016;14:25:00;8620;65.6;35
09.11.2016;14:35:00;8711;67.2;35
09.11.2016;14:45:00;5664;68.2;38
09.11.2016;14:55:00;4346;69.0;35
09.11.2016;15:05:00;2940;69.5;36
09.11.2016;15:15:00;2642;69.9;37
09.11.2016;15:25:00;1682;70.3;38
09.11.2016;15:35:00;1360;70.5;38
09.11.2016;15:45:00;1040;70.7;38
09.11.2016;15:55:00;573;70.8;38
09.11.2016;16:05:00;410;70.9;38
09.11.2016;16:15:00;377;71.0;38
09.11.2016;16:25:00;262;71.0;38
09.11.2016;16:35:00;146;71.0;38
09.11.2016;16:45:00;13;71.0;36
10.11.2016;07:35:00;8;0;26
10.11.2016;07:45:00;211;0;27
10.11.2016;07:55:00;346;0;28
10.11.2016;08:05:00;711;0.1;29
10.11.2016;08:15:00;557;0.2;30
10.11.2016;08:25:00;550;0.3;30
10.11.2016;08:35:00;1612;0.5;31
10.11.2016;08:45:00;6212;1.2;31
10.11.2016;08:55:00;12317;2.7;36
10.11.2016;09:05:00;4601;3.7;39
10.11.2016;09:15:00;10505;5.1;37
10.11.2016;09:25:00;7834;6.4;35
10.11.2016;09:35:00;9077;7.8;38
10.11.2016;09:45:00;9716;9.3;38
10.11.2016;09:55:00;15421;11.2;36
10.11.2016;10:05:00;13089;13.5;38
10.11.2016;10:15:00;17574;17.0;36
10.11.2016;10:25:00;17558;19.1;37
10.11.2016;10:35:00;20804;22.8;37
10.11.2016;10:45:00;26434;27.3;39
10.11.2016;10:55:00;17151;30.5;37
10.11.2016;11:05:00;17421;33.5;37
10.11.2016;11:15:00;22146;36.7;38
10.11.2016;11:25:00;16149;39.4;37
10.11.2016;11:35:00;16029;41.9;37
10.11.2016;11:45:00;11988;44.0;37
10.11.2016;11:55:00;9496;45.7;38
10.11.2016;12:05:00;8398;47.0;37
10.11.2016;12:15:00;9271;48.6;36
10.11.2016;12:25:00;3891;49.7;34
10.11.2016;12:35:00;1911;50.0;35
10.11.2016;12:45:00;8183;51.1;38
10.11.2016;12:55:00;9515;52.4;37
10.11.2016;13:05:00;12048;54.3;37
10.11.2016;13:15:00;11263;56.2;36
10.11.2016;13:25:00;11258;58.1;36
10.11.2016;13:35:00;8722;59.7;35
10.11.2016;13:45:00;6161;60.9;38
10.11.2016;13:55:00;6700;61.9;37
10.11.2016;14:05:00;5009;63.0;34
10.11.2016;14:15:00;7024;64.1;38
10.11.2016;14:25:00;3570;64.8;34
10.11.2016;14:35:00;5089;65.6;37
10.11.2016;14:45:00;4783;66.5;36
10.11.2016;14:55:00;5465;67.3;37
10.11.2016;15:05:00;4685;68.1;38
10.11.2016;15:15:00;4394;68.9;36
10.11.2016;15:25:00;2957;69.5;38
10.11.2016;15:35:00;591;69.7;38
10.11.2016;15:45:00;1632;69.9;38
10.11.2016;15:55:00;561;70.0;38
10.11.2016;16:05:00;418;70.1;38
10.11.2016;16:15:00;214;70.1;38
10.11.2016;16:25:00;153;70.2;38
10.11.2016;16:35:00;34;70.2;37
11.11.2016;07:25:00;0;0;26
11.11.2016;07:35:00;8;0;27
11.11.2016;07:45:00;165;0;27
11.11.2016;07:55:00;427;0;28
11.11.2016;08:05:00;988;0.2;29
11.11.2016;08:15:00;1090;0.3;30
11.11.2016;08:25:00;3220;0.7;30
11.11.2016;08:35:00;4131;1.4;31
11.11.2016;08:45:00;4501;2.1;33
11.11.2016;08:55:00;6232;3.1;36
11.11.2016;09:05:00;6494;4.2;38
11.11.2016;09:15:00;7106;5.4;35
11.11.2016;09:25:00;7667;6.6;38
11.11.2016;09:35:00;9658;8.2;38
11.11.2016;09:45:00;8105;9.6;35
11.11.2016;09:55:00;6029;10.8;38
11.11.2016;10:05:00;3814;11.5;35
11.11.2016;10:15:00;2162;11.9;36
11.11.2016;10:25:00;4029;12.4;37
11.11.2016;10:35:00;10421;13.9;35
11.11.2016;10:45:00;13923;16.1;35
11.11.2016;10:55:00;18899;19.8;36
11.11.2016;11:05:00;19155;23.0;37
11.11.2016;11:15:00;11087;24.8;38
11.11.2016;11:25:00;3157;25.7;34
11.11.2016;11:35:00;5068;26.4;36
11.11.2016;11:45:00;9122;28.0;34
11.11.2016;11:55:00;7641;29.2;38
11.11.2016;12:05:00;6894;30.4;36
11.11.2016;12:15:00;18948;33.1;36
11.11.2016;12:25:00;11049;34.9;38
11.11.2016;12:35:00;13327;36.9;38
11.11.2016;12:45:00;9554;39.0;38
11.11.2016;12:55:00;6378;40.0;35
11.11.2016;13:05:00;9587;41.7;35
11.11.2016;13:15:00;11061;43.4;36
11.11.2016;13:25:00;10940;45.3;37
11.11.2016;13:35:00;11098;47.1;38
11.11.2016;13:45:00;11087;49.0;38
11.11.2016;13:55:00;12426;51.2;38
11.11.2016;14:05:00;6002;52.6;37
11.11.2016;14:15:00;6873;53.8;35
11.11.2016;14:25:00;6175;54.7;37
11.11.2016;14:35:00;8303;56.0;35
11.11.2016;14:45:00;13258;58.2;35
11.11.2016;14:55:00;7176;59.4;38
11.11.2016;15:05:00;4832;60.4;35
11.11.2016;15:15:00;441;60.5;36
11.11.2016;15:25:00;465;60.6;36
11.11.2016;15:35:00;3696;61.1;37
11.11.2016;15:45:00;3107;61.6;38
11.11.2016;15:55:00;2293;62.0;39
11.11.2016;16:05:00;1937;62.3;39
11.11.2016;16:15:00;2178;62.7;38
11.11.2016;16:25:00;638;62.9;35
11.11.2016;16:35:00;342;63.0;36
11.11.2016;16:45:00;110;63.0;36
11.11.2016;16:55:00;21;63.0;35
12.11.2016;07:25:00;0;0;25
12.11.2016;07:35:00;7;0;27
12.11.2016;07:45:00;12;0;27
12.11.2016;07:55:00;144;0;28
12.11.2016;08:05:00;580;0;28
12.11.2016;08:15:00;987;0.2;29
12.11.2016;08:25:00;1380;0.4;30
12.11.2016;08:35:00;1487;0.7;30
12.11.2016;08:45:00;2500;1.0;31
12.11.2016;08:55:00;3116;1.5;31
12.11.2016;09:05:00;3185;2.0;33
12.11.2016;09:15:00;3512;2.6;34
12.11.2016;09:25:00;3314;3.2;36
12.11.2016;09:35:00;3103;3.7;37
12.11.2016;09:45:00;4298;4.4;38
12.11.2016;09:55:00;4223;5.0;39
12.11.2016;10:05:00;4909;5.8;34
12.11.2016;10:15:00;6157;6.8;38
12.11.2016;10:25:00;5502;7.7;34
12.11.2016;10:35:00;5575;8.6;37
12.11.2016;10:45:00;7682;9.8;35
12.11.2016;10:55:00;7406;11.1;38
12.11.2016;11:05:00;7763;12.3;37
12.11.2016;11:15:00;7239;13.6;34
12.11.2016;11:25:00;7920;14.9;38
12.11.2016;11:35:00;7935;16.2;37
12.11.2016;11:45:00;7655;17.5;35
12.11.2016;11:55:00;7342;18.7;38
12.11.2016;12:05:00;9373;20.1;38
12.11.2016;12:15:00;7646;21.5;36
12.11.2016;12:25:00;7479;22.7;36
12.11.2016;12:35:00;6123;23.8;37
12.11.2016;12:45:00;7330;25.0;35
12.11.2016;12:55:00;6925;26.1;38
12.11.2016;13:05:00;7203;27.4;36
12.11.2016;13:15:00;7442;28.6;36
12.11.2016;13:25:00;8240;29.9;38
12.11.2016;13:35:00;8913;31.4;37
12.11.2016;13:45:00;9394;32.9;36
12.11.2016;13:55:00;7661;34.3;35
12.11.2016;14:05:00;7912;35.6;38
12.11.2016;14:15:00;6684;36.7;36
12.11.2016;14:25:00;6870;37.9;36
12.11.2016;14:35:00;5618;38.9;37
12.11.2016;14:45:00;5170;39.8;36
12.11.2016;14:55:00;4957;40.6;37
12.11.2016;15:05:00;4078;41.3;39
12.11.2016;15:15:00;3198;41.9;35
12.11.2016;15:25:00;2684;42.4;36
12.11.2016;15:35:00;2549;42.8;37
12.11.2016;15:45:00;1820;43.1;38
12.11.2016;15:55:00;1274;43.4;38
12.11.2016;16:05:00;996;43.5;38
12.11.2016;16:15:00;642;43.7;38
12.11.2016;16:25:00;398;43.7;38
12.11.2016;16:35:00;186;43.8;38
12.11.2016;16:45:00;21;43.8;36
12.11.2016;16:55:00;9;43.8;35
12.11.2016;17:05:00;0;43.8;35
13.11.2016;07:25:00;2;0;25
13.11.2016;07:35:00;0;0;27
13.11.2016;07:45:00;184;0;27
13.11.2016;07:55:00;287;0;28
13.11.2016;08:05:00;641;0.1;29
13.11.2016;08:15:00;1162;0.3;29
13.11.2016;08:25:00;903;0.4;30
13.11.2016;08:35:00;863;0.6;30
13.11.2016;08:45:00;2210;0.9;31
13.11.2016;08:55:00;4966;1.6;32
13.11.2016;09:05:00;5723;2.6;35
13.11.2016;09:15:00;4339;3.3;37
13.11.2016;09:25:00;5089;4.1;38
13.11.2016;09:35:00;4534;4.9;35
13.11.2016;09:45:00;3792;5.6;36
13.11.2016;09:55:00;4669;6.3;37
13.11.2016;10:05:00;4638;7.1;38
13.11.2016;10:15:00;5361;7.9;36
13.11.2016;10:25:00;5956;8.9;39
13.11.2016;10:35:00;7249;10.1;36
13.11.2016;10:45:00;7324;11.3;36
13.11.2016;10:55:00;6446;12.3;37
13.11.2016;11:05:00;7106;13.5;34
13.11.2016;11:15:00;6876;14.6;38
13.11.2016;11:25:00;6022;15.7;36
13.11.2016;11:35:00;5346;16.6;38
13.11.2016;11:45:00;6922;17.7;35
13.11.2016;11:55:00;6228;18.8;38
13.11.2016;12:05:00;6902;19.9;37
13.11.2016;12:15:00;9131;21.4;35
13.11.2016;12:25:00;9499;23.0;35
13.11.2016;12:35:00;7756;24.3;38
13.11.2016;12:45:00;8682;25.8;38
13.11.2016;12:55:00;8038;27.1;35
13.11.2016;13:05:00;10459;28.7;35
13.11.2016;13:15:00;10888;30.5;35
13.11.2016;13:25:00;8970;32.1;37
13.11.2016;13:35:00;8984;33.6;38
13.11.2016;13:45:00;9460;35.2;37
13.11.2016;13:55:00;8076;36.6;35
13.11.2016;14:05:00;7489;38.0;35
13.11.2016;14:15:00;5316;38.9;37
13.11.2016;14:25:00;6674;40.0;36
13.11.2016;14:35:00;4527;40.8;36
13.11.2016;14:45:00;3252;41.4;38
13.11.2016;14:55:00;2479;41.9;39
13.11.2016;15:05:00;2659;42.3;39
13.11.2016;15:15:00;2736;42.8;34
13.11.2016;15:25:00;2293;43.2;36
13.11.2016;15:35:00;1582;43.5;37
13.11.2016;15:45:00;858;43.6;37
13.11.2016;15:55:00;1005;43.8;37
13.11.2016;16:05:00;1472;44.0;38
13.11.2016;16:15:00;833;44.2;38
13.11.2016;16:25:00;436;44.3;38
13.11.2016;16:35:00;313;44.4;38
13.11.2016;16:45:00;56;44.4;37
13.11.2016;16:55:00;3;44.4;35
14.11.2016;07:45:00;11;0;27
14.11.2016;07:55:00;124;0;28
14.11.2016;08:05:00;243;0;28
14.11.2016;08:15:00;336;0.1;29
14.11.2016;08:25:00;460;0.1;30
14.11.2016;08:35:00;571;0.2;30
14.11.2016;08:45:00;776;0.3;31
14.11.2016;08:55:00;940;0.5;31
14.11.2016;09:05:00;1115;0.7;31
14.11.2016;09:15:00;1238;0.9;32
14.11.2016;09:25:00;1477;1.1;32
14.11.2016;09:35:00;1866;1.4;33
14.11.2016;09:45:00;1875;1.7;34
14.11.2016;09:55:00;2207;2.1;34
14.11.2016;10:05:00;2021;2.4;35
14.11.2016;10:15:00;1995;2.7;36
14.11.2016;10:25:00;2053;3.1;36
14.11.2016;10:35:00;2364;3.5;37
14.11.2016;10:45:00;2913;3.9;37
14.11.2016;10:55:00;3342;4.5;38
14.11.2016;11:05:00;3858;5.1;37
14.11.2016;11:15:00;3772;5.7;36
14.11.2016;11:25:00;4303;6.4;37
14.11.2016;11:35:00;3615;7.0;39
14.11.2016;11:45:00;3008;7.6;34
14.11.2016;11:55:00;2599;8.0;36
14.11.2016;12:05:00;2630;8.4;37
14.11.2016;12:15:00;2835;8.9;38
14.11.2016;12:25:00;3876;9.5;39
14.11.2016;12:35:00;4383;10.2;35
14.11.2016;12:45:00;5514;11.1;38
14.11.2016;12:55:00;6944;12.2;35
14.11.2016;13:05:00;6175;13.3;38
14.11.2016;13:15:00;5715;14.3;36
14.11.2016;13:25:00;5739;15.2;38
14.11.2016;13:35:00;5151;16.1;36
14.11.2016;13:45:00;4783;16.9;38
14.11.2016;13:55:00;4549;17.7;34
14.11.2016;14:05:00;4279;18.4;37
14.11.2016;14:15:00;3772;19.1;39
14.11.2016;14:25:00;3208;19.6;35
14.11.2016;14:35:00;3037;20.2;36
14.11.2016;14:45:00;2653;20.6;37
14.11.2016;14:55:00;2370;21.0;38
14.11.2016;15:05:00;2116;21.4;38
14.11.2016;15:15:00;1689;21.7;39
14.11.2016;15:25:00;1269;21.9;39
14.11.2016;15:35:00;935;22.1;39
14.11.2016;15:45:00;903;22.2;38
14.11.2016;15:55:00;732;22.4;38
14.11.2016;16:05:00;480;22.5;38
14.11.2016;16:15:00;377;22.5;38
14.11.2016;16:25:00;276;22.6;38
14.11.2016;16:35:00;161;22.6;38
14.11.2016;16:45:00;30;22.6;36
14.11.2016;16:55:00;0;22.6;35
15.11.2016;07:30:00;3;0;26
15.11.2016;07:40:00;262;0;27
15.11.2016;07:50:00;329;0;28
15.11.2016;08:00:00;657;0.1;29
15.11.2016;08:10:00;943;0.3;29
15.11.2016;08:20:00;1326;0.5;30
15.11.2016;08:30:00;1674;0.7;30
15.11.2016;08:40:00;2004;1.0;31
15.11.2016;08:50:00;2661;1.5;31
15.11.2016;09:00:00;4012;2.1;33
15.11.2016;09:10:00;4991;2.9;35
15.11.2016;09:20:00;5791;3.8;37
15.11.2016;09:30:00;6608;4.9;35
15.11.2016;09:40:00;6733;6.0;38
15.11.2016;09:50:00;5887;7.0;34
15.11.2016;10:00:00;3762;7.7;37
15.11.2016;10:10:00;5750;8.5;38
15.11.2016;10:20:00;26100;12.5;39
15.11.2016;10:30:00;15094;15.6;36
15.11.2016;10:40:00;22696;18.8;36
15.11.2016;10:50:00;23124;22.7;36
15.11.2016;11:00:00;23778;26.6;36
15.11.2016;11:10:00;30930;31.3;39
15.11.2016;11:20:00;15247;34.2;36
15.11.2016;11:30:00;12151;36.2;36
15.11.2016;11:40:00;13248;38.4;36
15.11.2016;11:50:00;14785;40.8;35
15.11.2016;12:00:00;15273;43.4;35
15.11.2016;12:10:00;12573;45.5;35
15.11.2016;12:20:00;10535;47.4;35
15.11.2016;12:30:00;10651;49.1;36
15.11.2016;12:40:00;9857;50.8;37
15.11.2016;12:50:00;13313;52.8;38
15.11.2016;13:00:00;11022;54.8;38
15.11.2016;13:10:00;12039;56.7;38
15.11.2016;13:20:00;13879;59.0;38
15.11.2016;13:30:00;10363;60.9;38
15.11.2016;13:40:00;7178;62.2;36
15.11.2016;13:50:00;9784;63.8;35
15.11.2016;14:00:00;10602;65.4;37
15.11.2016;14:10:00;8423;67.0;38
15.11.2016;14:20:00;8535;68.3;36
15.11.2016;14:30:00;5650;69.4;36
15.11.2016;14:40:00;7410;70.6;38
15.11.2016;14:50:00;5114;71.4;34
15.11.2016;15:00:00;5859;72.5;38
15.11.2016;15:10:00;4906;73.3;35
15.11.2016;15:20:00;4528;74.1;37
15.11.2016;15:30:00;4127;74.8;38
15.11.2016;15:40:00;2847;75.3;35
15.11.2016;15:50:00;1840;75.7;36
15.11.2016;16:00:00;1588;75.9;37
15.11.2016;16:10:00;955;76.1;37
15.11.2016;16:20:00;481;76.2;37
15.11.2016;16:30:00;229;76.3;37
15.11.2016;16:40:00;131;76.3;38
15.11.2016;16:50:00;0;76.3;36
16.11.2016;07:35:00;0;0;26
16.11.2016;07:45:00;50;0;27
16.11.2016;07:55:00;353;0;28
16.11.2016;08:05:00;653;0.1;29
16.11.2016;08:15:00;1613;0.3;29
16.11.2016;08:25:00;2786;0.7;30
16.11.2016;08:35:00;2654;1.2;30
16.11.2016;08:45:00;2755;1.6;31
16.11.2016;08:55:00;3716;2.2;33
16.11.2016;09:05:00;4610;2.9;35
16.11.2016;09:15:00;5260;3.8;37
16.11.2016;09:25:00;6821;4.9;37
16.11.2016;09:35:00;7599;6.1;37
16.11.2016;09:45:00;10338;7.6;35
16.11.2016;09:55:00;9097;9.3;35
16.11.2016;10:05:00;9471;10.9;35
16.11.2016;10:15:00;9813;12.5;38
16.11.2016;10:25:00;10029;14.2;38
16.11.2016;10:35:00;9628;15.8;37
16.11.2016;10:45:00;8730;17.3;35
16.11.2016;10:55:00;8002;18.6;35
16.11.2016;11:05:00;7178;19.8;38
16.11.2016;11:15:00;7161;21.0;35
16.11.2016;11:25:00;5256;22.0;38
16.11.2016;11:35:00;3885;22.7;35
16.11.2016;11:45:00;4669;23.4;36
16.11.2016;11:55:00;4962;24.2;39
16.11.2016;12:05:00;4157;24.9;35
16.11.2016;12:15:00;4736;25.7;37
16.11.2016;12:25:00;4735;26.5;36
16.11.2016;12:35:00;5272;27.4;37
16.11.2016;12:45:00;4004;28.1;39
16.11.2016;15:55:00;822;38.5;39
16.11.2016;16:05:00;431;38.6;39
16.11.2016;16:15:00;208;38.6;39
16.11.2016;16:25:00;26;38.6;38
16.11.2016;16:35:00;0;38.6;36
16.11.2016;16:45:00;6;38.6;35
17.11.2016;07:35:00;9;0;27
17.11.2016;07:45:00;187;0;27
17.11.2016;07:55:00;579;0;28
17.11.2016;08:05:00;1110;0.2;29
17.11.2016;08:15:00;1663;0.4;30
17.11.2016;08:25:00;1504;0.7;30
17.11.2016;08:35:00;1946;1.0;31
17.11.2016;08:45:00;2989;1.5;31
17.11.2016;08:55:00;3495;2.0;33
17.11.2016;09:05:00;3362;2.6;34
17.11.2016;09:15:00;4160;3.2;36
17.11.2016;09:25:00;4346;4.0;38
17.11.2016;09:35:00;4878;4.7;39
17.11.2016;09:45:00;4021;5.6;35
17.11.2016;09:55:00;5498;6.3;37
17.11.2016;10:05:00;7144;7.6;35
17.11.2016;10:15:00;7504;8.8;37
17.11.2016;10:25:00;6279;9.9;37
17.11.2016;10:35:00;6531;10.9;37
17.11.2016;10:45:00;7155;12.1;37
17.11.2016;10:55:00;5638;13.1;34
17.11.2016;11:05:00;6081;14.1;38
17.11.2016;11:15:00;5991;15.2;35
17.11.2016;11:25:00;8103;16.4;38
17.11.2016;11:35:00;8397;17.7;37
17.11.2016;11:45:00;8887;19.3;36
17.11.2016;11:55:00;10013;20.9;35
17.11.2016;12:05:00;8933;22.4;37
17.11.2016;12:15:00;12370;24.3;37
17.11.2016;12:25:00;12262;26.4;38
17.11.2016;12:35:00;7952;27.9;37
17.11.2016;12:45:00;11022;29.7;35
17.11.2016;12:55:00;14351;31.8;35
17.11.2016;13:05:00;12684;34.0;35
17.11.2016;13:15:00;10166;35.8;35
17.11.2016;13:25:00;10943;37.6;35
17.11.2016;13:35:00;10599;39.4;36
17.11.2016;13:45:00;11632;41.3;36
17.11.2016;13:55:00;10285;43.0;38
17.11.2016;14:05:00;8812;44.5;38
17.11.2016;14:15:00;6865;45.7;36
17.11.2016;14:25:00;7490;47.0;36
17.11.2016;14:35:00;5559;48.0;37
17.11.2016;14:45:00;4628;48.8;36
17.11.2016;14:55:00;4971;49.7;37
17.11.2016;15:05:00;3585;50.4;39
17.11.2016;15:15:00;2305;50.8;39
17.11.2016;15:25:00;2649;51.2;34
17.11.2016;15:35:00;1866;51.6;36
17.11.2016;15:45:00;1578;51.9;37
17.11.2016;15:55:00;1654;52.1;37
17.11.2016;16:05:00;1870;52.4;38
17.11.2016;16:15:00;1266;52.6;38
17.11.2016;16:25:00;964;52.8;39
17.11.2016;16:35:00;390;52.9;39
17.11.2016;16:45:00;175;52.9;39
17.11.2016;16:55:00;0;53.0;37
17.11.2016;17:05:00;0;53.0;36
18.11.2016;07:35:00;45;0;27
18.11.2016;07:45:00;926;0.1;28
18.11.2016;07:55:00;1138;0.2;29
18.11.2016;08:05:00;388;0.3;30
18.11.2016;08:15:00;303;0.4;31
18.11.2016;08:25:00;218;0.4;31
18.11.2016;08:35:00;406;0.5;31
18.11.2016;08:45:00;570;0.6;32
18.11.2016;08:55:00;867;0.7;32
18.11.2016;09:05:00;2561;1.0;32
18.11.2016;09:15:00;5831;1.8;34
18.11.2016;09:25:00;6113;2.7;37
18.11.2016;09:35:00;7610;3.8;36
18.11.2016;09:45:00;10675;5.6;35
18.11.2016;09:55:00;10894;7.6;36
18.11.2016;10:05:00;11837;9.5;35
18.11.2016;10:15:00;17358;12.2;35
18.11.2016;10:25:00;13319;14.6;36
18.11.2016;10:35:00;13762;17.1;35
18.11.2016;10:45:00;14497;19.5;35
18.11.2016;10:55:00;11930;21.6;35
18.11.2016;11:05:00;11759;23.9;35
18.11.2016;11:15:00;5521;24.8;36
18.11.2016;11:25:00;3783;25.5;38
18.11.2016;11:35:00;3296;26.1;39
18.11.2016;11:45:00;2686;26.5;35
18.11.2016;11:55:00;2830;27.0;36
18.11.2016;12:05:00;2816;27.5;37
18.11.2016;12:15:00;3429;28.0;38
18.11.2016;12:25:00;3657;28.6;34
18.11.2016;12:35:00;3119;29.1;36
18.11.2016;12:45:00;1552;29.4;37
18.11.2016;12:55:00;2706;29.9;38
18.11.2016;13:05:00;3304;30.4;37
18.11.2016;13:15:00;3637;31.0;36
18.11.2016;13:25:00;2000;31.4;37
18.11.2016;13:35:00;1057;31.6;38
18.11.2016;13:45:00;1166;31.8;38
18.11.2016;13:55:00;1395;32.0;38
18.11.2016;14:05:00;1068;32.2;39
18.11.2016;14:15:00;1566;32.4;39
18.11.2016;14:25:00;3066;32.9;35
18.11.2016;14:35:00;2165;33.2;36
18.11.2016;14:45:00;1760;33.5;37
18.11.2016;14:55:00;1062;33.8;38
18.11.2016;15:05:00;1503;34.0;38
18.11.2016;15:15:00;1040;34.2;38
18.11.2016;15:25:00;803;34.3;39
18.11.2016;15:35:00;391;34.4;39
18.11.2016;15:45:00;632;34.5;39
18.11.2016;15:55:00;281;34.6;39
18.11.2016;16:05:00;437;34.6;39
18.11.2016;16:15:00;4;34.6;38
18.11.2016;16:25:00;0;34.6;36
19.11.2016;07:55:00;37;0;27
19.11.2016;08:05:00;298;0;28
19.11.2016;08:15:00;620;0.1;29
19.11.2016;08:25:00;527;0.2;30
19.11.2016;08:35:00;542;0.3;30
19.11.2016;08:45:00;833;0.4;31
19.11.2016;08:55:00;462;0.5;31
19.11.2016;09:05:00;315;0.5;32
19.11.2016;09:15:00;767;0.7;32
19.11.2016;09:25:00;1068;0.8;32
19.11.2016;09:35:00;600;0.9;33
19.11.2016;09:45:00;851;1.1;33
19.11.2016;09:55:00;835;1.2;33
19.11.2016;10:05:00;1266;1.4;34
19.11.2016;10:15:00;1743;1.7;35
19.11.2016;10:25:00;2176;2.1;36
19.11.2016;10:35:00;2687;2.6;37
19.11.2016;10:45:00;1588;2.9;37
19.11.2016;10:55:00;3027;3.3;37
19.11.2016;11:05:00;3029;3.7;38
19.11.2016;11:15:00;2837;4.1;39
19.11.2016;11:25:00;2897;4.7;34
19.11.2016;11:35:00;2077;5.1;36
19.11.2016;11:45:00;4290;5.6;37
19.11.2016;11:55:00;2822;6.2;39
19.11.2016;12:05:00;2033;6.6;39
19.11.2016;12:15:00;5048;7.3;34
19.11.2016;12:25:00;5145;8.1;37
19.11.2016;12:35:00;7226;9.2;35
19.11.2016;12:45:00;8954;10.5;38
19.11.2016;12:55:00;10307;12.5;36
19.11.2016;13:05:00;3253;13.3;39
19.11.2016;13:15:00;3876;13.8;37
19.11.2016;13:25:00;4069;14.4;36
19.11.2016;13:35:00;3249;15.0;37
19.11.2016;13:45:00;5875;15.9;35
19.11.2016;13:55:00;3562;16.5;36
19.11.2016;14:05:00;5469;17.3;38
19.11.2016;14:15:00;5210;18.4;35
19.11.2016;14:25:00;3924;19.1;38
19.11.2016;14:35:00;7872;20.2;35
19.11.2016;14:45:00;5796;21.3;38
19.11.2016;14:55:00;4336;22.0;34
19.11.2016;15:05:00;4218;22.7;36
19.11.2016;15:15:00;2561;23.1;38
19.11.2016;15:25:00;2914;23.7;39
19.11.2016;15:35:00;3048;24.1;36
19.11.2016;15:45:00;2839;24.6;36
19.11.2016;15:55:00;1596;25.0;37
19.11.2016;16:05:00;819;25.1;37
19.11.2016;16:15:00;565;25.2;38
19.11.2016;16:25:00;365;25.3;38
19.11.2016;16:35:00;208;25.3;38
19.11.2016;16:45:00;10;25.4;37
19.11.2016;16:55:00;0;25.4;35
20.11.2016;07:35:00;5;0;26
20.11.2016;07:45:00;107;0;27
20.11.2016;07:55:00;358;0;28
20.11.2016;08:05:00;731;0.1;29
20.11.2016;08:15:00;1550;0.3;30
20.11.2016;08:25:00;1857;0.6;30
20.11.2016;08:35:00;2549;1.0;31
20.11.2016;08:45:00;2654;1.5;31
20.11.2016;08:55:00;3521;2.0;33
20.11.2016;09:05:00;4214;2.7;35
20.11.2016;09:15:00;4181;3.4;36
20.11.2016;09:25:00;5642;4.3;38
20.11.2016;09:35:00;5937;5.3;34
20.11.2016;09:45:00;5735;6.2;37
20.11.2016;09:55:00;6400;7.2;35
20.11.2016;10:05:00;7162;8.4;38
20.11.2016;10:15:00;6368;9.5;35
20.11.2016;10:25:00;6117;10.6;38
20.11.2016;10:35:00;5573;11.5;35
20.11.2016;10:45:00;7132;12.6;38
20.11.2016;10:55:00;6041;13.7;36
20.11.2016;11:05:00;7814;14.9;36
20.11.2016;11:15:00;10181;16.6;37
20.11.2016;11:25:00;9950;18.3;38
20.11.2016;11:35:00;16017;20.4;38
20.11.2016;11:45:00;15396;22.9;38
20.11.2016;11:55:00;17845;25.8;37
20.11.2016;12:05:00;16435;28.6;36
20.11.2016;12:15:00;13541;31.1;36
20.11.2016;12:25:00;15420;33.6;37
20.11.2016;12:35:00;13857;36.0;37
20.11.2016;12:45:00;11879;38.1;37
20.11.2016;12:55:00;12733;40.2;36
20.11.2016;13:05:00;11268;42.2;36
20.11.2016;13:15:00;9116;43.8;35
20.11.2016;13:25:00;9399;45.3;36
20.11.2016;13:35:00;7872;46.7;38
20.11.2016;13:45:00;6659;47.9;36
20.11.2016;13:55:00;5610;48.9;38
20.11.2016;14:05:00;4412;49.7;35
20.11.2016;14:15:00;3976;50.3;37
20.11.2016;14:25:00;3279;50.9;39
20.11.2016;14:35:00;2949;51.4;34
20.11.2016;14:45:00;3507;52.0;36
20.11.2016;14:55:00;4077;52.6;38
20.11.2016;15:05:00;4271;53.3;34
20.11.2016;15:15:00;4221;54.0;37
20.11.2016;15:25:00;3489;54.7;39
20.11.2016;15:35:00;2936;55.2;35
20.11.2016;15:45:00;2443;55.6;36
20.11.2016;15:55:00;1913;55.9;37
20.11.2016;16:05:00;1373;56.2;38
20.11.2016;16:15:00;829;56.4;38
20.11.2016;16:25:00;486;56.5;38
20.11.2016;16:35:00;248;56.5;38
20.11.2016;16:45:00;34;56.5;37
20.11.2016;16:55:00;0;56.5;36
21.11.2016;07:35:00;6;0;26
21.11.2016;07:45:00;20;0;27
21.11.2016;07:55:00;221;0;28
21.11.2016;08:05:00;382;0;29
21.11.2016;08:15:00;615;0.1;30
21.11.2016;08:25:00;799;0.3;30
21.11.2016;08:35:00;1237;0.4;31
21.11.2016;08:45:00;1913;0.7;31
21.11.2016;08:55:00;2230;1.1;31
21.11.2016;09:05:00;3448;1.6;32
21.11.2016;09:15:00;4663;2.3;35
21.11.2016;09:25:00;5430;3.2;37
21.11.2016;09:35:00;4313;4.0;39
21.11.2016;09:45:00;4115;4.7;37
21.11.2016;09:55:00;5884;5.6;36
21.11.2016;10:05:00;6197;6.6;37
21.11.2016;10:15:00;6906;7.6;37
21.11.2016;10:25:00;6024;8.7;34
21.11.2016;10:35:00;5743;9.7;37
21.11.2016;10:45:00;5841;10.6;36
21.11.2016;10:55:00;7425;11.8;38
21.11.2016;11:05:00;9468;13.3;36
21.11.2016;11:15:00;7179;14.6;34
21.11.2016;11:25:00;5525;15.6;37
21.11.2016;11:35:00;4763;16.4;36
21.11.2016;11:45:00;4090;17.1;36
21.11.2016;11:55:00;4757;17.9;38
21.11.2016;12:05:00;3790;18.5;35
21.11.2016;12:15:00;4265;19.2;36
21.11.2016;12:25:00;3564;19.9;38
21.11.2016;12:35:00;3320;20.4;38
21.11.2016;12:45:00;3382;21.0;35
21.11.2016;12:55:00;3513;21.5;37
21.11.2016;13:05:00;4034;22.2;39
21.11.2016;13:15:00;4639;22.9;35
21.11.2016;13:25:00;5418;23.8;38
21.11.2016;13:35:00;5852;24.8;35
21.11.2016;13:45:00;5667;25.7;39
21.11.2016;13:55:00;5072;26.6;35
21.11.2016;14:05:00;5299;27.4;38
21.11.2016;14:15:00;5203;28.3;35
21.11.2016;14:25:00;5435;29.2;38
21.11.2016;14:35:00;5029;30.1;35
21.11.2016;14:45:00;4376;30.8;38
21.11.2016;14:55:00;3595;31.5;38
21.11.2016;15:05:00;2987;32.0;35
21.11.2016;15:15:00;2626;32.4;37
21.11.2016;15:25:00;2170;32.8;38
21.11.2016;15:35:00;1643;33.1;38
21.11.2016;15:45:00;1030;33.3;39
21.11.2016;15:55:00;695;33.5;39
21.11.2016;16:05:00;529;33.5;39
21.11.2016;16:15:00;389;33.6;39
