Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.11.2016;16:25:00;242;33.7;39
21.11.2016;16:35:00;47;33.7;38
22.11.2016;07:45:00;4;0;27
22.11.2016;07:55:00;223;0;28
22.11.2016;08:05:00;617;0.1;29
22.11.2016;08:15:00;985;0.2;30
22.11.2016;08:25:00;1162;0.4;30
22.11.2016;08:35:00;1469;0.6;31
22.11.2016;08:45:00;2011;0.9;31
22.11.2016;08:55:00;2508;1.3;32
22.11.2016;09:05:00;3020;1.8;33
22.11.2016;09:15:00;3611;2.4;34
22.11.2016;09:25:00;4234;3.1;36
22.11.2016;09:35:00;4523;3.8;38
22.11.2016;09:45:00;4730;4.6;39
22.11.2016;09:55:00;5252;5.4;36
22.11.2016;10:05:00;5672;6.4;38
22.11.2016;10:15:00;6487;7.4;35
22.11.2016;10:25:00;7471;8.6;38
22.11.2016;10:35:00;6775;9.8;37
22.11.2016;10:45:00;7033;10.9;35
22.11.2016;10:55:00;8171;12.3;38
22.11.2016;11:05:00;7489;13.5;37
22.11.2016;11:15:00;7412;14.8;35
22.11.2016;11:25:00;7579;16.0;38
22.11.2016;11:35:00;7749;17.3;37
22.11.2016;11:45:00;8831;18.7;35
22.11.2016;11:55:00;8682;20.2;36
22.11.2016;12:05:00;10421;21.8;38
22.11.2016;12:15:00;10348;23.6;38
22.11.2016;12:25:00;8750;25.2;37
22.11.2016;12:35:00;13100;27.1;36
22.11.2016;12:45:00;13994;29.8;35
22.11.2016;12:55:00;8380;31.4;36
22.11.2016;13:05:00;8787;32.8;38
22.11.2016;13:15:00;6915;34.0;36
22.11.2016;13:25:00;8491;35.3;36
22.11.2016;13:35:00;9400;36.8;38
22.11.2016;13:45:00;7916;38.2;37
22.11.2016;13:55:00;7715;39.5;35
22.11.2016;14:05:00;6674;40.7;37
22.11.2016;14:15:00;6058;41.8;37
22.11.2016;14:25:00;6338;42.8;36
22.11.2016;14:35:00;6288;43.8;38
22.11.2016;14:45:00;5817;44.8;34
22.11.2016;14:55:00;5076;45.7;38
22.11.2016;15:05:00;4553;46.5;35
22.11.2016;15:15:00;3218;47.1;36
22.11.2016;15:25:00;2093;47.5;37
22.11.2016;15:35:00;762;47.7;38
22.11.2016;15:45:00;515;47.8;38
22.11.2016;15:55:00;433;47.8;38
22.11.2016;16:05:00;462;47.9;38
22.11.2016;16:15:00;302;48.0;38
22.11.2016;16:25:00;150;48.0;38
22.11.2016;16:35:00;0;48.0;36
23.11.2016;07:50:00;5;0;27
23.11.2016;08:00:00;123;0;28
23.11.2016;08:10:00;308;0;29
23.11.2016;08:20:00;558;0.1;29
23.11.2016;08:30:00;814;0.2;30
23.11.2016;08:40:00;1083;0.4;31
23.11.2016;08:50:00;1339;0.6;31
23.11.2016;09:00:00;1622;0.8;31
23.11.2016;09:10:00;2049;1.2;32
23.11.2016;09:20:00;2517;1.6;33
23.11.2016;09:30:00;2938;2.0;34
23.11.2016;09:40:00;3383;2.6;35
23.11.2016;09:50:00;3716;3.2;37
23.11.2016;10:00:00;4019;3.8;38
23.11.2016;10:10:00;4468;4.6;38
23.11.2016;10:20:00;4729;5.3;36
23.11.2016;10:30:00;5564;6.2;38
23.11.2016;10:40:00;6160;7.2;35
23.11.2016;10:50:00;7180;8.4;38
23.11.2016;11:00:00;8911;9.8;38
23.11.2016;11:10:00;9994;11.4;36
23.11.2016;11:20:00;9928;13.1;35
23.11.2016;11:30:00;9783;14.7;35
23.11.2016;11:40:00;9649;16.3;36
23.11.2016;11:50:00;10111;18.0;38
23.11.2016;12:00:00;11574;19.8;38
23.11.2016;12:10:00;12068;21.9;38
23.11.2016;12:20:00;11179;23.8;38
23.11.2016;12:30:00;10599;25.6;38
23.11.2016;12:40:00;9562;27.2;36
23.11.2016;12:50:00;8901;28.7;35
23.11.2016;13:00:00;8632;30.2;36
23.11.2016;13:10:00;8242;31.6;38
23.11.2016;13:20:00;7738;32.9;37
23.11.2016;13:30:00;8231;34.2;35
23.11.2016;13:40:00;8198;35.6;37
23.11.2016;13:50:00;7761;36.9;38
23.11.2016;14:00:00;7099;38.1;36
23.11.2016;14:10:00;6589;39.2;37
23.11.2016;14:20:00;6066;40.3;37
23.11.2016;14:35:00;5509;41.7;35
23.11.2016;14:45:00;5147;42.6;38
23.11.2016;14:55:00;4588;43.4;35
23.11.2016;15:05:00;3950;44.1;37
23.11.2016;15:15:00;3491;44.6;39
23.11.2016;15:25:00;3080;45.2;34
23.11.2016;15:35:00;2609;45.6;36
23.11.2016;15:45:00;2094;46.0;37
23.11.2016;15:55:00;1681;46.3;38
23.11.2016;16:05:00;1074;46.5;38
23.11.2016;16:15:00;662;46.6;38
23.11.2016;16:25:00;339;46.7;38
23.11.2016;16:35:00;99;46.7;38
23.11.2016;16:45:00;0;46.7;36
24.11.2016;07:45:00;5;0;27
24.11.2016;07:55:00;118;0;28
24.11.2016;08:05:00;556;0;29
24.11.2016;08:15:00;1078;0.2;29
24.11.2016;08:25:00;1712;0.4;30
24.11.2016;08:35:00;2400;0.8;31
24.11.2016;08:45:00;2913;1.3;31
24.11.2016;08:55:00;3411;1.8;32
24.11.2016;09:05:00;4023;2.5;34
24.11.2016;09:15:00;4586;3.2;36
24.11.2016;09:25:00;4852;4.0;38
24.11.2016;09:35:00;4965;4.8;38
24.11.2016;09:45:00;5737;5.7;36
24.11.2016;09:55:00;6297;6.8;38
24.11.2016;10:05:00;6496;7.8;36
24.11.2016;10:15:00;6702;9.0;37
24.11.2016;10:25:00;6811;10.1;37
24.11.2016;10:35:00;7127;11.3;35
24.11.2016;10:45:00;7451;12.5;38
24.11.2016;10:55:00;8092;13.8;37
24.11.2016;11:05:00;8555;15.2;35
24.11.2016;11:15:00;9268;16.7;36
24.11.2016;11:25:00;10575;18.4;37
24.11.2016;11:35:00;9958;20.2;38
24.11.2016;11:45:00;9224;21.7;38
24.11.2016;11:55:00;8529;23.2;36
24.11.2016;12:05:00;7947;24.5;35
24.11.2016;12:15:00;7883;25.8;38
24.11.2016;12:25:00;8059;27.2;37
24.11.2016;12:35:00;7888;28.5;35
24.11.2016;12:45:00;7351;29.7;37
24.11.2016;12:55:00;6483;30.9;37
24.11.2016;13:05:00;5803;31.9;35
24.11.2016;13:15:00;6362;32.9;38
24.11.2016;13:25:00;6883;34.0;35
24.11.2016;13:35:00;6817;35.1;38
24.11.2016;13:45:00;7541;36.4;37
24.11.2016;13:55:00;8470;37.7;35
24.11.2016;14:05:00;7303;39.0;36
24.11.2016;14:15:00;5480;40.0;37
24.11.2016;14:25:00;5124;40.9;37
24.11.2016;14:35:00;4975;41.7;36
24.11.2016;14:45:00;4979;42.5;39
24.11.2016;14:55:00;4812;43.4;36
24.11.2016;15:05:00;4501;44.1;38
24.11.2016;15:15:00;3902;44.8;35
24.11.2016;15:25:00;3123;45.4;36
24.11.2016;15:35:00;2803;45.8;38
24.11.2016;15:45:00;2336;46.3;38
24.11.2016;15:55:00;1607;46.6;39
24.11.2016;16:05:00;890;46.7;39
24.11.2016;16:15:00;555;46.8;39
24.11.2016;16:25:00;297;46.9;39
24.11.2016;16:35:00;46;46.9;38
24.11.2016;16:45:00;6;46.9;36
25.11.2016;07:55:00;6;0;27
25.11.2016;08:05:00;53;0;27
25.11.2016;08:15:00;241;0;28
25.11.2016;08:25:00;397;0.1;29
25.11.2016;08:35:00;503;0.1;30
25.11.2016;08:45:00;550;0.2;30
25.11.2016;08:55:00;603;0.3;31
25.11.2016;09:05:00;745;0.4;31
25.11.2016;09:15:00;895;0.6;32
25.11.2016;09:25:00;925;0.7;32
25.11.2016;09:35:00;826;0.9;32
25.11.2016;09:45:00;894;1.0;33
25.11.2016;09:55:00;886;1.2;33
25.11.2016;10:05:00;802;1.3;33
25.11.2016;10:15:00;1241;1.5;34
25.11.2016;10:25:00;1150;1.7;34
25.11.2016;10:35:00;1221;1.9;35
25.11.2016;10:45:00;967;2.1;35
25.11.2016;10:55:00;1462;2.3;36
25.11.2016;11:05:00;1665;2.5;36
25.11.2016;11:15:00;2283;2.9;37
25.11.2016;11:25:00;2371;3.3;38
25.11.2016;11:35:00;2500;3.8;38
25.11.2016;11:45:00;2133;4.1;39
25.11.2016;11:55:00;2492;4.5;39
25.11.2016;12:05:00;2582;5.0;34
25.11.2016;12:15:00;2953;5.5;36
25.11.2016;12:25:00;2684;5.9;38
25.11.2016;12:35:00;2594;6.4;38
25.11.2016;12:45:00;2161;6.8;39
25.11.2016;12:55:00;2343;7.1;38
25.11.2016;13:05:00;2364;7.5;35
25.11.2016;13:15:00;2916;8.0;37
25.11.2016;13:25:00;3723;8.6;38
25.11.2016;13:35:00;3036;9.1;36
25.11.2016;13:45:00;2954;9.6;36
25.11.2016;13:55:00;2507;10.0;37
25.11.2016;14:05:00;1849;10.4;38
25.11.2016;14:15:00;1425;10.6;38
25.11.2016;14:25:00;1067;10.8;38
25.11.2016;14:35:00;930;11.0;38
25.11.2016;14:45:00;827;11.1;38
25.11.2016;14:55:00;638;11.2;38
25.11.2016;15:05:00;471;11.3;39
25.11.2016;15:15:00;405;11.4;39
25.11.2016;15:25:00;313;11.5;39
25.11.2016;15:35:00;240;11.5;39
25.11.2016;15:45:00;202;11.5;39
25.11.2016;15:55:00;156;11.6;39
25.11.2016;16:05:00;139;11.6;39
25.11.2016;16:15:00;20;11.6;37
25.11.2016;16:25:00;20;11.6;36
26.11.2016;07:55:00;6;0;26
26.11.2016;08:05:00;21;0;27
26.11.2016;08:15:00;184;0;28
26.11.2016;08:25:00;248;0;29
26.11.2016;08:35:00;479;0.1;29
26.11.2016;08:45:00;570;0.2;30
26.11.2016;08:55:00;1010;0.3;30
26.11.2016;09:05:00;1361;0.5;31
26.11.2016;09:15:00;1287;0.8;31
26.11.2016;09:25:00;1226;1.0;32
26.11.2016;09:35:00;1920;1.3;32
26.11.2016;09:45:00;2878;1.7;33
26.11.2016;09:55:00;4111;2.3;35
26.11.2016;10:05:00;2078;2.7;36
26.11.2016;10:15:00;3754;3.2;37
26.11.2016;10:25:00;8530;4.4;36
26.11.2016;10:35:00;5952;5.4;37
26.11.2016;10:45:00;7516;6.7;34
26.11.2016;10:55:00;9399;8.4;36
26.11.2016;11:05:00;6212;9.6;38
26.11.2016;11:15:00;3688;10.3;39
26.11.2016;11:25:00;5894;11.1;35
26.11.2016;11:35:00;5187;12.1;38
26.11.2016;11:45:00;5844;13.0;34
26.11.2016;11:55:00;4530;13.7;37
26.11.2016;12:05:00;4739;14.5;39
26.11.2016;12:15:00;4597;15.3;35
26.11.2016;12:25:00;1867;15.7;37
26.11.2016;12:35:00;1930;16.0;37
26.11.2016;12:45:00;4202;16.8;38
26.11.2016;12:55:00;3156;17.3;35
26.11.2016;13:05:00;4999;18.0;37
26.11.2016;13:15:00;5403;19.0;34
26.11.2016;13:25:00;4556;19.8;37
26.11.2016;13:35:00;4923;20.6;35
26.11.2016;13:45:00;3738;21.3;36
26.11.2016;13:55:00;3807;21.9;38
26.11.2016;14:05:00;4870;22.7;35
26.11.2016;14:15:00;5263;23.5;37
26.11.2016;14:25:00;5493;24.4;36
26.11.2016;14:35:00;5113;25.3;37
26.11.2016;14:45:00;3784;26.0;39
26.11.2016;14:55:00;3394;26.6;34
26.11.2016;15:05:00;2199;27.0;36
26.11.2016;15:15:00;2584;27.4;37
26.11.2016;15:25:00;1950;27.8;38
26.11.2016;15:35:00;1223;28.0;38
26.11.2016;15:45:00;659;28.1;38
26.11.2016;15:55:00;679;28.2;38
26.11.2016;16:05:00;359;28.3;38
26.11.2016;16:15:00;223;28.4;38
26.11.2016;16:25:00;66;28.4;37
26.11.2016;16:35:00;16;28.4;36
27.11.2016;07:55:00;5;0;27
27.11.2016;08:05:00;0;0;27
27.11.2016;08:15:00;203;0;28
27.11.2016;08:25:00;348;0;29
27.11.2016;08:35:00;447;0.1;30
27.11.2016;08:45:00;657;0.2;30
27.11.2016;08:55:00;943;0.3;31
27.11.2016;09:05:00;1032;0.5;31
27.11.2016;09:15:00;2292;0.8;31
27.11.2016;09:25:00;2452;1.2;32
27.11.2016;09:35:00;2783;1.7;33
27.11.2016;09:45:00;3773;2.3;35
27.11.2016;09:55:00;4674;3.0;37
27.11.2016;10:05:00;3477;3.7;38
27.11.2016;10:15:00;2623;4.1;38
27.11.2016;10:25:00;3229;4.6;38
27.11.2016;10:35:00;4767;5.4;35
27.11.2016;10:45:00;5355;6.1;37
27.11.2016;10:55:00;5577;7.0;36
27.11.2016;11:05:00;4228;7.7;36
27.11.2016;11:15:00;3170;8.3;37
27.11.2016;11:25:00;3046;8.8;38
27.11.2016;11:35:00;3568;9.3;39
27.11.2016;11:45:00;6602;10.3;36
27.11.2016;11:55:00;6254;11.3;36
27.11.2016;12:05:00;5497;12.3;37
27.11.2016;12:15:00;4595;13.1;38
27.11.2016;12:25:00;4130;13.8;35
27.11.2016;12:35:00;4003;14.4;38
27.11.2016;12:45:00;4842;15.2;36
27.11.2016;12:55:00;3263;15.8;36
27.11.2016;13:05:00;4788;16.4;37
27.11.2016;13:15:00;7599;17.6;35
27.11.2016;13:25:00;9047;19.2;35
27.11.2016;13:35:00;6272;20.2;37
27.11.2016;13:45:00;7743;21.4;35
27.11.2016;13:55:00;6613;22.7;37
27.11.2016;14:05:00;6343;23.7;37
27.11.2016;14:15:00;5091;24.6;35
27.11.2016;14:25:00;2842;25.1;36
27.11.2016;14:35:00;2442;25.6;37
27.11.2016;14:45:00;2650;26.0;38
27.11.2016;14:55:00;2665;26.4;39
27.11.2016;15:05:00;2451;26.9;37
27.11.2016;15:15:00;1623;27.2;35
27.11.2016;15:25:00;1459;27.4;36
27.11.2016;15:35:00;1234;27.6;37
27.11.2016;15:45:00;865;27.8;37
27.11.2016;15:55:00;521;27.9;37
27.11.2016;16:05:00;255;27.9;38
27.11.2016;16:15:00;199;28.0;38
27.11.2016;16:25:00;96;28.0;37
28.11.2016;07:45:00;13;0;27
28.11.2016;07:55:00;255;0;28
28.11.2016;08:05:00;481;0.1;29
28.11.2016;08:15:00;777;0.2;30
28.11.2016;08:25:00;1043;0.3;30
28.11.2016;08:35:00;1140;0.5;31
28.11.2016;08:45:00;1390;0.7;31
28.11.2016;08:55:00;3625;1.3;31
28.11.2016;09:05:00;3155;1.9;33
28.11.2016;09:15:00;4350;2.6;35
28.11.2016;09:25:00;5850;3.5;37
28.11.2016;09:35:00;4952;4.4;39
28.11.2016;09:45:00;3202;5.0;34
28.11.2016;09:55:00;4812;5.7;36
28.11.2016;10:05:00;6447;6.7;38
28.11.2016;10:15:00;6580;7.9;36
28.11.2016;10:25:00;7489;9.2;35
28.11.2016;10:35:00;8004;10.4;38
28.11.2016;10:45:00;7703;11.7;37
28.11.2016;10:55:00;11934;13.4;36
28.11.2016;11:05:00;11180;15.3;36
28.11.2016;11:15:00;10275;17.1;35
28.11.2016;11:25:00;5775;18.1;38
28.11.2016;11:35:00;9543;19.4;37
28.11.2016;11:45:00;16603;22.2;35
28.11.2016;11:55:00;18418;25.2;35
28.11.2016;12:05:00;16946;28.1;35
28.11.2016;12:15:00;16156;30.8;36
28.11.2016;12:25:00;12406;33.1;35
28.11.2016;12:35:00;13904;35.5;35
28.11.2016;12:45:00;13064;37.6;36
28.11.2016;12:55:00;8476;39.3;38
28.11.2016;13:05:00;11057;41.3;38
28.11.2016;13:15:00;8031;42.6;36
28.11.2016;13:25:00;7014;43.8;35
28.11.2016;13:35:00;7035;44.9;38
28.11.2016;13:45:00;5410;45.9;35
28.11.2016;13:55:00;3850;46.6;37
28.11.2016;14:05:00;3163;47.2;39
28.11.2016;14:15:00;2571;47.7;39
28.11.2016;14:25:00;2748;48.1;35
28.11.2016;14:35:00;2436;48.5;36
28.11.2016;14:45:00;2187;48.9;37
28.11.2016;14:55:00;3576;49.4;38
28.11.2016;15:05:00;2601;49.9;39
28.11.2016;15:15:00;2216;50.4;34
28.11.2016;15:25:00;1793;50.7;35
28.11.2016;15:35:00;1529;50.9;36
28.11.2016;15:45:00;1293;51.1;37
28.11.2016;15:55:00;1123;51.3;37
28.11.2016;16:05:00;644;51.5;37
28.11.2016;16:15:00;489;51.5;37
28.11.2016;16:25:00;327;51.6;37
28.11.2016;16:35:00;182;51.6;38
28.11.2016;16:45:00;13;51.7;36
28.11.2016;16:55:00;0;51.7;35
29.11.2016;07:45:00;20;0;27
29.11.2016;07:55:00;246;0;28
29.11.2016;08:05:00;474;0;29
29.11.2016;08:15:00;729;0.2;29
29.11.2016;08:25:00;972;0.3;30
29.11.2016;08:35:00;3446;0.7;30
29.11.2016;08:45:00;6407;1.6;32
29.11.2016;08:55:00;8419;3.0;36
29.11.2016;09:05:00;10492;4.6;35
29.11.2016;09:15:00;13392;6.7;35
29.11.2016;09:25:00;15692;9.2;35
29.11.2016;09:35:00;16757;12.0;35
29.11.2016;09:45:00;17544;14.9;35
29.11.2016;09:55:00;17671;17.8;35
29.11.2016;10:05:00;17833;20.8;35
29.11.2016;10:15:00;18339;23.8;36
29.11.2016;10:25:00;19139;27.0;37
29.11.2016;10:35:00;18870;30.2;37
29.11.2016;10:45:00;18099;33.1;38
29.11.2016;10:55:00;18422;36.1;36
29.11.2016;11:05:00;18917;39.3;35
29.11.2016;11:15:00;14288;42.0;35
29.11.2016;11:25:00;17113;44.4;37
29.11.2016;11:35:00;18391;47.4;38
29.11.2016;11:45:00;15163;50.1;36
29.11.2016;11:55:00;16680;53.0;36
29.11.2016;12:05:00;16340;55.7;36
29.11.2016;12:15:00;15397;58.4;36
29.11.2016;12:25:00;14530;60.8;36
29.11.2016;12:35:00;13585;63.1;36
29.11.2016;12:45:00;12560;65.2;36
29.11.2016;12:55:00;11416;67.2;36
29.11.2016;13:05:00;10323;69.0;35
29.11.2016;13:15:00;9183;70.5;35
29.11.2016;13:25:00;7920;71.9;38
29.11.2016;13:35:00;6760;73.1;37
29.11.2016;13:45:00;5652;74.1;35
29.11.2016;13:55:00;4601;74.9;37
29.11.2016;14:05:00;3718;75.5;38
29.11.2016;14:15:00;2964;76.1;38
29.11.2016;14:25:00;2487;76.5;35
29.11.2016;14:35:00;2188;76.9;36
29.11.2016;14:45:00;2005;77.2;37
29.11.2016;14:55:00;1889;77.5;38
29.11.2016;15:05:00;1761;77.8;38
29.11.2016;15:15:00;1641;78.1;38
29.11.2016;15:25:00;1390;78.4;39
29.11.2016;15:35:00;1256;78.6;39
29.11.2016;15:45:00;1122;78.8;39
29.11.2016;15:55:00;863;78.9;38
29.11.2016;16:05:00;614;79.0;38
29.11.2016;16:15:00;476;79.1;38
29.11.2016;16:25:00;320;79.2;38
29.11.2016;16:35:00;178;79.2;38
29.11.2016;16:45:00;28;79.2;37
29.11.2016;16:55:00;0;79.2;35
30.11.2016;07:35:00;1;0;25
30.11.2016;07:45:00;23;0;27
30.11.2016;07:55:00;193;0;27
30.11.2016;08:05:00;427;0;28
30.11.2016;08:15:00;962;0.2;29
30.11.2016;08:25:00;719;0.3;30
30.11.2016;08:35:00;889;0.4;30
30.11.2016;08:45:00;1612;0.7;31
30.11.2016;08:55:00;2553;1.0;31
30.11.2016;09:05:00;3616;1.6;32
30.11.2016;09:15:00;4806;2.4;34
30.11.2016;09:25:00;5221;3.2;36
30.11.2016;09:35:00;5842;4.3;38
30.11.2016;09:45:00;3218;4.9;35
30.11.2016;09:55:00;5602;5.7;37
30.11.2016;10:05:00;9335;7.0;38
30.11.2016;10:15:00;8401;8.5;38
30.11.2016;10:25:00;10392;10.4;38
30.11.2016;10:35:00;19273;13.2;35
30.11.2016;10:45:00;19548;16.5;36
30.11.2016;10:55:00;19241;19.7;38
30.11.2016;11:05:00;18934;22.9;37
30.11.2016;11:15:00;18410;26.0;36
30.11.2016;11:25:00;17905;29.0;35
30.11.2016;11:35:00;17428;31.9;35
30.11.2016;11:45:00;16949;34.8;35
30.11.2016;11:55:00;16310;37.5;35
30.11.2016;12:05:00;15615;40.1;35
30.11.2016;12:15:00;14807;42.6;35
30.11.2016;12:25:00;13962;45.0;35
30.11.2016;12:35:00;13031;47.2;35
30.11.2016;12:45:00;12057;49.3;35
30.11.2016;12:55:00;11040;51.2;35
30.11.2016;13:05:00;10023;52.9;35
30.11.2016;13:15:00;9530;54.5;37
30.11.2016;13:25:00;8970;56.0;38
30.11.2016;13:35:00;7215;57.3;36
30.11.2016;13:45:00;3788;58.1;39
30.11.2016;13:55:00;4269;58.7;35
30.11.2016;14:05:00;3618;59.4;36
30.11.2016;14:15:00;3027;59.9;38
30.11.2016;14:25:00;2462;60.3;38
30.11.2016;14:35:00;2080;60.7;39
30.11.2016;14:45:00;1922;61.0;39
30.11.2016;14:55:00;1924;61.3;39
30.11.2016;15:05:00;1899;61.7;38
30.11.2016;15:15:00;1777;62.0;35
30.11.2016;15:25:00;1604;62.2;36
30.11.2016;15:35:00;1350;62.5;37
30.11.2016;15:45:00;1257;62.7;37
30.11.2016;15:55:00;1138;62.9;37
30.11.2016;16:05:00;873;63.0;38
30.11.2016;16:15:00;541;63.1;38
30.11.2016;16:25:00;343;63.2;38
30.11.2016;16:35:00;190;63.3;38
30.11.2016;16:45:00;0;63.3;36
30.11.2016;16:55:00;0;63.3;35
01.12.2016;07:45:00;4;0;25
01.12.2016;07:55:00;20;0;26
01.12.2016;08:05:00;313;0;27
01.12.2016;08:15:00;534;0.1;28
01.12.2016;08:25:00;747;0.2;29
01.12.2016;08:35:00;980;0.4;29
01.12.2016;08:45:00;2404;0.7;30
01.12.2016;08:55:00;3749;1.3;30
01.12.2016;09:05:00;3267;1.8;32
01.12.2016;09:15:00;3723;2.4;33
01.12.2016;09:25:00;5013;3.2;35
01.12.2016;09:35:00;5631;4.1;37
01.12.2016;09:45:00;5873;5.1;36
01.12.2016;09:55:00;6120;6.1;37
01.12.2016;10:05:00;6231;7.1;37
01.12.2016;10:15:00;6602;8.2;37
01.12.2016;10:25:00;7402;9.4;36
01.12.2016;10:35:00;8135;10.7;38
01.12.2016;10:45:00;9248;12.2;37
01.12.2016;10:55:00;10009;13.8;35
01.12.2016;11:05:00;10781;15.6;35
01.12.2016;11:15:00;11100;17.4;35
01.12.2016;11:25:00;9710;19.2;35
01.12.2016;11:35:00;17398;21.6;37
01.12.2016;11:45:00;17108;24.7;35
01.12.2016;11:55:00;13731;27.3;35
01.12.2016;12:05:00;15876;29.8;35
01.12.2016;12:15:00;14842;32.3;35
01.12.2016;12:25:00;14003;34.7;35
01.12.2016;12:35:00;12990;36.9;35
01.12.2016;12:45:00;12039;39.0;35
01.12.2016;12:55:00;10829;40.8;35
01.12.2016;13:05:00;9475;42.5;35
01.12.2016;13:15:00;8423;43.9;38
01.12.2016;13:25:00;7337;45.2;37
01.12.2016;13:35:00;6238;46.3;34
01.12.2016;13:45:00;5134;47.2;37
01.12.2016;13:55:00;4105;47.9;38
01.12.2016;14:05:00;3227;48.5;35
01.12.2016;14:15:00;2538;48.9;37
01.12.2016;14:25:00;2108;49.3;37
01.12.2016;14:35:00;1856;49.6;38
01.12.2016;14:45:00;1727;49.9;38
01.12.2016;14:55:00;1623;50.2;38
01.12.2016;15:05:00;1385;50.4;39
01.12.2016;15:15:00;1298;50.6;39
01.12.2016;15:25:00;1112;50.8;39
01.12.2016;15:35:00;992;51.0;38
01.12.2016;15:45:00;883;51.2;38
01.12.2016;15:55:00;751;51.3;38
01.12.2016;16:05:00;520;51.4;38
01.12.2016;16:15:00;400;51.5;38
01.12.2016;16:25:00;274;51.5;38
01.12.2016;16:35:00;150;51.5;38
01.12.2016;16:45:00;18;51.5;36
01.12.2016;16:55:00;0;51.5;35
02.12.2016;07:50:00;0;0;26
02.12.2016;08:00:00;116;0;27
02.12.2016;08:10:00;343;0;28
02.12.2016;08:20:00;565;0.1;29
02.12.2016;08:30:00;871;0.2;29
02.12.2016;08:40:00;3465;0.6;30
02.12.2016;08:50:00;6125;1.5;31
02.12.2016;09:00:00;7973;2.8;35
02.12.2016;09:10:00;10352;4.4;36
02.12.2016;09:20:00;16212;6.7;36
02.12.2016;09:30:00;18580;9.9;37
02.12.2016;09:40:00;6198;11.2;35
02.12.2016;09:50:00;15925;13.8;35
02.12.2016;10:00:00;17026;16.6;36
02.12.2016;10:10:00;17596;19.5;35
02.12.2016;10:20:00;17848;22.5;35
02.12.2016;10:30:00;17989;25.5;35
02.12.2016;10:45:00;18783;30.1;37
02.12.2016;10:55:00;18842;33.2;35
02.12.2016;11:05:00;18738;36.4;35
02.12.2016;11:15:00;18428;39.5;36
02.12.2016;11:25:00;17960;42.5;38
02.12.2016;11:35:00;17485;45.4;38
02.12.2016;11:45:00;16919;48.2;38
02.12.2016;11:55:00;16284;51.0;37
02.12.2016;12:05:00;15508;53.6;37
02.12.2016;12:15:00;14533;56.1;37
02.12.2016;12:25:00;13853;58.4;37
02.12.2016;12:35:00;12893;60.6;37
02.12.2016;12:45:00;11916;62.6;37
02.12.2016;12:55:00;10833;64.5;37
02.12.2016;13:05:00;9682;66.1;36
02.12.2016;13:15:00;8542;67.6;35
02.12.2016;13:25:00;7453;68.9;38
02.12.2016;13:35:00;6339;70.0;36
02.12.2016;13:45:00;5246;70.9;38
02.12.2016;13:55:00;4211;71.7;36
02.12.2016;14:05:00;3358;72.3;38
02.12.2016;14:15:00;2647;72.7;39
02.12.2016;14:25:00;2178;73.1;39
02.12.2016;14:35:00;1916;73.5;39
02.12.2016;14:45:00;1786;73.8;39
02.12.2016;14:55:00;1725;74.1;39
02.12.2016;15:05:00;1557;74.3;39
02.12.2016;15:15:00;1299;74.5;39
02.12.2016;15:25:00;1206;74.8;39
02.12.2016;15:35:00;1006;74.9;39
02.12.2016;15:45:00;900;75.1;39
02.12.2016;15:55:00;773;75.2;39
02.12.2016;16:05:00;568;75.3;39
02.12.2016;16:15:00;431;75.4;39
02.12.2016;16:25:00;289;75.5;39
02.12.2016;16:35:00;160;75.5;39
02.12.2016;16:45:00;14;75.5;37
02.12.2016;16:55:00;0;75.5;36
03.12.2016;08:05:00;6;0;26
03.12.2016;08:15:00;55;0;27
03.12.2016;08:25:00;276;0;28
03.12.2016;08:35:00;418;0.1;29
03.12.2016;08:45:00;462;0.1;29
03.12.2016;08:55:00;564;0.2;30
03.12.2016;09:05:00;636;0.3;30
03.12.2016;09:15:00;627;0.4;31
03.12.2016;09:25:00;842;0.6;31
03.12.2016;09:35:00;1074;0.7;31
03.12.2016;09:45:00;1237;0.9;32
03.12.2016;09:55:00;1493;1.2;32
03.12.2016;10:05:00;1595;1.4;33
03.12.2016;10:15:00;2669;1.8;34
03.12.2016;10:25:00;2598;2.3;35
03.12.2016;10:35:00;3374;2.8;36
03.12.2016;10:45:00;3692;3.4;37
03.12.2016;10:55:00;3744;4.0;38
03.12.2016;11:05:00;3663;4.6;38
03.12.2016;11:15:00;3826;5.3;35
03.12.2016;11:25:00;4098;5.9;37
03.12.2016;11:35:00;4180;6.6;39
03.12.2016;11:45:00;4705;7.4;35
03.12.2016;11:55:00;5105;8.2;37
03.12.2016;12:05:00;5227;9.1;36
03.12.2016;12:15:00;5208;10.0;37
03.12.2016;12:25:00;5319;10.9;38
03.12.2016;12:35:00;5538;11.8;36
03.12.2016;12:45:00;5665;12.7;39
03.12.2016;12:55:00;5571;13.7;36
03.12.2016;13:05:00;4955;14.5;38
03.12.2016;13:15:00;4860;15.3;35
03.12.2016;13:25:00;4049;16.1;37
03.12.2016;13:35:00;3685;16.7;39
03.12.2016;13:45:00;4478;17.4;34
03.12.2016;13:55:00;4914;18.2;37
03.12.2016;14:05:00;5874;19.2;34
03.12.2016;14:15:00;5610;20.2;38
03.12.2016;14:25:00;5579;21.2;34
03.12.2016;14:35:00;4934;22.1;37
03.12.2016;14:45:00;3081;22.7;39
03.12.2016;14:55:00;2903;23.1;39
03.12.2016;15:05:00;2273;23.5;35
03.12.2016;15:15:00;1959;23.9;36
03.12.2016;15:25:00;1861;24.2;37
03.12.2016;15:35:00;1718;24.5;37
03.12.2016;15:45:00;1913;24.8;38
03.12.2016;15:55:00;1328;25.0;38
03.12.2016;16:05:00;814;25.2;38
03.12.2016;16:15:00;479;25.3;38
03.12.2016;16:25:00;139;25.3;38
03.12.2016;16:45:00;0;25.3;35
04.12.2016;07:55:00;6;0;26
04.12.2016;08:05:00;64;0;27
04.12.2016;08:15:00;310;0;28
04.12.2016;08:25:00;540;0.1;28
04.12.2016;08:35:00;781;0.2;29
04.12.2016;08:45:00;1138;0.4;30
04.12.2016;08:55:00;1379;0.6;30
04.12.2016;09:05:00;2303;0.9;31
04.12.2016;09:15:00;2610;1.4;31
04.12.2016;09:25:00;3389;1.9;32
04.12.2016;09:35:00;4268;2.6;34
04.12.2016;09:45:00;4103;3.3;36
04.12.2016;09:55:00;4210;4.0;37
04.12.2016;10:05:00;4203;4.7;39
04.12.2016;10:15:00;4769;5.5;35
04.12.2016;10:25:00;6328;6.5;37
04.12.2016;10:35:00;5918;7.6;34
04.12.2016;10:45:00;6298;8.6;38
04.12.2016;10:55:00;6993;9.7;34
04.12.2016;11:05:00;8001;11.0;38
04.12.2016;11:15:00;9108;12.5;38
04.12.2016;11:25:00;9601;14.0;36
04.12.2016;11:35:00;10788;15.7;35
04.12.2016;11:45:00;10903;17.5;35
04.12.2016;11:55:00;11872;19.6;36
04.12.2016;12:05:00;18888;22.3;35
04.12.2016;12:15:00;17095;25.4;35
04.12.2016;12:25:00;13546;27.5;38
04.12.2016;12:35:00;14209;29.9;37
04.12.2016;12:45:00;12313;32.0;37
04.12.2016;12:55:00;10573;33.8;38
04.12.2016;13:05:00;10044;35.6;38
04.12.2016;13:15:00;9124;37.1;37
04.12.2016;13:25:00;8152;38.5;35
04.12.2016;13:35:00;6952;39.7;38
04.12.2016;13:45:00;6219;40.8;36
04.12.2016;13:55:00;5184;41.7;39
04.12.2016;14:05:00;4475;42.5;35
04.12.2016;14:15:00;3786;43.2;37
04.12.2016;14:25:00;3268;43.7;38
04.12.2016;14:35:00;2901;44.2;39
04.12.2016;14:45:00;2660;44.7;35
04.12.2016;14:55:00;2459;45.1;35
04.12.2016;15:05:00;2273;45.5;37
04.12.2016;15:15:00;2056;45.8;37
04.12.2016;15:25:00;1837;46.2;38
04.12.2016;15:35:00;1617;46.4;38
04.12.2016;15:45:00;1291;46.7;38
04.12.2016;15:55:00;971;46.8;38
04.12.2016;16:05:00;772;47.0;38
04.12.2016;16:15:00;509;47.1;38
04.12.2016;16:25:00;316;47.1;38
04.12.2016;16:35:00;158;47.2;38
04.12.2016;16:45:00;14;47.2;36
05.12.2016;07:55:00;0;0;26
05.12.2016;08:05:00;9;0;27
05.12.2016;08:15:00;80;0;27
05.12.2016;08:25:00;318;0;28
05.12.2016;08:35:00;458;0.1;29
05.12.2016;08:45:00;714;0.2;29
05.12.2016;08:55:00;833;0.3;30
05.12.2016;09:05:00;1136;0.5;30
05.12.2016;09:15:00;1518;0.7;31
05.12.2016;09:25:00;1828;1.0;31
05.12.2016;09:35:00;1977;1.3;32
05.12.2016;09:45:00;2201;1.7;33
05.12.2016;09:55:00;2630;2.1;34
05.12.2016;10:05:00;3084;2.6;35
05.12.2016;10:15:00;3753;3.2;36
05.12.2016;10:25:00;4534;3.9;38
05.12.2016;10:35:00;4241;4.6;39
05.12.2016;10:45:00;4522;5.4;34
05.12.2016;10:55:00;4898;6.2;37
05.12.2016;11:05:00;4666;7.0;39
05.12.2016;11:15:00;4677;7.7;35
05.12.2016;11:25:00;5212;8.6;38
05.12.2016;11:35:00;6017;9.5;35
05.12.2016;11:45:00;7227;10.7;38
05.12.2016;11:55:00;6838;11.9;36
05.12.2016;12:05:00;6508;13.0;37
05.12.2016;12:15:00;6907;14.1;37
05.12.2016;12:25:00;6976;15.2;34
05.12.2016;12:35:00;7223;16.4;38
05.12.2016;12:45:00;7575;17.6;36
05.12.2016;12:55:00;7440;18.9;35
05.12.2016;13:05:00;7533;20.1;38
05.12.2016;13:15:00;7597;21.4;36
05.12.2016;13:25:00;8622;22.9;35
05.12.2016;13:35:00;7008;24.0;38
05.12.2016;13:45:00;8822;25.4;37
05.12.2016;13:55:00;7714;26.8;35
05.12.2016;14:05:00;7223;28.1;37
05.12.2016;14:15:00;7000;29.3;37
05.12.2016;14:25:00;5057;30.2;36
05.12.2016;14:35:00;5160;31.0;36
05.12.2016;14:45:00;5055;31.9;38
05.12.2016;14:55:00;3574;32.6;35
05.12.2016;15:05:00;2699;33.1;37
05.12.2016;15:15:00;2115;33.5;38
05.12.2016;15:25:00;1900;33.8;38
05.12.2016;15:35:00;1646;34.1;38
05.12.2016;15:45:00;1290;34.3;38
05.12.2016;15:55:00;955;34.5;38
05.12.2016;16:05:00;737;34.6;38
05.12.2016;16:15:00;479;34.7;38
05.12.2016;16:25:00;299;34.8;38
05.12.2016;16:35:00;152;34.8;38
05.12.2016;16:45:00;0;34.8;36
06.12.2016;07:45:00;5;0;26
06.12.2016;07:55:00;75;0;27
06.12.2016;08:05:00;271;0;28
06.12.2016;08:15:00;467;0.1;29
06.12.2016;08:25:00;955;0.2;29
06.12.2016;08:35:00;1553;0.4;30
06.12.2016;08:45:00;3306;0.9;30
06.12.2016;08:55:00;3776;1.5;32
06.12.2016;09:05:00;6252;2.3;34
06.12.2016;09:15:00;8468;3.7;38
06.12.2016;09:25:00;12229;5.5;38
06.12.2016;09:35:00;13821;7.8;38
06.12.2016;09:45:00;12035;9.9;38
06.12.2016;09:55:00;14999;12.3;38
06.12.2016;10:05:00;15537;14.9;38
06.12.2016;10:15:00;16680;17.6;38
06.12.2016;10:25:00;17209;20.4;38
06.12.2016;10:35:00;17889;23.4;38
06.12.2016;10:45:00;18244;26.4;37
06.12.2016;10:55:00;17978;29.4;36
06.12.2016;11:05:00;14585;32.2;35
06.12.2016;11:15:00;15807;34.7;35
06.12.2016;11:25:00;17039;37.5;35
06.12.2016;11:35:00;14805;39.9;36
06.12.2016;11:45:00;16014;42.4;37
06.12.2016;11:55:00;15683;45.0;37
06.12.2016;12:05:00;15107;47.6;37
06.12.2016;12:15:00;14315;50.0;37
06.12.2016;12:25:00;13351;52.2;36
06.12.2016;12:35:00;12498;54.4;36
06.12.2016;12:45:00;11625;56.3;36
06.12.2016;12:55:00;10646;58.2;37
06.12.2016;13:05:00;10038;59.8;38
06.12.2016;13:15:00;8489;61.3;37
06.12.2016;13:25:00;7384;62.6;35
06.12.2016;13:35:00;1690;63.3;37
06.12.2016;13:45:00;5457;64.3;36
06.12.2016;13:55:00;3934;65.0;36
06.12.2016;14:05:00;3682;65.7;38
06.12.2016;14:15:00;2840;66.2;39
06.12.2016;14:25:00;3609;66.7;35
06.12.2016;14:35:00;2378;67.2;36
06.12.2016;14:45:00;2337;67.6;37
06.12.2016;14:55:00;3287;68.0;38
06.12.2016;15:05:00;3873;68.7;38
06.12.2016;15:15:00;3257;69.2;35
06.12.2016;15:25:00;2462;69.7;37
06.12.2016;15:35:00;1789;70.0;38
06.12.2016;15:45:00;1482;70.3;38
06.12.2016;15:55:00;1162;70.5;38
06.12.2016;16:05:00;767;70.6;38
06.12.2016;16:15:00;308;70.7;38
06.12.2016;16:25:00;168;70.7;38
06.12.2016;16:35:00;0;70.7;36
06.12.2016;16:45:00;6;70.7;35
07.12.2016;07:45:00;5;0;24
07.12.2016;07:55:00;19;0;26
07.12.2016;08:05:00;183;0;27
07.12.2016;08:15:00;492;0;28
07.12.2016;08:25:00;871;0.2;29
07.12.2016;08:35:00;1209;0.3;30
07.12.2016;08:45:00;1729;0.6;30
07.12.2016;08:55:00;2605;1.0;31
07.12.2016;09:05:00;3288;1.5;31
07.12.2016;09:15:00;3448;2.1;33
07.12.2016;09:25:00;3244;2.7;34
07.12.2016;09:35:00;3465;3.2;35
07.12.2016;09:45:00;3873;3.9;37
07.12.2016;09:55:00;4222;4.5;38
07.12.2016;10:05:00;4263;5.2;39
07.12.2016;10:15:00;4039;5.9;36
07.12.2016;10:25:00;4574;6.6;36
07.12.2016;10:35:00;5210;7.5;38
07.12.2016;10:45:00;4931;8.3;34
07.12.2016;10:55:00;4506;9.1;37
07.12.2016;11:05:00;4958;9.9;39
07.12.2016;11:15:00;5296;10.8;35
07.12.2016;11:25:00;6277;11.8;38
07.12.2016;11:35:00;7364;12.9;36
07.12.2016;11:45:00;5939;14.0;38
07.12.2016;11:55:00;5547;14.9;36
07.12.2016;12:05:00;5479;15.8;38
07.12.2016;12:15:00;6537;16.8;35
07.12.2016;12:25:00;7006;18.0;38
07.12.2016;12:35:00;6448;19.1;37
07.12.2016;12:45:00;7255;20.2;35
07.12.2016;12:55:00;8050;21.6;38
07.12.2016;13:05:00;5721;22.6;36
07.12.2016;13:15:00;6586;23.7;37
07.12.2016;13:25:00;5743;24.6;36
07.12.2016;13:35:00;6930;25.7;36
07.12.2016;13:45:00;6879;26.9;38
07.12.2016;13:55:00;6047;28.0;35
07.12.2016;14:05:00;5646;28.9;37
07.12.2016;14:15:00;4954;29.7;34
07.12.2016;14:25:00;4953;30.5;37
07.12.2016;14:35:00;5155;31.4;38
07.12.2016;14:45:00;6052;32.4;36
07.12.2016;14:55:00;4986;33.3;38
07.12.2016;15:05:00;4002;34.0;35
07.12.2016;15:15:00;2891;34.5;37
07.12.2016;15:25:00;2300;34.9;38
07.12.2016;15:35:00;1704;35.2;38
07.12.2016;15:45:00;1119;35.4;38
07.12.2016;15:55:00;634;35.6;38
07.12.2016;16:05:00;438;35.6;38
07.12.2016;16:15:00;268;35.7;38
07.12.2016;16:25:00;156;35.7;38
07.12.2016;16:35:00;13;35.7;36
07.12.2016;16:45:00;3;35.7;35
08.12.2016;07:45:00;4;0;24
08.12.2016;07:55:00;0;0;26
08.12.2016;08:05:00;152;0;27
08.12.2016;08:15:00;403;0;28
08.12.2016;08:25:00;673;0.1;29
08.12.2016;08:35:00;930;0.3;29
08.12.2016;08:45:00;1794;0.5;30
08.12.2016;08:55:00;2135;0.9;30
08.12.2016;09:05:00;3043;1.3;31
08.12.2016;09:15:00;4002;1.9;32
08.12.2016;09:25:00;4766;2.6;34
08.12.2016;09:35:00;6519;3.7;37
08.12.2016;09:45:00;6431;4.8;36
08.12.2016;09:55:00;6103;5.7;36
08.12.2016;10:05:00;6000;6.8;38
08.12.2016;10:15:00;8082;8.0;37
08.12.2016;10:25:00;11979;9.8;36
08.12.2016;10:35:00;8692;11.2;35
08.12.2016;10:45:00;8021;12.7;36
08.12.2016;10:55:00;6479;13.8;37
08.12.2016;11:05:00;13993;15.7;35
08.12.2016;11:15:00;10160;18.0;35
08.12.2016;11:25:00;16052;20.2;36
08.12.2016;11:35:00;19936;23.3;38
08.12.2016;11:45:00;20688;26.6;38
08.12.2016;11:55:00;12025;29.0;38
08.12.2016;12:05:00;9903;30.6;37
08.12.2016;12:15:00;13387;32.8;37
08.12.2016;12:25:00;13127;34.8;37
08.12.2016;12:35:00;12167;36.9;37
08.12.2016;12:45:00;11454;38.9;37
08.12.2016;12:55:00;10394;40.7;36
08.12.2016;13:05:00;9342;42.3;35
08.12.2016;13:15:00;8281;43.7;36
08.12.2016;13:25:00;7249;44.9;38
08.12.2016;13:35:00;6118;46.0;35
08.12.2016;13:45:00;5030;46.9;38
08.12.2016;13:55:00;3861;47.6;37
08.12.2016;14:05:00;3302;48.2;35
08.12.2016;14:15:00;2733;48.6;37
08.12.2016;14:25:00;2530;49.1;38
08.12.2016;14:35:00;2333;49.5;38
08.12.2016;14:45:00;2298;49.8;39
08.12.2016;14:55:00;2503;50.2;39
08.12.2016;15:05:00;2232;50.6;36
08.12.2016;15:15:00;1943;51.0;35
08.12.2016;15:25:00;1758;51.3;36
08.12.2016;15:35:00;1407;51.5;37
08.12.2016;15:45:00;1357;51.7;37
08.12.2016;15:55:00;1098;51.9;38
08.12.2016;16:05:00;796;52.1;38
08.12.2016;16:15:00;545;52.2;38
08.12.2016;16:25:00;361;52.3;38
08.12.2016;16:35:00;195;52.3;38
08.12.2016;16:45:00;0;52.3;36
09.12.2016;07:45:00;1;0;24
09.12.2016;07:55:00;32;0;26
09.12.2016;08:05:00;209;0;27
09.12.2016;08:15:00;376;0;28
09.12.2016;08:25:00;552;0.1;29
09.12.2016;08:35:00;709;0.2;30
09.12.2016;08:45:00;1343;0.4;30
09.12.2016;08:55:00;4937;1.1;31
09.12.2016;09:05:00;7046;2.2;34
09.12.2016;09:15:00;9276;3.6;38
09.12.2016;09:25:00;12030;5.5;38
09.12.2016;09:35:00;14008;7.8;38
09.12.2016;09:45:00;12689;9.9;38
09.12.2016;09:55:00;14775;12.4;38
09.12.2016;10:05:00;14898;15.0;38
09.12.2016;10:15:00;18027;17.6;38
09.12.2016;10:25:00;14152;20.2;38
09.12.2016;10:35:00;16242;23.0;38
09.12.2016;10:45:00;14705;25.4;38
09.12.2016;10:55:00;16886;28.1;38
09.12.2016;11:05:00;18598;31.0;38
09.12.2016;11:15:00;18190;34.0;38
09.12.2016;11:25:00;14752;36.6;37
09.12.2016;11:35:00;12726;38.7;38
09.12.2016;11:45:00;8989;40.2;37
09.12.2016;11:55:00;12933;42.2;36
09.12.2016;12:15:00;14137;46.9;37
09.12.2016;12:25:00;11956;49.0;37
09.12.2016;12:35:00;11256;50.8;38
09.12.2016;12:45:00;10598;52.6;36
09.12.2016;12:55:00;11084;54.5;36
09.12.2016;13:05:00;8548;56.0;35
09.12.2016;13:15:00;8174;57.5;36
09.12.2016;13:25:00;7573;58.7;38
09.12.2016;13:35:00;7129;59.9;35
09.12.2016;13:45:00;5971;61.0;38
09.12.2016;13:55:00;5080;61.8;36
09.12.2016;14:05:00;3445;62.4;38
09.12.2016;14:15:00;2786;62.9;38
09.12.2016;14:25:00;2752;63.4;39
09.12.2016;14:35:00;3067;63.9;35
09.12.2016;14:45:00;3301;64.4;36
09.12.2016;14:55:00;3372;65.0;37
09.12.2016;15:05:00;3292;65.5;39
09.12.2016;15:15:00;3180;66.0;35
09.12.2016;15:25:00;2746;66.5;36
09.12.2016;15:35:00;2289;66.9;37
09.12.2016;15:45:00;1954;67.3;38
09.12.2016;15:55:00;1121;67.5;38
09.12.2016;16:05:00;536;67.6;38
09.12.2016;16:15:00;324;67.7;38
09.12.2016;16:25:00;154;67.7;38
09.12.2016;16:35:00;0;67.7;36
09.12.2016;16:45:00;0;67.7;35
10.12.2016;07:55:00;16;0;26
10.12.2016;08:05:00;218;0;27
10.12.2016;08:15:00;386;0;28
10.12.2016;08:25:00;598;0.1;29
10.12.2016;08:35:00;788;0.2;30
10.12.2016;08:45:00;1553;0.4;30
10.12.2016;08:55:00;5277;1.2;31
10.12.2016;09:05:00;7089;2.3;35
10.12.2016;09:15:00;9297;3.8;38
10.12.2016;09:25:00;12346;5.7;38
10.12.2016;09:35:00;15041;8.1;38
10.12.2016;09:45:00;15809;10.7;37
10.12.2016;09:55:00;16496;13.4;37
10.12.2016;10:05:00;17217;16.3;37
10.12.2016;10:15:00;17591;19.2;37
10.12.2016;10:25:00;17834;22.2;37
10.12.2016;10:35:00;17935;25.1;38
10.12.2016;10:45:00;18053;28.1;38
10.12.2016;10:55:00;17940;31.1;38
10.12.2016;11:05:00;17746;34.1;37
10.12.2016;11:15:00;17427;37.0;36
10.12.2016;11:25:00;17032;39.9;36
10.12.2016;11:35:00;16573;42.7;35
10.12.2016;11:45:00;16067;45.4;35
10.12.2016;11:55:00;15442;48.0;35
10.12.2016;12:05:00;14715;50.4;36
10.12.2016;12:15:00;13978;52.8;36
10.12.2016;12:25:00;13092;55.0;36
10.12.2016;12:35:00;12166;57.1;36
10.12.2016;12:45:00;11173;59.0;35
10.12.2016;12:55:00;10214;60.8;35
10.12.2016;13:05:00;9119;62.3;35
10.12.2016;13:15:00;8027;63.7;38
10.12.2016;13:25:00;6906;64.9;37
10.12.2016;13:35:00;5810;65.9;36
10.12.2016;13:45:00;4757;66.8;36
10.12.2016;13:55:00;3761;67.4;38
10.12.2016;14:05:00;2957;68.0;39
10.12.2016;14:15:00;2333;68.4;37
10.12.2016;14:25:00;1968;68.7;35
10.12.2016;14:35:00;1762;69.0;36
10.12.2016;14:45:00;1643;69.3;37
10.12.2016;14:55:00;1484;69.6;37
10.12.2016;15:05:00;1322;69.8;38
10.12.2016;15:15:00;1241;70.0;38
10.12.2016;15:25:00;1153;70.2;38
10.12.2016;15:35:00;1000;70.4;38
10.12.2016;15:45:00;856;70.5;38
10.12.2016;15:55:00;683;70.6;38
10.12.2016;16:05:00;516;70.7;38
10.12.2016;16:15:00;389;70.8;38
10.12.2016;16:25:00;265;70.8;38
10.12.2016;16:35:00;146;70.9;38
10.12.2016;16:45:00;7;70.9;36
11.12.2016;07:55:00;13;0;26
11.12.2016;08:05:00;150;0;27
11.12.2016;08:15:00;280;0;28
11.12.2016;08:25:00;335;0.1;29
11.12.2016;08:35:00;502;0.1;29
11.12.2016;08:45:00;688;0.2;30
11.12.2016;08:55:00;1013;0.4;30
11.12.2016;09:05:00;7322;1.3;31
11.12.2016;09:15:00;8925;2.7;36
11.12.2016;09:25:00;10873;4.5;35
11.12.2016;09:35:00;12693;6.6;35
11.12.2016;09:45:00;13709;8.8;35
11.12.2016;09:55:00;13950;11.2;35
11.12.2016;10:05:00;16882;14.0;35
11.12.2016;10:15:00;16451;16.6;35
11.12.2016;10:25:00;25545;20.5;38
11.12.2016;10:35:00;18322;24.1;36
11.12.2016;10:45:00;5069;26.0;33
11.12.2016;10:55:00;2271;26.4;35
11.12.2016;11:05:00;2499;26.8;35
11.12.2016;11:15:00;1948;27.2;36
11.12.2016;11:25:00;2757;27.6;37
11.12.2016;11:35:00;2504;28.0;38
11.12.2016;11:45:00;533;28.2;38
11.12.2016;11:55:00;980;28.4;38
11.12.2016;12:05:00;832;28.5;38
11.12.2016;12:15:00;1167;28.7;38
11.12.2016;12:25:00;1761;28.9;38
11.12.2016;12:35:00;3464;29.4;39
11.12.2016;12:45:00;5262;30.2;35
11.12.2016;12:55:00;3528;30.8;37
11.12.2016;13:05:00;3463;31.4;39
11.12.2016;13:15:00;3714;32.0;34
11.12.2016;13:25:00;3540;32.6;36
11.12.2016;13:35:00;3305;33.1;38
11.12.2016;13:45:00;2230;33.6;39
11.12.2016;13:55:00;1699;33.9;39
11.12.2016;14:05:00;1594;34.1;39
11.12.2016;14:15:00;1562;34.4;39
11.12.2016;14:25:00;951;34.6;39
11.12.2016;14:35:00;904;34.7;39
11.12.2016;14:45:00;921;34.9;39
11.12.2016;14:55:00;959;35.0;39
11.12.2016;15:05:00;1037;35.2;39
11.12.2016;15:15:00;636;35.4;39
11.12.2016;15:25:00;445;35.4;39
11.12.2016;15:35:00;410;35.5;39
11.12.2016;15:45:00;462;35.6;39
11.12.2016;15:55:00;332;35.6;39
11.12.2016;16:05:00;212;35.7;39
11.12.2016;16:15:00;123;35.7;39
11.12.2016;16:25:00;10;35.7;37
12.12.2016;08:00:00;28;0;26
12.12.2016;08:10:00;205;0;27
12.12.2016;08:20:00;541;0;28
12.12.2016;08:30:00;1155;0.2;29
12.12.2016;08:40:00;1930;0.5;29
12.12.2016;08:50:00;3435;1.0;30
12.12.2016;09:00:00;4032;1.6;31
12.12.2016;09:10:00;5533;2.4;33
12.12.2016;09:20:00;9350;3.8;38
12.12.2016;09:30:00;11734;5.6;37
12.12.2016;09:40:00;13191;7.8;37
12.12.2016;09:50:00;14024;10.1;38
12.12.2016;10:00:00;14524;12.5;38
12.12.2016;10:10:00;14285;14.9;38
12.12.2016;10:20:00;14853;17.4;38
12.12.2016;10:30:00;16725;20.0;37
12.12.2016;10:40:00;17090;22.9;36
12.12.2016;10:50:00;17107;25.7;36
12.12.2016;11:00:00;17094;28.6;35
12.12.2016;11:10:00;16966;31.4;35
12.12.2016;11:20:00;16690;34.2;35
12.12.2016;11:30:00;16389;36.9;35
12.12.2016;11:40:00;16055;39.6;35
12.12.2016;11:50:00;15477;42.2;35
12.12.2016;12:00:00;14880;44.8;36
12.12.2016;12:10:00;14215;47.1;36
12.12.2016;12:20:00;13491;49.4;36
12.12.2016;12:30:00;12667;51.6;37
12.12.2016;12:40:00;11673;53.6;37
12.12.2016;12:50:00;10707;55.4;36
12.12.2016;13:00:00;9639;57.0;35
12.12.2016;13:10:00;8582;58.5;35
12.12.2016;13:20:00;7527;59.8;38
12.12.2016;13:30:00;6574;60.9;36
12.12.2016;13:40:00;5467;61.9;39
12.12.2016;13:50:00;4562;62.7;35
12.12.2016;14:00:00;3654;63.4;37
12.12.2016;14:10:00;2875;63.9;38
12.12.2016;14:20:00;2331;64.3;39
12.12.2016;14:30:00;2028;64.6;39
12.12.2016;14:40:00;1865;64.9;39
12.12.2016;14:50:00;1688;65.2;39
12.12.2016;15:00:00;1564;65.5;39
12.12.2016;15:10:00;1354;65.7;39
12.12.2016;15:20:00;1265;65.9;39
12.12.2016;15:30:00;1033;66.1;39
12.12.2016;15:40:00;926;66.3;39
12.12.2016;15:50:00;794;66.4;39
12.12.2016;16:00:00;541;66.5;38
12.12.2016;16:10:00;464;66.6;38
12.12.2016;16:20:00;327;66.7;38
12.12.2016;16:30:00;166;66.7;38
12.12.2016;16:40:00;15;66.7;37
13.12.2016;08:00:00;4;0;26
13.12.2016;08:10:00;30;0;27
13.12.2016;08:20:00;184;0;28
13.12.2016;08:30:00;433;0;29
13.12.2016;08:40:00;732;0.1;29
13.12.2016;08:50:00;1038;0.3;30
13.12.2016;09:00:00;1355;0.5;30
13.12.2016;09:10:00;1378;0.7;31
13.12.2016;09:20:00;2823;1.2;31
13.12.2016;09:30:00;3472;1.7;32
13.12.2016;09:40:00;3972;2.3;34
13.12.2016;09:50:00;4260;3.0;36
13.12.2016;10:00:00;4387;3.7;37
13.12.2016;10:10:00;4663;4.5;38
13.12.2016;10:20:00;4960;5.3;34
13.12.2016;10:30:00;5554;6.2;37
13.12.2016;10:40:00;5791;7.2;35
13.12.2016;10:50:00;6727;8.3;37
13.12.2016;11:00:00;6593;9.3;36
13.12.2016;11:10:00;5315;10.1;36
13.12.2016;11:20:00;6494;11.2;37
13.12.2016;11:30:00;6800;12.3;37
13.12.2016;11:40:00;9414;13.7;35
13.12.2016;11:50:00;9618;15.3;36
13.12.2016;12:00:00;8428;16.9;36
13.12.2016;12:10:00;7694;18.2;38
13.12.2016;12:20:00;7905;19.4;36
13.12.2016;12:30:00;6805;20.7;36
13.12.2016;12:40:00;6719;21.8;38
13.12.2016;12:50:00;6744;22.8;35
13.12.2016;13:00:00;10739;24.5;36
13.12.2016;13:10:00;8013;26.0;38
13.12.2016;13:20:00;8042;27.1;37
13.12.2016;13:30:00;7545;28.4;35
13.12.2016;13:40:00;8046;29.8;37
13.12.2016;13:50:00;7409;31.1;38
13.12.2016;14:00:00;5930;32.1;34
13.12.2016;14:10:00;3454;32.8;37
13.12.2016;14:20:00;2876;33.3;38
13.12.2016;14:30:00;2007;33.6;38
13.12.2016;14:40:00;1751;33.9;38
13.12.2016;14:50:00;1022;34.1;38
13.12.2016;15:00:00;1252;34.3;38
13.12.2016;15:10:00;1716;34.6;38
13.12.2016;15:20:00;1513;34.9;39
13.12.2016;15:30:00;1188;35.1;39
13.12.2016;15:40:00;1074;35.3;39
13.12.2016;15:50:00;1073;35.4;39
13.12.2016;16:00:00;760;35.6;39
13.12.2016;16:10:00;422;35.7;38
13.12.2016;16:20:00;201;35.7;38
13.12.2016;16:30:00;11;35.7;36
13.12.2016;16:40:00;0;35.7;35
14.12.2016;07:55:00;4;0;25
14.12.2016;08:05:00;20;0;26
14.12.2016;08:15:00;295;0;27
14.12.2016;08:25:00;713;0.1;28
14.12.2016;08:35:00;968;0.2;29
14.12.2016;08:45:00;1131;0.4;29
14.12.2016;08:55:00;1248;0.6;30
14.12.2016;09:05:00;2576;1.0;30
14.12.2016;09:15:00;4010;1.4;31
14.12.2016;09:25:00;9479;2.9;36
14.12.2016;09:35:00;12617;4.8;35
14.12.2016;09:45:00;13705;7.0;35
14.12.2016;09:55:00;14896;9.5;35
14.12.2016;10:05:00;16053;12.1;36
14.12.2016;10:15:00;16788;14.9;36
14.12.2016;10:25:00;16926;17.6;36
14.12.2016;10:35:00;17732;20.5;36
14.12.2016;10:45:00;18619;23.6;35
14.12.2016;10:55:00;19118;26.7;35
14.12.2016;11:05:00;20415;30.1;36
14.12.2016;11:15:00;18480;33.0;38
14.12.2016;11:25:00;19277;36.2;35
14.12.2016;11:35:00;20379;39.6;35
14.12.2016;11:45:00;19035;42.8;38
14.12.2016;11:55:00;16937;45.8;38
14.12.2016;12:05:00;15020;48.4;38
14.12.2016;12:15:00;13531;50.7;38
14.12.2016;12:25:00;12523;52.8;38
14.12.2016;12:35:00;11741;54.8;38
14.12.2016;12:45:00;10856;56.6;37
14.12.2016;12:55:00;9924;58.3;36
14.12.2016;13:05:00;8928;59.9;35
14.12.2016;13:15:00;7841;61.2;37
14.12.2016;13:25:00;6787;62.4;37
14.12.2016;13:35:00;5753;63.4;34
14.12.2016;13:45:00;4760;64.2;37
14.12.2016;13:55:00;3856;64.9;39
14.12.2016;14:05:00;3086;65.5;35
14.12.2016;14:15:00;2491;65.9;36
14.12.2016;14:25:00;2174;66.3;37
14.12.2016;14:35:00;1970;66.6;37
14.12.2016;14:45:00;1863;66.9;38
14.12.2016;14:55:00;1733;67.2;38
14.12.2016;15:05:00;1630;67.5;38
14.12.2016;15:15:00;1388;67.7;38
14.12.2016;15:25:00;1282;68.0;38
14.12.2016;15:35:00;1164;68.2;38
14.12.2016;15:45:00;914;68.3;38
14.12.2016;15:55:00;775;68.5;38
14.12.2016;16:05:00;549;68.6;38
14.12.2016;16:15:00;410;68.6;38
14.12.2016;16:25:00;269;68.7;38
14.12.2016;16:35:00;140;68.7;38
14.12.2016;16:45:00;14;68.7;36
15.12.2016;07:55:00;3;0;25
15.12.2016;08:05:00;15;0;27
15.12.2016;08:15:00;144;0;27
15.12.2016;08:25:00;278;0;28
15.12.2016;08:35:00;726;0.1;29
15.12.2016;08:45:00;793;0.2;30
15.12.2016;08:55:00;1105;0.4;30
15.12.2016;09:05:00;1828;0.7;30
15.12.2016;09:15:00;2404;1.0;31
15.12.2016;09:25:00;3267;1.5;32
15.12.2016;09:35:00;4642;2.2;34
15.12.2016;09:45:00;6620;3.2;37
15.12.2016;09:55:00;8205;4.5;36
15.12.2016;10:05:00;7554;5.9;38
15.12.2016;10:15:00;5894;6.9;34
15.12.2016;10:25:00;6123;7.9;38
15.12.2016;10:35:00;6242;8.9;34
15.12.2016;10:45:00;6023;9.9;38
15.12.2016;10:55:00;6909;11.0;34
15.12.2016;11:05:00;5542;12.0;38
15.12.2016;11:15:00;6346;13.0;34
15.12.2016;11:25:00;6127;14.1;38
15.12.2016;11:35:00;6863;15.2;35
15.12.2016;11:45:00;6869;16.4;38
15.12.2016;11:55:00;7164;17.6;36
15.12.2016;12:05:00;7794;18.9;35
15.12.2016;12:15:00;7002;20.1;38
15.12.2016;12:25:00;6609;21.2;36
15.12.2016;12:35:00;6308;22.2;38
15.12.2016;12:45:00;5691;23.2;36
15.12.2016;12:55:00;5373;24.1;39
15.12.2016;13:05:00;5196;24.9;35
15.12.2016;13:15:00;5945;25.9;38
15.12.2016;13:25:00;5389;26.8;35
15.12.2016;13:35:00;5221;27.6;38
15.12.2016;13:45:00;7167;28.7;35
15.12.2016;13:55:00;6915;29.8;38
15.12.2016;14:05:00;5762;30.8;36
15.12.2016;14:15:00;4243;31.6;38
15.12.2016;14:25:00;3656;32.2;38
15.12.2016;14:35:00;3422;32.8;35
15.12.2016;14:45:00;2989;33.3;37
15.12.2016;14:55:00;2691;33.7;38
15.12.2016;15:05:00;2011;34.1;38
15.12.2016;15:15:00;1226;34.3;38
15.12.2016;15:25:00;935;34.5;38
15.12.2016;15:35:00;903;34.6;38
15.12.2016;15:45:00;613;34.7;38
15.12.2016;15:55:00;429;34.8;38
15.12.2016;16:05:00;316;34.9;38
15.12.2016;16:15:00;193;34.9;38
15.12.2016;16:25:00;20;34.9;36
15.12.2016;16:35:00;4;34.9;35
16.12.2016;08:05:00;5;0;26
16.12.2016;08:15:00;12;0;27
16.12.2016;08:25:00;172;0;27
16.12.2016;08:35:00;309;0;28
16.12.2016;08:45:00;432;0.1;29
16.12.2016;08:55:00;507;0.2;30
16.12.2016;09:05:00;637;0.3;30
16.12.2016;09:15:00;749;0.4;30
16.12.2016;09:25:00;967;0.5;31
16.12.2016;09:35:00;1066;0.7;31
16.12.2016;09:45:00;1301;0.9;31
16.12.2016;09:55:00;1653;1.2;32
16.12.2016;10:05:00;1934;1.5;33
16.12.2016;10:15:00;1989;1.8;33
16.12.2016;10:25:00;2138;2.2;34
16.12.2016;10:35:00;2515;2.6;35
16.12.2016;10:45:00;2655;3.0;36
16.12.2016;10:55:00;2707;3.5;37
16.12.2016;11:05:00;2764;3.9;37
16.12.2016;11:15:00;2786;4.4;38
16.12.2016;11:25:00;2838;4.9;38
16.12.2016;11:35:00;2881;5.4;39
16.12.2016;11:45:00;3039;5.9;37
16.12.2016;11:55:00;3192;6.4;35
16.12.2016;12:05:00;3381;7.0;37
16.12.2016;12:15:00;2881;7.5;38
16.12.2016;12:25:00;3025;8.0;39
16.12.2016;12:35:00;2747;8.4;38
16.12.2016;12:45:00;2609;8.9;35
16.12.2016;12:55:00;2679;9.3;36
16.12.2016;13:05:00;3024;9.8;38
16.12.2016;13:15:00;3072;10.3;39
16.12.2016;13:25:00;2890;10.8;38
16.12.2016;13:35:00;2674;11.3;35
16.12.2016;13:45:00;2373;11.7;36
16.12.2016;13:55:00;2027;12.0;37
16.12.2016;14:05:00;2283;12.4;38
16.12.2016;14:15:00;2085;12.8;38
16.12.2016;14:25:00;1954;13.1;39
16.12.2016;14:35:00;1707;13.4;39
16.12.2016;14:45:00;1430;13.7;39
16.12.2016;14:55:00;1311;13.9;39
16.12.2016;15:05:00;1216;14.1;39
16.12.2016;15:15:00;931;14.3;39
16.12.2016;15:25:00;676;14.4;39
16.12.2016;15:35:00;569;14.5;39
16.12.2016;15:45:00;451;14.6;39
16.12.2016;15:55:00;333;14.6;38
16.12.2016;16:05:00;214;14.7;38
16.12.2016;16:15:00;75;14.7;37
16.12.2016;16:25:00;11;14.7;36
17.12.2016;08:05:00;0;0;26
17.12.2016;08:25:00;173;0;27
17.12.2016;08:35:00;339;0;28
17.12.2016;08:45:00;538;0.1;29
17.12.2016;08:55:00;829;0.2;30
17.12.2016;09:05:00;1001;0.4;30
17.12.2016;09:15:00;1334;0.6;31
17.12.2016;09:25:00;1483;0.8;31
17.12.2016;09:35:00;1781;1.1;31
17.12.2016;09:45:00;1646;1.4;32
17.12.2016;09:55:00;1185;1.6;33
17.12.2016;10:05:00;1115;1.8;33
17.12.2016;10:15:00;1120;2.0;33
17.12.2016;10:25:00;2260;2.3;34
17.12.2016;10:35:00;3638;2.8;35
17.12.2016;10:45:00;4852;3.6;37
17.12.2016;10:55:00;4516;4.3;39
17.12.2016;11:05:00;5413;5.2;35
17.12.2016;11:15:00;7400;6.3;38
17.12.2016;11:25:00;8906;7.8;37
17.12.2016;11:35:00;2925;8.3;38
17.12.2016;11:45:00;3202;8.9;39
17.12.2016;11:55:00;6321;9.9;35
17.12.2016;12:05:00;5989;10.9;38
17.12.2016;12:15:00;5864;11.9;35
17.12.2016;12:25:00;4804;12.7;38
17.12.2016;12:35:00;4970;13.5;35
17.12.2016;12:45:00;4129;14.3;36
17.12.2016;12:55:00;6600;15.3;37
17.12.2016;13:05:00;6661;16.4;37
17.12.2016;13:15:00;6995;17.5;35
17.12.2016;13:25:00;5926;18.7;38
17.12.2016;13:35:00;4067;19.4;36
17.12.2016;13:45:00;4510;20.1;36
17.12.2016;13:55:00;5394;20.9;38
17.12.2016;14:05:00;4517;21.7;35
17.12.2016;14:15:00;3879;22.4;37
17.12.2016;14:25:00;3325;23.0;39
17.12.2016;14:35:00;4161;23.6;35
17.12.2016;14:45:00;3775;24.3;36
17.12.2016;14:55:00;4549;25.0;38
17.12.2016;15:05:00;3673;25.7;35
17.12.2016;15:15:00;1972;26.1;36
17.12.2016;15:25:00;2114;26.4;36
17.12.2016;15:35:00;1375;26.7;37
17.12.2016;15:45:00;1229;26.9;37
17.12.2016;15:55:00;865;27.0;37
17.12.2016;16:05:00;542;27.1;38
17.12.2016;16:15:00;329;27.2;38
17.12.2016;16:25:00;164;27.2;38
17.12.2016;16:35:00;19;27.2;36
17.12.2016;16:45:00;14;27.2;35
18.12.2016;08:05:00;5;0;26
18.12.2016;08:15:00;0;0;27
18.12.2016;08:25:00;244;0;27
18.12.2016;08:35:00;454;0;28
18.12.2016;08:45:00;755;0.2;29
18.12.2016;08:55:00;1088;0.3;30
18.12.2016;09:05:00;1546;0.6;30
18.12.2016;09:15:00;2141;0.9;31
18.12.2016;09:25:00;2821;1.4;31
18.12.2016;09:35:00;3698;1.9;33
18.12.2016;09:45:00;4889;2.7;35
18.12.2016;09:55:00;5445;3.5;37
18.12.2016;10:05:00;6048;4.5;38
18.12.2016;10:15:00;8098;5.7;36
18.12.2016;10:25:00;11271;7.8;35
18.12.2016;10:35:00;17165;10.6;36
18.12.2016;10:45:00;12399;12.6;37
18.12.2016;10:55:00;17158;15.3;36
18.12.2016;11:05:00;19143;18.2;37
18.12.2016;11:15:00;11490;20.6;36
18.12.2016;11:25:00;16752;23.5;35
18.12.2016;11:35:00;16023;26.2;36
18.12.2016;11:45:00;16627;28.9;36
18.12.2016;11:55:00;11685;31.0;37
18.12.2016;12:05:00;11771;33.0;36
18.12.2016;12:15:00;10478;34.8;36
18.12.2016;12:25:00;7834;36.3;34
18.12.2016;12:35:00;10058;37.8;38
18.12.2016;12:45:00;9583;39.6;38
18.12.2016;12:55:00;8984;41.2;36
18.12.2016;13:05:00;7549;42.5;35
18.12.2016;13:15:00;6907;43.7;38
18.12.2016;13:25:00;6861;45.0;36
18.12.2016;13:35:00;6239;46.0;39
18.12.2016;13:45:00;7754;47.2;37
