Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.12.2016;13:55:00;10097;48.8;35
18.12.2016;14:05:00;7596;50.2;37
18.12.2016;14:15:00;5866;51.2;36
18.12.2016;14:25:00;5344;52.1;39
18.12.2016;14:35:00;4246;52.8;35
18.12.2016;14:45:00;2772;53.3;37
18.12.2016;14:55:00;2330;53.7;37
18.12.2016;15:05:00;2152;54.1;38
18.12.2016;15:15:00;1416;54.4;38
18.12.2016;15:25:00;1805;54.7;38
18.12.2016;15:35:00;1813;55.0;39
18.12.2016;15:45:00;1801;55.3;39
18.12.2016;15:55:00;1615;55.6;39
18.12.2016;16:05:00;473;55.7;39
18.12.2016;16:15:00;26;55.7;38
18.12.2016;16:25:00;3;55.7;36
18.12.2016;16:45:00;5;55.7;35
19.12.2016;08:25:00;4;0;27
19.12.2016;08:35:00;18;0;27
19.12.2016;08:45:00;233;0;28
19.12.2016;08:55:00;260;0;29
19.12.2016;09:05:00;297;0.1;30
19.12.2016;09:15:00;458;0.1;30
19.12.2016;09:25:00;697;0.2;30
19.12.2016;09:35:00;838;0.4;31
19.12.2016;09:45:00;1906;0.7;31
19.12.2016;09:55:00;2126;1.0;32
19.12.2016;10:05:00;2040;1.4;32
19.12.2016;10:15:00;1042;1.6;33
19.12.2016;10:25:00;2019;1.8;33
19.12.2016;10:35:00;2224;2.2;34
19.12.2016;10:45:00;789;2.4;35
19.12.2016;10:55:00;542;2.5;35
19.12.2016;11:05:00;1248;2.7;35
19.12.2016;11:15:00;3479;3.1;36
19.12.2016;11:25:00;3569;3.7;37
19.12.2016;11:35:00;4614;4.4;39
19.12.2016;11:45:00;4335;5.1;34
19.12.2016;11:55:00;5178;5.9;37
19.12.2016;12:05:00;5626;6.8;38
19.12.2016;12:15:00;5751;7.8;36
19.12.2016;12:25:00;5874;8.8;38
19.12.2016;12:35:00;5569;9.7;36
19.12.2016;12:45:00;3518;10.3;38
19.12.2016;12:55:00;5604;11.2;35
19.12.2016;13:05:00;4553;12.0;36
19.12.2016;13:15:00;5004;12.8;39
19.12.2016;13:25:00;4971;13.7;36
19.12.2016;13:35:00;7354;14.9;36
19.12.2016;13:45:00;7328;16.0;38
19.12.2016;13:55:00;5237;16.9;35
19.12.2016;14:05:00;2169;17.4;36
19.12.2016;14:15:00;3142;17.9;37
19.12.2016;14:25:00;4662;18.6;38
19.12.2016;14:35:00;3875;19.2;35
19.12.2016;14:45:00;4725;19.9;37
19.12.2016;14:55:00;3561;20.7;39
19.12.2016;15:05:00;2555;21.2;35
19.12.2016;15:15:00;2143;21.6;36
19.12.2016;15:25:00;964;21.8;37
19.12.2016;15:35:00;897;21.9;37
19.12.2016;15:45:00;716;22.1;37
19.12.2016;15:55:00;575;22.2;37
19.12.2016;16:05:00;475;22.3;37
19.12.2016;16:15:00;346;22.3;37
19.12.2016;16:25:00;218;22.4;37
19.12.2016;16:35:00;72;22.4;36
19.12.2016;16:45:00;9;22.4;35
20.12.2016;08:05:00;2;0;25
20.12.2016;08:15:00;3;0;26
20.12.2016;08:25:00;102;0;27
20.12.2016;08:35:00;309;0;28
20.12.2016;08:45:00;465;0.1;29
20.12.2016;08:55:00;962;0.2;29
20.12.2016;09:05:00;1189;0.4;30
20.12.2016;09:15:00;1507;0.6;30
20.12.2016;09:25:00;1430;0.9;31
20.12.2016;09:35:00;1651;1.1;31
20.12.2016;09:45:00;1959;1.5;31
20.12.2016;09:55:00;3421;1.9;33
20.12.2016;10:05:00;4318;2.6;35
20.12.2016;10:15:00;4678;3.4;36
20.12.2016;10:25:00;3985;4.1;38
20.12.2016;10:35:00;4192;4.8;39
20.12.2016;10:45:00;5191;5.6;35
20.12.2016;10:55:00;6733;6.7;38
20.12.2016;11:05:00;6326;7.8;35
20.12.2016;11:15:00;9515;9.3;36
20.12.2016;11:25:00;6946;10.6;38
20.12.2016;11:35:00;0;11.3;34
20.12.2016;13:35:00;5414;12.0;31
20.12.2016;13:45:00;5265;12.9;34
20.12.2016;13:55:00;5344;13.8;36
20.12.2016;14:05:00;5409;14.7;39
20.12.2016;14:15:00;5263;15.6;35
20.12.2016;14:25:00;4402;16.3;37
20.12.2016;14:35:00;3871;17.0;39
20.12.2016;14:45:00;3309;17.6;38
20.12.2016;14:55:00;2694;18.0;35
20.12.2016;15:05:00;2594;18.5;36
20.12.2016;15:15:00;2603;18.9;37
20.12.2016;15:25:00;2216;19.3;38
20.12.2016;15:35:00;1887;19.6;38
20.12.2016;15:45:00;1810;19.9;38
20.12.2016;15:55:00;1253;20.2;38
20.12.2016;16:05:00;820;20.3;38
20.12.2016;16:15:00;466;20.4;38
20.12.2016;16:25:00;253;20.5;38
20.12.2016;16:35:00;13;20.5;37
20.12.2016;16:45:00;0;20.5;35
21.12.2016;08:10:00;4;0;26
21.12.2016;08:20:00;13;0;27
21.12.2016;08:30:00;162;0;27
21.12.2016;08:40:00;293;0;28
21.12.2016;08:50:00;376;0.1;29
21.12.2016;09:00:00;550;0.2;30
21.12.2016;09:10:00;706;0.3;30
21.12.2016;09:20:00;851;0.4;30
21.12.2016;09:30:00;905;0.6;31
21.12.2016;09:40:00;898;0.7;31
21.12.2016;09:50:00;1351;0.9;31
21.12.2016;10:00:00;3453;1.4;32
21.12.2016;10:10:00;4031;2.1;34
21.12.2016;10:20:00;4295;2.8;36
21.12.2016;10:30:00;4297;3.5;37
21.12.2016;10:40:00;4048;4.2;38
21.12.2016;10:50:00;4307;4.9;39
21.12.2016;11:00:00;4526;5.6;35
21.12.2016;11:10:00;4545;6.4;37
21.12.2016;11:20:00;5018;7.2;39
21.12.2016;11:30:00;5273;8.1;36
21.12.2016;11:40:00;5935;9.0;38
21.12.2016;11:50:00;6065;10.0;35
21.12.2016;12:00:00;6832;11.1;38
21.12.2016;12:10:00;6388;12.1;36
21.12.2016;12:20:00;5373;13.1;39
21.12.2016;12:30:00;6223;14.1;36
21.12.2016;12:40:00;5399;15.0;38
21.12.2016;12:50:00;6253;16.0;35
21.12.2016;13:00:00;6514;17.1;38
21.12.2016;13:10:00;6175;18.1;36
21.12.2016;13:20:00;7513;19.2;37
21.12.2016;13:30:00;6194;20.3;37
21.12.2016;13:40:00;5970;21.4;35
21.12.2016;13:50:00;5757;22.4;37
21.12.2016;14:00:00;4778;23.2;37
21.12.2016;14:10:00;4385;24.0;36
21.12.2016;14:20:00;3732;24.6;38
21.12.2016;14:30:00;3193;25.2;39
21.12.2016;14:40:00;2724;25.6;39
21.12.2016;14:50:00;2466;26.0;38
21.12.2016;15:00:00;2004;26.4;35
21.12.2016;15:10:00;1983;26.7;36
21.12.2016;15:20:00;1316;27.0;37
21.12.2016;15:30:00;1000;27.2;37
21.12.2016;15:40:00;891;27.3;37
21.12.2016;15:50:00;543;27.4;37
21.12.2016;16:00:00;355;27.5;37
21.12.2016;16:10:00;230;27.5;37
21.12.2016;16:20:00;132;27.6;37
21.12.2016;16:30:00;17;27.6;36
21.12.2016;16:40:00;3;27.6;35
22.12.2016;08:10:00;5;0;26
22.12.2016;08:20:00;21;0;27
22.12.2016;08:30:00;178;0;27
22.12.2016;08:40:00;429;0;28
22.12.2016;08:50:00;644;0.1;29
22.12.2016;09:00:00;698;0.2;29
22.12.2016;09:10:00;974;0.4;30
22.12.2016;09:20:00;1282;0.6;30
22.12.2016;09:30:00;1838;0.9;31
22.12.2016;09:40:00;2039;1.2;31
22.12.2016;09:50:00;3037;1.7;32
22.12.2016;10:00:00;3185;2.2;34
22.12.2016;10:10:00;3578;2.8;35
22.12.2016;10:20:00;3737;3.4;36
22.12.2016;10:30:00;4038;4.0;37
22.12.2016;10:40:00;4263;4.8;39
22.12.2016;10:50:00;4111;5.4;36
22.12.2016;11:00:00;4753;6.2;36
22.12.2016;11:10:00;6207;7.2;38
22.12.2016;11:20:00;6353;8.3;36
22.12.2016;11:30:00;5950;9.2;39
22.12.2016;11:40:00;6762;10.2;36
22.12.2016;11:50:00;6257;11.3;37
22.12.2016;12:00:00;6062;12.3;37
22.12.2016;12:10:00;6796;13.4;36
22.12.2016;12:20:00;6617;14.5;37
22.12.2016;12:30:00;6805;15.6;35
22.12.2016;12:40:00;8014;16.9;38
22.12.2016;12:50:00;8643;18.5;38
22.12.2016;13:00:00;9444;20.1;35
22.12.2016;13:10:00;7642;21.5;35
22.12.2016;13:20:00;12011;23.3;37
22.12.2016;13:30:00;10804;25.0;38
22.12.2016;13:40:00;9816;26.6;38
22.12.2016;13:50:00;9860;28.2;37
22.12.2016;14:00:00;8975;29.8;35
22.12.2016;14:10:00;6257;31.0;38
22.12.2016;14:20:00;4747;31.9;36
22.12.2016;14:30:00;5309;32.7;38
22.12.2016;14:40:00;4393;33.5;34
22.12.2016;14:50:00;3830;34.1;36
22.12.2016;15:00:00;3015;34.7;38
22.12.2016;15:10:00;2667;35.1;38
22.12.2016;15:20:00;2407;35.5;39
22.12.2016;15:30:00;2116;35.9;39
22.12.2016;15:40:00;1953;36.2;39
22.12.2016;15:50:00;1717;36.5;39
22.12.2016;16:00:00;1384;36.7;39
22.12.2016;16:10:00;673;36.9;39
22.12.2016;16:20:00;346;36.9;39
22.12.2016;16:30:00;142;37.0;38
22.12.2016;16:40:00;6;37.0;36
23.12.2016;08:05:00;1;0;26
23.12.2016;08:15:00;0;0;27
23.12.2016;08:25:00;163;0;27
23.12.2016;08:35:00;299;0;28
23.12.2016;08:45:00;441;0.1;29
23.12.2016;08:55:00;542;0.2;30
23.12.2016;09:05:00;809;0.3;30
23.12.2016;09:15:00;1329;0.5;31
23.12.2016;09:25:00;2977;0.9;31
23.12.2016;09:35:00;6472;1.8;33
23.12.2016;09:45:00;4976;2.7;35
23.12.2016;09:55:00;4256;3.5;37
23.12.2016;10:05:00;4189;4.2;38
23.12.2016;10:15:00;3956;4.8;39
23.12.2016;10:25:00;3444;5.5;34
23.12.2016;10:35:00;3425;6.0;36
23.12.2016;10:45:00;2996;6.6;37
23.12.2016;10:55:00;4264;7.2;38
23.12.2016;11:05:00;3639;7.9;37
23.12.2016;11:15:00;4024;8.5;35
23.12.2016;11:25:00;4248;9.2;37
23.12.2016;11:35:00;6048;10.1;37
23.12.2016;11:45:00;7407;11.3;38
23.12.2016;11:55:00;6303;12.4;35
23.12.2016;12:05:00;5624;13.4;38
23.12.2016;12:15:00;5319;14.3;35
23.12.2016;12:25:00;4722;15.0;37
23.12.2016;12:35:00;5468;15.9;38
23.12.2016;12:45:00;4674;16.7;36
23.12.2016;12:55:00;7136;17.8;38
23.12.2016;13:05:00;5885;18.8;36
23.12.2016;13:15:00;5459;19.8;37
23.12.2016;13:25:00;5053;20.6;36
23.12.2016;13:35:00;6008;21.5;38
23.12.2016;13:45:00;4318;22.4;36
23.12.2016;13:55:00;3711;23.1;38
23.12.2016;14:05:00;3324;23.6;39
23.12.2016;14:15:00;3712;24.3;34
23.12.2016;14:25:00;3625;24.8;36
23.12.2016;14:35:00;3032;25.4;38
23.12.2016;14:45:00;2763;25.8;39
23.12.2016;14:55:00;2709;26.3;38
23.12.2016;15:05:00;2561;26.7;35
23.12.2016;15:15:00;2383;27.2;37
23.12.2016;15:25:00;2313;27.6;38
23.12.2016;15:35:00;1768;27.9;38
23.12.2016;15:45:00;1083;28.1;38
23.12.2016;15:55:00;665;28.3;38
23.12.2016;16:05:00;510;28.3;38
23.12.2016;16:15:00;284;28.4;38
23.12.2016;16:25:00;156;28.4;38
23.12.2016;16:35:00;19;28.4;36
23.12.2016;16:45:00;6;28.4;35
24.12.2016;08:15:00;15;0;27
24.12.2016;08:25:00;310;0;27
24.12.2016;08:35:00;673;0.1;28
24.12.2016;08:45:00;931;0.2;29
24.12.2016;08:55:00;1002;0.4;30
24.12.2016;09:05:00;1335;0.6;30
24.12.2016;09:15:00;2821;1.0;31
24.12.2016;09:25:00;4033;1.6;32
24.12.2016;09:35:00;4338;2.3;34
24.12.2016;09:45:00;6228;3.2;36
24.12.2016;09:55:00;7037;4.3;38
24.12.2016;10:05:00;7535;5.5;36
24.12.2016;10:15:00;5015;6.7;34
24.12.2016;10:25:00;4154;7.4;36
24.12.2016;10:35:00;11313;8.9;36
24.12.2016;10:45:00;17870;11.2;38
24.12.2016;10:55:00;11855;13.6;36
24.12.2016;11:05:00;14475;15.7;38
24.12.2016;11:15:00;11098;17.9;37
24.12.2016;11:25:00;10077;19.6;36
24.12.2016;11:35:00;6169;20.8;35
24.12.2016;11:45:00;4568;21.5;36
24.12.2016;11:55:00;6276;22.4;38
24.12.2016;12:05:00;11268;24.2;38
24.12.2016;12:15:00;9767;25.8;37
24.12.2016;12:25:00;9792;27.6;36
24.12.2016;12:35:00;8448;29.1;35
24.12.2016;12:45:00;6850;30.2;38
24.12.2016;12:55:00;8931;31.7;36
24.12.2016;13:05:00;6460;32.9;36
24.12.2016;13:15:00;3820;33.6;36
24.12.2016;13:25:00;4438;34.3;38
24.12.2016;13:35:00;4942;35.1;36
24.12.2016;13:45:00;3254;35.8;36
24.12.2016;13:55:00;4563;36.6;38
24.12.2016;14:05:00;5352;37.3;35
24.12.2016;14:15:00;4978;38.2;37
24.12.2016;14:25:00;6225;39.0;37
24.12.2016;14:35:00;5434;39.8;36
24.12.2016;14:45:00;4934;40.6;38
24.12.2016;14:55:00;5537;41.5;35
24.12.2016;15:05:00;4128;42.3;38
24.12.2016;15:15:00;4543;43.0;36
24.12.2016;15:25:00;3898;43.7;36
24.12.2016;15:35:00;3812;44.4;38
24.12.2016;15:45:00;1238;44.7;39
24.12.2016;15:55:00;643;44.8;39
24.12.2016;16:05:00;348;44.9;38
24.12.2016;16:15:00;242;44.9;38
24.12.2016;16:25:00;144;45.0;38
24.12.2016;16:35:00;5;45.0;36
25.12.2016;08:20:00;5;0;26
25.12.2016;08:30:00;17;0;27
25.12.2016;08:40:00;231;0;28
25.12.2016;08:50:00;305;0;29
25.12.2016;09:00:00;620;0.1;29
25.12.2016;09:10:00;634;0.2;30
25.12.2016;09:20:00;844;0.3;30
25.12.2016;09:30:00;1985;0.6;31
25.12.2016;09:40:00;1590;0.9;31
25.12.2016;09:50:00;1726;1.2;32
25.12.2016;10:00:00;1555;1.5;32
25.12.2016;10:10:00;1489;1.7;33
25.12.2016;10:20:00;1892;2.0;34
25.12.2016;10:30:00;2228;2.4;35
25.12.2016;10:40:00;3517;2.9;36
25.12.2016;10:50:00;4987;3.7;38
25.12.2016;11:00:00;8456;4.9;35
25.12.2016;11:10:00;9272;6.5;36
25.12.2016;11:20:00;7833;7.8;38
25.12.2016;11:30:00;6052;8.9;35
25.12.2016;11:40:00;7471;10.0;38
25.12.2016;11:50:00;18585;12.6;38
25.12.2016;12:00:00;10780;15.0;35
25.12.2016;12:10:00;10320;16.9;35
25.12.2016;12:20:00;10955;18.6;35
25.12.2016;12:30:00;11814;20.5;37
25.12.2016;12:40:00;9913;22.2;38
25.12.2016;12:50:00;8585;24.0;37
25.12.2016;13:00:00;11852;25.7;35
25.12.2016;13:10:00;11645;27.5;35
25.12.2016;13:20:00;7863;29.1;34
25.12.2016;13:30:00;7066;30.2;38
25.12.2016;13:40:00;8549;31.4;35
25.12.2016;13:50:00;8084;32.9;35
25.12.2016;14:00:00;6591;34.0;38
25.12.2016;14:10:00;7031;35.2;35
25.12.2016;14:20:00;5736;36.2;38
25.12.2016;14:30:00;6237;37.2;36
25.12.2016;14:40:00;5863;38.2;38
25.12.2016;14:50:00;5004;39.0;36
25.12.2016;15:00:00;3777;39.7;38
25.12.2016;15:10:00;3037;40.3;39
25.12.2016;15:20:00;2606;40.7;34
25.12.2016;15:30:00;2631;41.2;36
25.12.2016;15:40:00;2802;41.6;37
25.12.2016;15:50:00;2597;42.1;38
25.12.2016;16:00:00;1720;42.4;39
25.12.2016;16:10:00;751;42.6;39
25.12.2016;16:20:00;303;42.6;39
25.12.2016;16:30:00;109;42.6;38
25.12.2016;16:40:00;6;42.6;36
26.12.2016;07:55:00;46;0;25
26.12.2016;08:05:00;331;0;27
26.12.2016;08:15:00;355;0.1;29
26.12.2016;08:25:00;672;0.2;29
26.12.2016;08:35:00;1116;0.3;30
26.12.2016;08:45:00;1543;0.6;30
26.12.2016;08:55:00;2422;0.9;31
26.12.2016;09:05:00;3390;1.4;32
26.12.2016;09:15:00;5294;2.2;34
26.12.2016;09:25:00;7800;3.6;38
26.12.2016;09:35:00;11077;5.3;37
26.12.2016;09:45:00;14165;7.6;37
26.12.2016;09:55:00;18162;10.4;37
26.12.2016;10:05:00;19064;13.6;35
26.12.2016;10:15:00;18143;16.6;35
26.12.2016;10:25:00;15480;19.3;35
26.12.2016;10:35:00;14411;21.8;35
26.12.2016;10:45:00;11526;23.8;35
26.12.2016;10:55:00;9626;25.4;37
26.12.2016;11:05:00;16399;27.7;38
26.12.2016;11:15:00;16518;30.6;38
26.12.2016;11:25:00;15648;33.2;38
26.12.2016;11:35:00;14900;35.7;37
26.12.2016;11:45:00;14715;38.3;37
26.12.2016;11:55:00;13386;40.6;36
26.12.2016;12:05:00;14121;42.9;36
26.12.2016;12:15:00;13223;45.2;36
26.12.2016;12:25:00;11993;47.3;36
26.12.2016;12:35:00;12118;49.3;35
26.12.2016;12:45:00;10656;51.2;35
26.12.2016;12:55:00;10333;52.9;35
26.12.2016;13:05:00;9330;54.6;35
26.12.2016;13:15:00;8872;56.1;38
26.12.2016;13:25:00;10570;57.7;38
26.12.2016;13:35:00;8626;59.3;37
26.12.2016;13:45:00;10542;61.0;36
26.12.2016;13:55:00;6519;62.1;38
26.12.2016;14:05:00;9743;63.7;38
26.12.2016;14:15:00;6578;64.9;36
26.12.2016;14:25:00;5544;65.9;36
26.12.2016;14:35:00;1909;66.3;35
26.12.2016;14:45:00;741;66.5;36
26.12.2016;14:55:00;766;66.6;36
26.12.2016;15:05:00;1000;66.7;36
26.12.2016;15:15:00;675;66.8;37
26.12.2016;15:25:00;1512;67.1;37
26.12.2016;15:35:00;1092;67.3;38
26.12.2016;15:45:00;1093;67.4;38
26.12.2016;15:55:00;980;67.6;38
26.12.2016;16:05:00;294;67.7;38
26.12.2016;16:15:00;505;67.8;38
26.12.2016;16:25:00;288;67.8;38
26.12.2016;16:35:00;187;67.9;38
26.12.2016;16:45:00;5;67.9;37
27.12.2016;08:15:00;230;0;27
27.12.2016;08:25:00;495;0.1;28
27.12.2016;08:35:00;946;0.2;29
27.12.2016;08:45:00;1206;0.4;30
27.12.2016;08:55:00;1404;0.6;30
27.12.2016;09:05:00;4623;1.3;31
27.12.2016;09:15:00;4446;2.1;34
27.12.2016;09:25:00;8537;3.3;37
27.12.2016;09:35:00;11844;5.1;36
27.12.2016;09:45:00;14156;7.4;36
27.12.2016;09:55:00;15173;9.9;37
27.12.2016;10:05:00;15975;12.5;37
27.12.2016;10:15:00;16712;15.2;37
27.12.2016;10:25:00;17245;18.1;36
27.12.2016;10:35:00;17756;21.0;36
27.12.2016;10:45:00;18036;24.0;35
27.12.2016;10:55:00;17772;27.0;35
27.12.2016;11:05:00;17351;29.9;36
27.12.2016;11:15:00;17283;32.8;37
27.12.2016;11:25:00;17109;35.6;38
27.12.2016;11:35:00;16762;38.5;38
27.12.2016;11:45:00;16286;41.2;38
27.12.2016;11:55:00;15775;43.8;38
27.12.2016;12:05:00;15354;46.4;38
27.12.2016;12:15:00;13671;48.8;38
27.12.2016;12:25:00;13838;51.2;37
27.12.2016;12:35:00;12949;53.4;37
27.12.2016;12:45:00;11840;55.5;37
27.12.2016;12:55:00;10938;57.4;36
27.12.2016;13:05:00;7640;58.7;35
27.12.2016;13:15:00;5823;59.9;35
27.12.2016;13:25:00;7786;61.2;38
27.12.2016;13:35:00;6678;62.4;37
27.12.2016;13:45:00;5442;63.3;36
27.12.2016;13:55:00;4487;64.1;36
27.12.2016;14:05:00;3576;64.8;38
27.12.2016;14:15:00;2814;65.3;39
27.12.2016;14:25:00;2315;65.7;39
27.12.2016;14:35:00;1978;66.0;37
27.12.2016;14:45:00;1786;66.3;35
27.12.2016;14:55:00;1703;66.6;36
27.12.2016;15:05:00;1585;66.9;37
27.12.2016;15:15:00;1382;67.1;37
27.12.2016;15:25:00;1269;67.3;38
27.12.2016;15:35:00;1053;67.5;38
27.12.2016;15:45:00;961;67.7;38
27.12.2016;15:55:00;840;67.8;38
27.12.2016;16:05:00;639;67.9;38
27.12.2016;16:15:00;493;68.0;38
27.12.2016;16:25:00;352;68.1;38
27.12.2016;16:35:00;223;68.1;38
27.12.2016;16:45:00;35;68.2;37
27.12.2016;16:55:00;3;68.2;36
28.12.2016;08:05:00;6;0;26
28.12.2016;08:15:00;175;0;27
28.12.2016;08:25:00;341;0;28
28.12.2016;08:35:00;601;0.1;29
28.12.2016;08:45:00;711;0.2;30
28.12.2016;08:55:00;1340;0.4;30
28.12.2016;09:05:00;2992;0.8;31
28.12.2016;09:15:00;2707;1.3;31
28.12.2016;09:25:00;2117;1.7;33
28.12.2016;09:35:00;4338;2.3;34
28.12.2016;09:45:00;6189;3.2;37
28.12.2016;09:55:00;11626;4.8;36
28.12.2016;10:05:00;15506;7.0;37
28.12.2016;10:15:00;16678;9.7;37
28.12.2016;10:25:00;17065;12.5;37
28.12.2016;10:35:00;17037;15.3;37
28.12.2016;10:45:00;17078;18.2;37
28.12.2016;10:55:00;17523;21.1;37
28.12.2016;11:05:00;18010;24.1;37
28.12.2016;11:15:00;17854;27.1;38
28.12.2016;11:25:00;17569;30.0;38
28.12.2016;11:35:00;16927;32.9;38
28.12.2016;11:45:00;16680;35.7;37
28.12.2016;11:55:00;16160;38.4;37
28.12.2016;12:05:00;15635;41.0;37
28.12.2016;12:15:00;14963;43.5;37
28.12.2016;12:25:00;14393;46.0;37
28.12.2016;12:35:00;13263;48.2;37
28.12.2016;12:45:00;13043;50.4;38
28.12.2016;12:55:00;13136;52.6;37
28.12.2016;13:05:00;11375;54.5;38
28.12.2016;13:15:00;10356;56.2;37
28.12.2016;13:25:00;8776;57.8;36
28.12.2016;13:35:00;7148;59.0;35
28.12.2016;13:45:00;5693;60.0;37
28.12.2016;13:55:00;4542;60.8;36
28.12.2016;14:05:00;3535;61.5;36
28.12.2016;14:15:00;3024;62.0;37
28.12.2016;14:25:00;2542;62.4;38
28.12.2016;14:35:00;2225;62.8;39
28.12.2016;14:45:00;2003;63.2;39
28.12.2016;14:55:00;1911;63.5;39
28.12.2016;15:05:00;1832;63.8;39
28.12.2016;15:15:00;1711;64.1;38
28.12.2016;15:25:00;1492;64.3;35
28.12.2016;15:35:00;1264;64.6;36
28.12.2016;15:45:00;1140;64.8;36
28.12.2016;15:55:00;900;64.9;37
28.12.2016;16:05:00;719;65.0;37
28.12.2016;16:15:00;530;65.1;37
28.12.2016;16:25:00;392;65.2;38
28.12.2016;16:35:00;252;65.3;38
28.12.2016;16:45:00;73;65.3;37
28.12.2016;16:55:00;8;65.3;36
29.12.2016;08:15:00;0;0;26
29.12.2016;08:25:00;11;0;27
29.12.2016;08:35:00;174;0;28
29.12.2016;08:45:00;350;0;29
29.12.2016;08:55:00;508;0.1;30
29.12.2016;09:05:00;684;0.2;30
29.12.2016;09:15:00;917;0.3;31
29.12.2016;09:25:00;1337;0.5;31
29.12.2016;09:35:00;1514;0.8;31
29.12.2016;09:45:00;1869;1.1;32
29.12.2016;09:55:00;2025;1.4;32
29.12.2016;10:05:00;2072;1.8;33
29.12.2016;10:15:00;2524;2.1;34
29.12.2016;10:25:00;3677;2.7;36
29.12.2016;10:35:00;4658;3.4;37
29.12.2016;10:45:00;4941;4.3;38
29.12.2016;10:55:00;5540;5.2;36
29.12.2016;11:05:00;5146;6.0;38
29.12.2016;11:15:00;5677;6.9;34
29.12.2016;11:25:00;6153;7.9;38
29.12.2016;11:35:00;6072;8.9;34
29.12.2016;11:45:00;5392;9.9;38
29.12.2016;11:55:00;5906;10.8;34
29.12.2016;12:05:00;8222;12.1;38
29.12.2016;12:15:00;8645;13.5;37
29.12.2016;12:25:00;10401;15.2;36
29.12.2016;12:35:00;7598;16.5;34
29.12.2016;12:45:00;6523;17.8;38
29.12.2016;12:55:00;8877;19.1;37
29.12.2016;13:05:00;9964;20.7;37
29.12.2016;13:15:00;9127;22.2;35
29.12.2016;13:25:00;8238;23.6;36
29.12.2016;13:35:00;7203;24.8;38
29.12.2016;13:45:00;6161;25.9;35
29.12.2016;13:55:00;5147;26.8;38
29.12.2016;14:05:00;4177;27.5;35
29.12.2016;14:15:00;3365;28.1;36
29.12.2016;14:25:00;2738;28.6;37
29.12.2016;14:35:00;2340;29.0;38
29.12.2016;14:45:00;2123;29.4;39
29.12.2016;14:55:00;1986;29.7;39
29.12.2016;15:05:00;1864;30.0;39
29.12.2016;15:15:00;1713;30.3;39
29.12.2016;15:25:00;1553;30.6;39
29.12.2016;15:35:00;1322;30.8;39
29.12.2016;15:45:00;1192;31.0;39
29.12.2016;15:55:00;930;31.2;39
29.12.2016;16:05:00;764;31.3;39
29.12.2016;16:15:00;569;31.4;39
29.12.2016;16:25:00;422;31.5;39
29.12.2016;16:35:00;269;31.5;39
29.12.2016;16:45:00;124;31.6;38
29.12.2016;16:55:00;0;31.6;37
30.12.2016;08:15:00;4;0;26
30.12.2016;08:25:00;0;0;27
30.12.2016;08:35:00;206;0;28
30.12.2016;08:45:00;301;0;29
30.12.2016;08:55:00;503;0.1;29
30.12.2016;09:05:00;636;0.2;30
30.12.2016;09:15:00;709;0.3;30
30.12.2016;09:25:00;850;0.5;31
30.12.2016;09:35:00;1020;0.6;31
30.12.2016;09:45:00;1359;0.8;32
30.12.2016;09:55:00;1751;1.1;32
30.12.2016;10:05:00;2465;1.5;33
30.12.2016;10:15:00;2655;1.9;34
30.12.2016;10:25:00;3189;2.4;35
30.12.2016;10:35:00;3212;3.0;36
30.12.2016;10:45:00;3429;3.5;37
30.12.2016;10:55:00;3624;4.1;38
30.12.2016;11:05:00;3599;4.7;39
30.12.2016;11:15:00;4237;5.4;35
30.12.2016;11:25:00;3985;6.1;37
30.12.2016;11:35:00;3835;6.8;39
30.12.2016;11:45:00;4316;7.5;34
30.12.2016;11:55:00;5154;8.3;37
30.12.2016;12:05:00;5533;9.2;37
30.12.2016;12:15:00;5514;10.1;36
30.12.2016;12:25:00;5012;11.0;39
30.12.2016;12:35:00;5557;11.9;36
30.12.2016;12:45:00;5879;12.9;38
30.12.2016;12:55:00;5564;13.8;36
30.12.2016;13:05:00;5057;14.7;38
30.12.2016;13:15:00;4950;15.5;35
30.12.2016;13:25:00;4462;16.3;37
30.12.2016;13:35:00;4477;17.0;38
30.12.2016;13:45:00;5590;17.9;36
30.12.2016;13:55:00;5205;18.8;39
30.12.2016;14:05:00;4755;19.6;35
30.12.2016;14:15:00;4197;20.3;38
30.12.2016;14:25:00;3439;20.9;39
30.12.2016;14:35:00;3463;21.5;34
30.12.2016;14:45:00;3243;22.0;36
30.12.2016;14:55:00;3063;22.6;38
30.12.2016;15:05:00;2661;23.0;39
30.12.2016;15:15:00;2272;23.4;39
30.12.2016;15:25:00;1986;23.8;39
30.12.2016;15:35:00;1746;24.1;34
30.12.2016;15:45:00;1099;24.3;36
30.12.2016;15:55:00;824;24.4;36
30.12.2016;16:05:00;514;24.5;37
30.12.2016;16:15:00;344;24.6;37
30.12.2016;16:25:00;218;24.6;37
30.12.2016;16:35:00;28;24.6;36
30.12.2016;16:45:00;8;24.6;35
31.12.2016;08:15:00;5;0;26
31.12.2016;08:25:00;0;0;27
31.12.2016;08:35:00;195;0;28
31.12.2016;08:45:00;354;0;29
31.12.2016;08:55:00;546;0.1;29
31.12.2016;09:05:00;661;0.2;30
31.12.2016;09:15:00;890;0.3;30
31.12.2016;09:25:00;1125;0.5;31
31.12.2016;09:35:00;1572;0.8;31
31.12.2016;09:45:00;1974;1.1;32
31.12.2016;09:55:00;2596;1.5;32
31.12.2016;10:05:00;3112;2.0;34
31.12.2016;10:15:00;3604;2.6;35
31.12.2016;10:25:00;4266;3.2;37
31.12.2016;10:35:00;5907;4.1;38
31.12.2016;10:45:00;5570;5.1;35
31.12.2016;10:55:00;5068;5.9;38
31.12.2016;11:05:00;6313;6.9;35
31.12.2016;11:15:00;5593;7.8;37
31.12.2016;11:25:00;7315;9.0;35
31.12.2016;11:35:00;7772;10.3;38
31.12.2016;11:45:00;7275;11.5;36
31.12.2016;11:55:00;7679;12.7;36
31.12.2016;12:05:00;9578;14.1;38
31.12.2016;12:15:00;12134;16.1;38
31.12.2016;12:25:00;12007;18.1;38
31.12.2016;12:35:00;15410;20.4;38
31.12.2016;12:45:00;13658;22.8;37
31.12.2016;12:55:00;11305;24.8;38
31.12.2016;13:05:00;9977;26.5;38
31.12.2016;13:15:00;9459;28.1;37
31.12.2016;13:25:00;8435;29.5;35
31.12.2016;13:35:00;10485;31.1;35
31.12.2016;13:45:00;10896;32.9;37
31.12.2016;13:55:00;8591;34.5;38
31.12.2016;14:05:00;6911;35.7;36
31.12.2016;14:15:00;5555;36.7;39
31.12.2016;14:25:00;4786;37.5;35
31.12.2016;14:35:00;4336;38.3;38
31.12.2016;14:45:00;3862;38.9;39
31.12.2016;14:55:00;3136;39.5;35
31.12.2016;15:05:00;2935;40.0;36
31.12.2016;15:15:00;2429;40.4;38
31.12.2016;15:25:00;2074;40.8;38
31.12.2016;15:35:00;1752;41.1;39
31.12.2016;15:45:00;1305;41.3;39
31.12.2016;15:55:00;804;41.5;39
31.12.2016;16:05:00;483;41.6;38
31.12.2016;16:15:00;356;41.6;38
31.12.2016;16:25:00;210;41.7;38
31.12.2016;16:35:00;46;41.7;37
31.12.2016;16:45:00;10;41.7;36
